Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,1,7,15,40.0,4.5,0.85,8.55,5.0,0.0,0.0
2018,1,1,7,30,80.0,9.0,0.8,8.9,10.0,8.85,0.0
2018,1,1,7,45,209.0,19.5,0.8,9.3,35.0,16.01,0.0
2018,1,1,8,0,338.0,30.0,0.8,9.7,60.0,39.99,16.93
2018,1,1,8,15,439.0,37.0,0.85,10.2,97.5,74.46,38.86
2018,1,1,8,30,540.0,44.0,0.9,10.7,135.0,118.77,70.82
2018,1,1,8,45,540.0,53.0,1.0,11.15,164.0,155.41,103.6
2018,1,1,9,0,540.0,62.0,1.1,11.6,193.0,191.33,137.0
2018,1,1,9,15,479.0,80.5,1.1,12.15,210.5,218.75,165.01
2018,1,1,9,30,418.0,99.0,1.1,12.7,228.0,238.62,185.55
2018,1,1,9,45,498.0,98.0,1.15,13.2,268.5,285.73,224.91
2018,1,1,10,0,578.0,97.0,1.2,13.7,309.0,339.92,269.59
2018,1,1,10,15,605.5,99.0,1.2,14.15,335.5,376.97,300.47
2018,1,1,10,30,633.0,101.0,1.2,14.6,362.0,414.34,331.01
2018,1,1,10,45,565.5,122.5,1.2,15.05,364.5,423.62,338.83
2018,1,1,11,0,498.0,144.0,1.2,15.5,367.0,425.33,340.26
2018,1,1,11,15,495.5,149.5,1.15,15.85,377.5,443.92,354.64
2018,1,1,11,30,493.0,155.0,1.1,16.2,388.0,460.86,367.29
2018,1,1,11,45,475.5,162.0,1.1,16.55,389.0,468.66,372.88
2018,1,1,12,0,458.0,169.0,1.1,16.9,390.0,474.3,376.73
2018,1,1,12,15,455.0,169.5,1.05,17.15,389.0,480.09,380.76
2018,1,1,12,30,452.0,170.0,1.0,17.4,388.0,484.19,383.43
2018,1,1,12,45,488.0,158.5,0.95,17.65,390.5,498.72,394.54
2018,1,1,13,0,524.0,147.0,0.9,17.9,393.0,511.52,404.15
2018,1,1,13,15,549.0,135.5,0.85,18.0,386.0,515.12,406.97
2018,1,1,13,30,574.0,124.0,0.8,18.1,379.0,519.79,410.48
2018,1,1,13,45,593.5,112.5,0.8,18.2,365.0,515.46,407.63
2018,1,1,14,0,613.0,101.0,0.8,18.3,351.0,508.37,402.66
2018,1,1,14,15,621.5,92.0,0.75,18.1,330.0,494.55,392.41
2018,1,1,14,30,630.0,83.0,0.7,17.9,309.0,478.19,379.97
2018,1,1,14,45,636.0,73.5,0.65,17.7,283.0,457.28,363.66
2018,1,1,15,0,642.0,64.0,0.6,17.5,257.0,433.9,344.87
2018,1,1,15,15,594.0,60.0,0.6,17.5,220.5,387.22,307.38
2018,1,1,15,30,546.0,56.0,0.6,17.5,184.0,341.63,269.86
2018,1,1,15,45,483.5,50.5,0.7,16.4,148.0,289.4,227.42
2018,1,1,16,0,421.0,45.0,0.8,15.3,112.0,240.22,185.81
2018,1,1,16,15,309.5,36.5,0.85,14.9,77.5,173.32,128.43
2018,1,1,16,30,198.0,28.0,0.9,14.5,43.0,112.43,64.16
2018,1,1,16,45,126.0,17.0,0.95,14.1,24.5,52.82,0.0
2018,1,1,17,0,54.0,6.0,1.0,13.7,6.0,5.9,0.0
2018,1,1,17,15,27.0,3.0,1.0,13.45,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.5,2.1,9.1,3.5,0.0,0.0
2018,1,2,7,30,27.0,7.0,2.2,9.4,7.0,6.88,0.0
2018,1,2,7,45,83.0,20.0,2.25,9.75,26.0,16.79,0.0
2018,1,2,8,0,139.0,33.0,2.3,10.1,45.0,34.32,17.02
2018,1,2,8,15,211.5,45.0,2.3,10.45,75.0,60.98,36.71
2018,1,2,8,30,284.0,57.0,2.3,10.8,105.0,94.76,62.04
2018,1,2,8,45,313.0,69.0,2.35,11.2,134.5,127.27,89.65
2018,1,2,9,0,342.0,81.0,2.4,11.6,164.0,162.22,120.21
2018,1,2,9,15,358.0,93.0,2.35,12.0,192.5,195.75,150.25
2018,1,2,9,30,374.0,105.0,2.3,12.4,221.0,230.14,180.75
2018,1,2,9,45,352.0,120.0,2.2,12.85,238.5,254.33,202.88
2018,1,2,10,0,330.0,135.0,2.1,13.3,256.0,273.13,219.78
2018,1,2,10,15,255.5,153.5,2.1,13.65,251.5,272.58,220.59
2018,1,2,10,30,181.0,172.0,2.1,14.0,247.0,262.68,212.97
2018,1,2,10,45,156.0,183.5,2.05,14.4,250.5,268.62,217.67
2018,1,2,11,0,131.0,195.0,2.0,14.8,254.0,272.77,220.57
2018,1,2,11,15,119.0,199.0,1.95,15.05,254.0,274.61,221.76
2018,1,2,11,30,107.0,203.0,1.9,15.3,254.0,270.42,218.09
2018,1,2,11,45,120.5,206.5,1.9,15.55,264.5,290.61,234.25
2018,1,2,12,0,134.0,210.0,1.9,15.8,275.0,305.82,246.32
2018,1,2,12,15,127.0,211.5,1.85,15.95,273.0,305.88,246.07
2018,1,2,12,30,120.0,213.0,1.8,16.1,271.0,305.44,245.49
2018,1,2,12,45,87.5,202.5,1.8,16.25,244.5,267.85,215.18
2018,1,2,13,0,55.0,192.0,1.8,16.4,218.0,236.19,189.41
2018,1,2,13,15,29.5,157.0,1.75,16.35,171.0,181.4,145.06
2018,1,2,13,30,4.0,122.0,1.7,16.3,124.0,122.91,97.0
2018,1,2,13,45,2.5,115.0,1.7,16.3,116.0,114.97,90.65
2018,1,2,14,0,1.0,108.0,1.7,16.3,108.0,107.06,84.21
2018,1,2,14,15,1.0,104.0,1.6,16.05,104.0,103.3,81.28
2018,1,2,14,30,1.0,100.0,1.5,15.8,100.0,99.61,78.38
2018,1,2,14,45,0.5,76.5,1.4,15.6,76.5,74.96,57.89
2018,1,2,15,0,0.0,53.0,1.3,15.4,53.0,51.2,37.95
2018,1,2,15,15,0.0,38.5,1.3,15.4,38.5,37.17,26.04
2018,1,2,15,30,0.0,24.0,1.3,15.4,24.0,23.15,14.07
2018,1,2,15,45,7.5,23.5,1.2,14.2,24.5,26.21,16.65
2018,1,2,16,0,15.0,23.0,1.1,13.0,25.0,28.53,18.37
2018,1,2,16,15,21.0,20.0,1.15,12.55,22.0,30.26,19.03
2018,1,2,16,30,27.0,17.0,1.2,12.1,19.0,28.94,13.8
2018,1,2,16,45,15.5,10.5,1.25,11.7,11.5,14.8,0.0
2018,1,2,17,0,4.0,4.0,1.3,11.3,4.0,3.93,0.0
2018,1,2,17,15,2.0,2.0,1.3,11.3,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,8.65,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,8.8,2.0,1.97,0.0
2018,1,3,7,45,0.0,7.0,1.95,8.95,7.0,6.75,0.0
2018,1,3,8,0,0.0,12.0,1.9,9.1,12.0,11.57,3.05
2018,1,3,8,15,0.0,16.5,1.85,9.35,16.5,15.91,7.71
2018,1,3,8,30,0.0,21.0,1.8,9.6,21.0,20.26,11.71
2018,1,3,8,45,0.0,26.5,1.75,9.85,26.5,25.57,16.46
2018,1,3,9,0,0.0,32.0,1.7,10.1,32.0,30.89,21.16
2018,1,3,9,15,0.0,43.0,1.7,10.25,43.0,41.52,30.42
2018,1,3,9,30,0.0,54.0,1.7,10.4,54.0,52.17,39.61
2018,1,3,9,45,0.0,68.0,1.65,10.6,68.0,65.74,51.21
2018,1,3,10,0,0.0,82.0,1.6,10.8,82.0,79.43,62.79
2018,1,3,10,15,0.0,70.5,1.75,10.95,70.5,68.15,53.05
2018,1,3,10,30,0.0,59.0,1.9,11.1,59.0,57.02,43.45
2018,1,3,10,45,0.0,64.0,2.0,11.25,64.0,61.86,47.51
2018,1,3,11,0,0.0,69.0,2.1,11.4,69.0,66.7,51.54
2018,1,3,11,15,0.0,63.5,2.2,11.5,63.5,61.38,46.93
2018,1,3,11,30,0.0,58.0,2.3,11.6,58.0,56.06,42.36
2018,1,3,11,45,0.0,45.5,2.45,11.7,45.5,43.96,32.02
2018,1,3,12,0,0.0,33.0,2.6,11.8,33.0,31.87,21.68
2018,1,3,12,15,0.0,42.5,2.65,11.8,42.5,41.06,29.53
2018,1,3,12,30,0.0,52.0,2.7,11.8,52.0,50.25,37.36
2018,1,3,12,45,0.0,53.0,2.8,11.8,53.0,51.22,38.19
2018,1,3,13,0,0.0,54.0,2.9,11.8,54.0,52.18,39.03
2018,1,3,13,15,0.0,54.0,2.9,11.85,54.0,52.18,39.06
2018,1,3,13,30,0.0,54.0,2.9,11.9,54.0,52.18,39.09
2018,1,3,13,45,0.0,45.0,2.9,11.9,45.0,43.47,31.69
2018,1,3,14,0,0.0,36.0,2.9,11.9,36.0,34.76,24.28
2018,1,3,14,15,0.0,34.5,2.85,11.9,34.5,33.31,23.07
2018,1,3,14,30,0.0,33.0,2.8,11.9,33.0,31.86,21.86
2018,1,3,14,45,0.0,36.0,2.7,11.95,36.0,34.75,24.37
2018,1,3,15,0,0.0,39.0,2.6,12.0,39.0,37.65,26.87
2018,1,3,15,15,0.0,37.0,2.6,12.0,37.0,35.72,25.18
2018,1,3,15,30,0.0,35.0,2.6,12.0,35.0,33.79,23.43
2018,1,3,15,45,0.0,29.0,2.2,11.6,29.0,27.99,18.35
2018,1,3,16,0,0.0,23.0,1.8,11.2,23.0,22.19,13.21
2018,1,3,16,15,0.0,17.5,1.75,11.15,17.5,16.88,8.35
2018,1,3,16,30,0.0,12.0,1.7,11.1,12.0,11.57,2.56
2018,1,3,16,45,0.0,7.0,1.7,11.05,7.0,6.88,0.0
2018,1,3,17,0,0.0,2.0,1.7,11.0,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,1.8,11.2,2.0,1.97,0.0
2018,1,4,7,45,0.0,7.5,1.85,11.45,7.5,7.23,0.0
2018,1,4,8,0,0.0,13.0,1.9,11.7,13.0,12.54,3.69
2018,1,4,8,15,6.0,22.5,1.9,11.9,23.5,22.24,12.6
2018,1,4,8,30,12.0,32.0,1.9,12.1,34.0,32.74,21.59
2018,1,4,8,45,60.5,56.5,1.85,12.35,71.0,66.53,48.59
2018,1,4,9,0,109.0,81.0,1.8,12.6,108.0,105.22,80.19
2018,1,4,9,15,68.0,90.5,1.75,12.95,108.0,108.77,85.14
2018,1,4,9,30,27.0,100.0,1.7,13.3,108.0,106.93,84.85
2018,1,4,9,45,69.0,120.5,1.7,13.7,145.0,144.23,115.51
2018,1,4,10,0,111.0,141.0,1.7,14.1,182.0,187.63,151.09
2018,1,4,10,15,164.0,157.5,1.8,14.6,223.0,232.96,188.0
2018,1,4,10,30,217.0,174.0,1.9,15.1,264.0,281.89,227.55
2018,1,4,10,45,161.5,176.0,1.95,15.65,245.0,263.47,212.45
2018,1,4,11,0,106.0,178.0,2.0,16.2,226.0,241.23,194.04
2018,1,4,11,15,89.5,182.5,2.1,16.55,224.0,235.59,189.31
2018,1,4,11,30,73.0,187.0,2.2,16.9,222.0,233.24,187.03
2018,1,4,11,45,71.0,180.5,2.3,17.25,215.0,226.99,181.9
2018,1,4,12,0,69.0,174.0,2.4,17.6,208.0,220.42,176.52
2018,1,4,12,15,35.0,155.0,2.5,17.75,172.0,179.83,143.17
2018,1,4,12,30,1.0,136.0,2.6,17.9,136.0,134.44,105.57
2018,1,4,12,45,58.0,154.5,2.65,18.05,182.0,195.74,156.8
2018,1,4,13,0,115.0,173.0,2.7,18.2,228.0,260.74,210.02
2018,1,4,13,15,127.0,173.0,2.7,18.2,232.0,269.48,217.2
2018,1,4,13,30,139.0,173.0,2.7,18.2,236.0,277.85,224.23
2018,1,4,13,45,105.0,166.0,2.7,18.2,212.0,248.36,200.13
2018,1,4,14,0,71.0,159.0,2.7,18.2,188.0,212.11,170.54
2018,1,4,14,15,171.5,145.0,2.55,18.05,209.0,264.64,215.06
2018,1,4,14,30,272.0,131.0,2.4,17.9,230.0,313.46,255.4
2018,1,4,14,45,318.5,107.0,2.3,17.75,212.5,315.46,257.21
2018,1,4,15,0,365.0,83.0,2.2,17.6,195.0,305.51,249.26
2018,1,4,15,15,372.5,74.5,2.2,17.6,176.0,290.06,235.72
2018,1,4,15,30,380.0,66.0,2.2,17.6,157.0,273.1,220.25
2018,1,4,15,45,248.5,55.0,1.9,16.6,110.0,188.75,150.34
2018,1,4,16,0,117.0,44.0,1.6,15.6,63.0,105.18,80.93
2018,1,4,16,15,189.5,36.0,1.6,15.2,56.5,127.68,95.71
2018,1,4,16,30,262.0,28.0,1.6,14.8,50.0,137.33,87.67
2018,1,4,16,45,160.5,18.0,1.6,14.4,29.0,75.36,0.0
2018,1,4,17,0,59.0,8.0,1.6,14.0,8.0,22.75,0.0
2018,1,4,17,15,29.5,4.0,1.6,13.85,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.7,13.8,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.8,14.0,2.0,1.97,0.0
2018,1,5,7,45,19.5,9.5,1.9,14.25,11.0,8.94,0.0
2018,1,5,8,0,39.0,17.0,2.0,14.5,20.0,16.93,6.04
2018,1,5,8,15,84.0,24.5,2.0,14.65,37.0,30.6,16.25
2018,1,5,8,30,129.0,32.0,2.0,14.8,54.0,48.84,29.7
2018,1,5,8,45,65.0,42.0,2.0,14.95,53.0,53.28,36.76
2018,1,5,9,0,1.0,52.0,2.0,15.1,52.0,50.48,37.23
2018,1,5,9,15,1.0,46.0,1.95,15.2,46.0,44.71,32.44
2018,1,5,9,30,1.0,40.0,1.9,15.3,40.0,38.95,27.57
2018,1,5,9,45,0.5,56.5,1.85,15.4,56.5,54.77,40.97
2018,1,5,10,0,0.0,73.0,1.8,15.5,73.0,70.6,54.23
2018,1,5,10,15,0.0,88.0,1.75,15.55,88.0,85.31,66.45
2018,1,5,10,30,0.0,103.0,1.7,15.6,103.0,100.13,78.67
2018,1,5,10,45,0.0,104.5,1.65,15.65,104.5,101.61,79.75
2018,1,5,11,0,0.0,106.0,1.6,15.7,106.0,103.1,80.87
2018,1,5,11,15,0.0,93.0,1.6,15.75,93.0,90.18,70.07
2018,1,5,11,30,0.0,80.0,1.6,15.8,80.0,77.37,59.38
2018,1,5,11,45,0.0,71.5,1.55,15.8,71.5,69.13,52.5
2018,1,5,12,0,0.0,63.0,1.5,15.8,63.0,60.9,45.63
2018,1,5,12,15,0.0,66.0,1.55,15.75,66.0,63.81,48.06
2018,1,5,12,30,0.0,69.0,1.6,15.7,69.0,66.71,50.5
2018,1,5,12,45,0.0,49.5,1.6,15.65,49.5,47.83,34.73
2018,1,5,13,0,0.0,30.0,1.6,15.6,30.0,28.97,18.89
2018,1,5,13,15,0.0,41.5,1.6,15.5,41.5,40.09,28.31
2018,1,5,13,30,0.0,53.0,1.6,15.4,53.0,51.21,37.72
2018,1,5,13,45,0.0,51.0,1.6,15.25,51.0,49.27,36.15
2018,1,5,14,0,0.0,49.0,1.6,15.1,49.0,47.34,34.59
2018,1,5,14,15,28.5,67.5,1.55,14.9,78.0,84.71,66.88
2018,1,5,14,30,57.0,86.0,1.5,14.7,107.0,126.88,102.72
2018,1,5,14,45,28.5,62.0,1.45,14.5,72.5,78.2,61.39
2018,1,5,15,0,0.0,38.0,1.4,14.3,38.0,36.69,25.77
2018,1,5,15,15,0.0,31.5,1.4,14.3,31.5,30.4,20.41
2018,1,5,15,30,0.0,25.0,1.4,14.3,25.0,24.12,14.99
2018,1,5,15,45,0.0,20.5,1.4,13.75,20.5,19.77,11.22
2018,1,5,16,0,0.0,16.0,1.4,13.2,16.0,15.43,7.41
2018,1,5,16,15,0.0,12.0,1.5,13.05,12.0,11.57,3.93
2018,1,5,16,30,0.0,8.0,1.6,12.9,8.0,7.71,0.05
2018,1,5,16,45,0.0,4.5,1.65,12.7,4.5,4.33,0.0
2018,1,5,17,0,0.0,1.0,1.7,12.5,1.0,0.98,0.0
2018,1,5,17,15,0.0,0.5,1.8,12.4,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,6,7,15,37.5,4.0,1.55,8.65,4.5,0.0,0.0
2018,1,6,7,30,75.0,8.0,1.6,9.1,9.0,7.86,0.0
2018,1,6,7,45,220.0,19.0,1.7,9.55,35.5,15.52,0.0
2018,1,6,8,0,365.0,30.0,1.8,10.0,62.0,39.56,16.48
2018,1,6,8,15,483.5,35.0,1.8,10.4,102.0,74.79,37.58
2018,1,6,8,30,602.0,40.0,1.8,10.8,142.0,122.41,71.24
2018,1,6,8,45,484.5,57.5,1.8,11.15,153.5,148.1,99.91
2018,1,6,9,0,367.0,75.0,1.8,11.5,165.0,161.51,118.57
2018,1,6,9,15,303.5,97.5,1.8,11.9,180.0,184.39,142.14
2018,1,6,9,30,240.0,120.0,1.8,12.3,195.0,199.27,157.78
2018,1,6,9,45,275.0,130.0,1.85,12.7,225.0,233.47,186.77
2018,1,6,10,0,310.0,140.0,1.9,13.1,255.0,270.0,217.4
2018,1,6,10,15,408.5,135.0,1.9,13.45,298.5,324.75,262.22
2018,1,6,10,30,507.0,130.0,1.9,13.8,342.0,382.48,309.1
2018,1,6,10,45,653.5,106.5,1.95,14.15,394.0,452.77,365.76
2018,1,6,11,0,800.0,83.0,2.0,14.5,446.0,526.34,424.24
2018,1,6,11,15,842.0,76.0,2.0,14.75,469.0,564.35,454.15
2018,1,6,11,30,884.0,69.0,2.0,15.0,492.0,599.17,481.46
2018,1,6,11,45,889.5,69.0,1.95,15.25,500.0,620.42,497.52
2018,1,6,12,0,895.0,69.0,1.9,15.5,508.0,638.9,511.28
2018,1,6,12,15,895.0,69.5,1.8,15.6,508.5,651.57,520.4
2018,1,6,12,30,895.0,70.0,1.7,15.7,509.0,661.14,527.06
2018,1,6,12,45,888.5,70.5,1.65,15.8,501.0,663.37,528.51
2018,1,6,13,0,882.0,71.0,1.6,15.9,493.0,662.43,527.59
2018,1,6,13,15,875.0,70.5,1.55,15.9,478.5,656.9,523.47
2018,1,6,13,30,868.0,70.0,1.5,15.9,464.0,648.35,517.05
2018,1,6,13,45,857.0,68.0,1.4,15.9,442.0,636.38,507.54
2018,1,6,14,0,846.0,66.0,1.3,15.9,420.0,617.82,493.13
2018,1,6,14,15,828.5,64.5,1.35,15.7,392.0,593.23,475.46
2018,1,6,14,30,811.0,63.0,1.4,15.5,364.0,566.4,455.64
2018,1,6,14,45,786.0,61.0,1.45,15.35,330.5,532.69,429.88
2018,1,6,15,0,761.0,59.0,1.5,15.2,297.0,497.59,402.22
2018,1,6,15,15,724.0,56.0,1.5,15.2,259.5,453.98,366.58
2018,1,6,15,30,687.0,53.0,1.5,15.2,222.0,410.29,329.76
2018,1,6,15,45,631.5,48.0,1.4,14.05,182.0,356.27,284.62
2018,1,6,16,0,576.0,43.0,1.3,12.9,142.0,307.87,242.34
2018,1,6,16,15,484.0,37.0,1.35,12.5,104.0,244.09,186.14
2018,1,6,16,30,392.0,31.0,1.4,12.1,66.0,186.39,126.06
2018,1,6,16,45,241.0,20.5,1.45,11.65,38.5,103.55,0.0
2018,1,6,17,0,90.0,10.0,1.5,11.2,11.0,32.94,0.0
2018,1,6,17,15,45.0,5.0,1.5,11.0,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,1.9,7.65,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,1.9,7.8,5.0,4.91,0.0
2018,1,7,7,45,9.0,18.0,1.9,7.95,19.0,16.71,0.0
2018,1,7,8,0,18.0,31.0,1.9,8.1,33.0,29.68,16.45
2018,1,7,8,15,34.5,47.0,1.9,8.25,52.5,47.53,32.92
2018,1,7,8,30,51.0,63.0,1.9,8.4,72.0,67.3,49.68
2018,1,7,8,45,66.5,80.0,1.9,8.5,94.5,89.59,68.77
2018,1,7,9,0,82.0,97.0,1.9,8.6,117.0,114.33,90.11
2018,1,7,9,15,111.5,112.0,1.95,8.8,144.0,142.05,113.59
2018,1,7,9,30,141.0,127.0,2.0,9.0,171.0,172.38,139.38
2018,1,7,9,45,168.0,140.0,2.0,9.2,198.0,202.17,164.75
2018,1,7,10,0,195.0,153.0,2.0,9.4,225.0,233.93,191.63
2018,1,7,10,15,134.5,160.0,2.0,9.75,211.5,222.41,182.68
2018,1,7,10,30,74.0,167.0,2.0,10.1,198.0,202.82,166.44
2018,1,7,10,45,54.5,173.0,2.05,10.4,196.5,201.89,165.49
2018,1,7,11,0,35.0,179.0,2.1,10.7,195.0,199.67,163.23
2018,1,7,11,15,24.5,158.0,2.05,11.1,169.5,172.96,140.76
2018,1,7,11,30,14.0,137.0,2.0,11.5,144.0,142.52,115.16
2018,1,7,11,45,7.0,107.0,1.9,11.9,110.5,108.37,86.4
2018,1,7,12,0,0.0,77.0,1.8,12.3,77.0,74.46,57.67
2018,1,7,12,15,0.0,71.5,1.75,12.55,71.5,69.13,53.16
2018,1,7,12,30,0.0,66.0,1.7,12.8,66.0,63.81,48.63
2018,1,7,12,45,0.0,68.5,1.65,13.0,68.5,66.23,50.65
2018,1,7,13,0,0.0,71.0,1.6,13.2,71.0,68.65,52.68
2018,1,7,13,15,0.0,79.5,1.5,13.25,79.5,76.88,59.64
2018,1,7,13,30,0.0,88.0,1.4,13.3,88.0,85.36,66.79
2018,1,7,13,45,0.0,79.0,1.3,13.35,79.0,76.4,59.3
2018,1,7,14,0,0.0,70.0,1.2,13.4,70.0,67.67,52.03
2018,1,7,14,15,0.0,73.5,1.15,13.15,73.5,71.06,55.03
2018,1,7,14,30,0.0,77.0,1.1,12.9,77.0,74.74,58.27
2018,1,7,14,45,0.0,75.0,1.0,12.65,75.0,72.95,56.87
2018,1,7,15,0,0.0,73.0,0.9,12.4,73.0,71.28,55.54
2018,1,7,15,15,0.0,66.0,0.9,12.4,66.0,64.42,49.69
2018,1,7,15,30,0.0,59.0,0.9,12.4,59.0,57.61,43.79
2018,1,7,15,45,0.0,48.5,1.0,11.7,48.5,47.06,34.7
2018,1,7,16,0,0.0,38.0,1.1,11.0,38.0,36.7,25.65
2018,1,7,16,15,0.0,28.5,1.1,10.8,28.5,27.52,17.41
2018,1,7,16,30,0.0,19.0,1.1,10.6,19.0,18.34,8.5
2018,1,7,16,45,0.0,11.5,1.15,10.4,11.5,11.09,0.0
2018,1,7,17,0,0.0,4.0,1.2,10.2,4.0,3.93,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.15,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.2,10.05,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,10.2,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.4,10.35,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.5,10.5,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.5,2.55,10.7,6.5,6.26,0.0
2018,1,8,8,30,0.0,8.0,2.6,10.9,8.0,7.71,0.92
2018,1,8,8,45,0.0,9.5,2.7,11.15,9.5,9.16,2.23
2018,1,8,9,0,0.0,11.0,2.8,11.4,11.0,10.6,3.52
2018,1,8,9,15,0.0,12.0,2.85,11.6,12.0,11.57,4.37
2018,1,8,9,30,0.0,13.0,2.9,11.8,13.0,12.54,5.21
2018,1,8,9,45,0.0,21.5,2.9,11.95,21.5,20.74,12.29
2018,1,8,10,0,0.0,30.0,2.9,12.1,30.0,28.96,19.34
2018,1,8,10,15,0.0,37.0,2.8,12.25,37.0,35.73,25.1
2018,1,8,10,30,0.0,44.0,2.7,12.4,44.0,42.5,30.84
2018,1,8,10,45,0.0,38.0,2.65,12.55,38.0,36.7,25.82
2018,1,8,11,0,0.0,32.0,2.6,12.7,32.0,30.9,20.82
2018,1,8,11,15,0.0,31.0,2.6,12.8,31.0,29.94,19.96
2018,1,8,11,30,0.0,30.0,2.6,12.9,30.0,28.97,19.11
2018,1,8,11,45,0.0,28.5,2.6,13.0,28.5,27.52,17.86
2018,1,8,12,0,0.0,27.0,2.6,13.1,27.0,26.07,16.61
2018,1,8,12,15,0.0,27.5,2.6,13.2,27.5,26.56,17.01
2018,1,8,12,30,0.0,28.0,2.6,13.3,28.0,27.04,17.41
2018,1,8,12,45,0.0,32.0,2.6,13.4,32.0,30.91,20.7
2018,1,8,13,0,0.0,36.0,2.6,13.5,36.0,34.77,23.99
2018,1,8,13,15,0.0,35.5,2.5,13.55,35.5,34.29,23.59
2018,1,8,13,30,0.0,35.0,2.4,13.6,35.0,33.8,23.2
2018,1,8,13,45,0.0,27.5,2.3,13.65,27.5,26.55,17.05
2018,1,8,14,0,0.0,20.0,2.2,13.7,20.0,19.3,10.88
2018,1,8,14,15,0.0,25.5,2.15,13.65,25.5,24.61,15.46
2018,1,8,14,30,0.0,31.0,2.1,13.6,31.0,29.92,20.04
2018,1,8,14,45,0.0,22.0,2.05,13.55,22.0,21.23,12.61
2018,1,8,15,0,0.0,13.0,2.0,13.5,13.0,12.54,5.15
2018,1,8,15,15,0.0,17.0,2.0,13.5,17.0,16.4,8.47
2018,1,8,15,30,0.0,21.0,2.0,13.5,21.0,20.26,11.75
2018,1,8,15,45,0.0,18.5,2.0,13.25,18.5,17.84,9.62
2018,1,8,16,0,0.0,16.0,2.0,13.0,16.0,15.43,7.45
2018,1,8,16,15,0.0,11.5,2.0,12.95,11.5,11.08,3.59
2018,1,8,16,30,0.0,7.0,2.0,12.9,7.0,6.74,0.0
2018,1,8,16,45,0.0,4.5,2.05,12.85,4.5,4.33,0.0
2018,1,8,17,0,0.0,2.0,2.1,12.8,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,9,7,15,1.5,2.5,1.65,12.4,2.5,0.0,0.0
2018,1,9,7,30,3.0,5.0,1.8,12.6,5.0,4.91,0.0
2018,1,9,7,45,21.0,16.5,2.0,12.8,18.5,14.87,0.0
2018,1,9,8,0,39.0,28.0,2.2,13.0,32.0,27.24,13.96
2018,1,9,8,15,58.0,43.0,2.3,13.1,51.5,45.67,29.85
2018,1,9,8,30,77.0,58.0,2.4,13.2,71.0,66.24,46.75
2018,1,9,8,45,53.5,58.0,2.55,13.35,68.0,66.52,48.66
2018,1,9,9,0,30.0,58.0,2.7,13.5,65.0,63.43,47.46
2018,1,9,9,15,17.5,66.0,2.65,13.55,70.5,69.26,53.1
2018,1,9,9,30,5.0,74.0,2.6,13.6,76.0,73.23,56.86
2018,1,9,9,45,56.0,106.5,2.55,13.7,127.5,125.34,100.11
2018,1,9,10,0,107.0,139.0,2.5,13.8,179.0,183.85,148.51
2018,1,9,10,15,65.5,133.5,2.4,13.9,158.5,161.66,130.43
2018,1,9,10,30,24.0,128.0,2.3,14.0,138.0,138.68,111.31
2018,1,9,10,45,67.0,162.0,2.15,14.05,192.0,196.78,159.45
2018,1,9,11,0,110.0,196.0,2.0,14.1,246.0,262.44,212.81
2018,1,9,11,15,92.0,189.5,2.0,14.15,232.5,244.46,197.98
2018,1,9,11,30,74.0,183.0,2.0,14.2,219.0,229.53,185.76
2018,1,9,11,45,48.0,174.5,2.0,14.3,198.0,206.55,166.68
2018,1,9,12,0,22.0,166.0,2.0,14.4,177.0,177.95,142.88
2018,1,9,12,15,31.5,176.5,2.05,14.4,192.0,200.58,161.6
2018,1,9,12,30,41.0,187.0,2.1,14.4,207.0,219.12,176.83
2018,1,9,12,45,49.0,192.5,2.15,14.45,216.5,231.48,187.02
2018,1,9,13,0,57.0,198.0,2.2,14.5,226.0,243.99,197.35
2018,1,9,13,15,79.0,191.0,2.2,14.5,228.5,251.67,204.25
2018,1,9,13,30,101.0,184.0,2.2,14.5,231.0,266.2,216.63
2018,1,9,13,45,94.5,172.0,2.25,14.5,214.0,241.63,196.93
2018,1,9,14,0,88.0,160.0,2.3,14.5,197.0,224.05,182.84
2018,1,9,14,15,47.5,141.0,2.25,14.45,161.0,177.19,143.84
2018,1,9,14,30,7.0,122.0,2.2,14.4,125.0,126.48,101.24
2018,1,9,14,45,89.0,112.0,2.2,14.35,141.0,175.4,143.66
2018,1,9,15,0,171.0,102.0,2.2,14.3,157.0,215.65,177.79
2018,1,9,15,15,239.5,91.0,2.2,14.3,157.5,235.42,193.99
2018,1,9,15,30,308.0,80.0,2.2,14.3,158.0,258.54,211.83
2018,1,9,15,45,278.5,70.0,2.3,13.9,131.5,223.87,181.64
2018,1,9,16,0,249.0,60.0,2.4,13.5,105.0,190.64,152.09
2018,1,9,16,15,150.5,44.5,2.5,13.3,69.5,118.03,90.36
2018,1,9,16,30,52.0,29.0,2.6,13.1,34.0,54.12,35.83
2018,1,9,16,45,36.5,18.5,2.7,12.9,21.0,33.63,0.0
2018,1,9,17,0,21.0,8.0,2.8,12.7,8.0,13.4,0.0
2018,1,9,17,15,10.5,4.0,2.9,12.5,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,1.95,9.9,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,1.9,10.1,5.0,4.91,0.0
2018,1,10,7,45,0.5,16.5,1.85,10.3,16.5,15.76,0.0
2018,1,10,8,0,1.0,28.0,1.8,10.5,28.0,26.75,14.63
2018,1,10,8,15,3.0,43.5,1.85,10.7,44.0,41.78,29.11
2018,1,10,8,30,5.0,59.0,1.9,10.9,60.0,57.22,42.76
2018,1,10,8,45,7.5,73.0,1.9,11.05,74.5,71.64,55.38
2018,1,10,9,0,10.0,87.0,1.9,11.2,89.0,86.35,68.12
2018,1,10,9,15,48.5,104.0,2.0,11.35,119.0,115.21,91.72
2018,1,10,9,30,87.0,121.0,2.1,11.5,149.0,148.79,119.55
2018,1,10,9,45,93.5,135.5,2.15,11.65,168.0,170.25,137.83
2018,1,10,10,0,100.0,150.0,2.2,11.8,187.0,192.2,156.35
2018,1,10,10,15,119.0,164.5,2.25,11.9,212.0,220.17,179.65
2018,1,10,10,30,138.0,179.0,2.3,12.0,237.0,249.39,203.84
2018,1,10,10,45,224.5,182.5,2.4,12.15,283.0,306.85,251.26
2018,1,10,11,0,311.0,186.0,2.5,12.3,329.0,365.47,299.29
2018,1,10,11,15,297.5,193.5,2.4,12.45,334.0,375.34,306.89
2018,1,10,11,30,284.0,201.0,2.3,12.6,339.0,383.68,313.29
2018,1,10,11,45,201.5,209.0,2.2,12.75,307.5,343.16,279.83
2018,1,10,12,0,119.0,217.0,2.1,12.9,276.0,304.42,247.41
2018,1,10,12,15,110.0,218.5,2.0,13.0,273.0,296.83,241.25
2018,1,10,12,30,101.0,220.0,1.9,13.1,270.0,294.66,239.24
2018,1,10,12,45,143.5,217.0,1.8,13.25,287.5,327.79,266.4
2018,1,10,13,0,186.0,214.0,1.7,13.4,305.0,354.33,287.99
2018,1,10,13,15,134.5,194.0,1.65,13.5,259.0,298.87,243.05
2018,1,10,13,30,83.0,174.0,1.6,13.6,213.0,235.93,191.86
2018,1,10,13,45,81.5,164.5,1.5,13.7,201.0,224.72,183.05
2018,1,10,14,0,80.0,155.0,1.4,13.8,189.0,213.27,173.81
2018,1,10,14,15,245.0,134.0,1.3,13.8,229.0,306.62,252.45
2018,1,10,14,30,410.0,113.0,1.2,13.8,269.0,387.5,318.04
2018,1,10,14,45,487.0,98.5,1.15,13.8,268.0,407.71,333.61
2018,1,10,15,0,564.0,84.0,1.1,13.8,267.0,426.29,347.47
2018,1,10,15,15,553.0,75.5,1.1,13.8,237.0,395.58,321.84
2018,1,10,15,30,542.0,67.0,1.1,13.8,207.0,363.78,294.81
2018,1,10,15,45,486.5,60.0,0.9,13.35,169.5,312.0,250.79
2018,1,10,16,0,431.0,53.0,0.7,12.9,132.0,262.68,207.91
2018,1,10,16,15,381.0,44.0,0.7,12.65,100.5,216.36,166.68
2018,1,10,16,30,331.0,35.0,0.7,12.4,69.0,173.15,123.75
2018,1,10,16,45,214.5,24.5,0.75,12.2,42.5,104.21,18.0
2018,1,10,17,0,98.0,14.0,0.8,12.0,16.0,39.85,0.0
2018,1,10,17,15,49.0,7.0,0.8,11.95,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.55,11.45,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.6,11.6,3.0,2.95,0.0
2018,1,11,7,45,4.5,13.0,0.65,11.8,13.5,12.61,0.0
2018,1,11,8,0,9.0,23.0,0.7,12.0,24.0,22.41,11.2
2018,1,11,8,15,16.5,34.5,0.85,12.25,37.0,34.59,22.51
2018,1,11,8,30,24.0,46.0,1.0,12.5,50.0,47.66,33.67
2018,1,11,8,45,42.5,62.5,1.1,12.7,72.0,68.38,50.86
2018,1,11,9,0,61.0,79.0,1.2,12.9,94.0,91.06,69.85
2018,1,11,9,15,42.5,85.0,1.25,13.1,96.5,94.88,74.12
2018,1,11,9,30,24.0,91.0,1.3,13.3,99.0,96.91,76.49
2018,1,11,9,45,12.0,101.0,1.35,13.5,105.0,102.48,81.37
2018,1,11,10,0,0.0,111.0,1.4,13.7,111.0,107.96,85.93
2018,1,11,10,15,1.0,121.0,1.35,13.9,121.5,118.36,94.39
2018,1,11,10,30,2.0,131.0,1.3,14.1,132.0,128.9,102.88
2018,1,11,10,45,25.0,157.5,1.25,14.25,169.0,170.52,137.06
2018,1,11,11,0,48.0,184.0,1.2,14.4,206.0,211.83,170.48
2018,1,11,11,15,63.5,196.0,1.15,14.6,226.5,235.14,189.02
2018,1,11,11,30,79.0,208.0,1.1,14.8,247.0,259.25,208.11
2018,1,11,11,45,56.0,202.0,1.05,15.0,230.0,240.89,192.8
2018,1,11,12,0,33.0,196.0,1.0,15.2,213.0,221.48,176.75
2018,1,11,12,15,51.5,197.0,1.0,15.25,223.0,235.61,188.52
2018,1,11,12,30,70.0,198.0,1.0,15.3,233.0,250.07,200.41
2018,1,11,12,45,160.5,203.0,1.0,15.4,282.0,323.49,260.06
2018,1,11,13,0,251.0,208.0,1.0,15.5,331.0,398.17,318.96
2018,1,11,13,15,334.5,186.5,1.0,15.5,345.5,430.62,345.22
2018,1,11,13,30,418.0,165.0,1.0,15.5,360.0,469.33,376.07
2018,1,11,13,45,537.5,132.0,1.0,15.5,371.0,508.15,407.42
2018,1,11,14,0,657.0,99.0,1.0,15.5,382.0,546.23,437.55
2018,1,11,14,15,712.5,83.5,1.0,15.4,372.5,554.22,444.01
2018,1,11,14,30,768.0,68.0,1.0,15.3,363.0,555.53,445.5
2018,1,11,14,45,718.5,69.5,1.0,15.2,326.5,512.33,412.11
