Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,22,7,15,23.0,6.0,1.75,10.35,6.5,0.0,0.0
2018,1,22,7,30,46.0,12.0,1.8,10.7,13.0,11.8,0.0
2018,1,22,7,45,110.5,24.5,1.85,11.05,34.5,19.29,1.74
2018,1,22,8,0,175.0,37.0,1.9,11.4,56.0,38.84,21.37
2018,1,22,8,15,281.0,46.5,1.95,11.6,93.0,68.64,40.54
2018,1,22,8,30,387.0,56.0,2.0,11.8,130.0,109.9,70.44
2018,1,22,8,45,486.0,62.5,2.1,12.0,178.0,156.69,107.62
2018,1,22,9,0,585.0,69.0,2.2,12.2,226.0,212.78,154.44
2018,1,22,9,15,647.5,71.0,2.2,12.4,270.0,262.41,198.05
2018,1,22,9,30,710.0,73.0,2.2,12.6,314.0,316.63,245.48
2018,1,22,9,45,705.5,81.5,2.25,12.8,342.0,356.04,281.49
2018,1,22,10,0,701.0,90.0,2.3,13.0,370.0,393.55,314.95
2018,1,22,10,15,720.0,93.5,2.3,13.2,400.0,434.78,350.17
2018,1,22,10,30,739.0,97.0,2.3,13.4,430.0,475.57,384.16
2018,1,22,10,45,603.0,119.0,2.3,13.6,400.0,452.41,366.98
2018,1,22,11,0,467.0,141.0,2.3,13.8,370.0,416.31,338.78
2018,1,22,11,15,311.0,172.5,2.2,13.9,327.0,366.23,298.0
2018,1,22,11,30,155.0,204.0,2.1,14.0,284.0,307.23,248.87
2018,1,22,11,45,94.5,202.0,2.05,14.1,251.0,265.39,214.55
2018,1,22,12,0,34.0,200.0,2.0,14.2,218.0,225.95,181.52
2018,1,22,12,15,30.0,194.0,1.95,14.25,210.0,217.96,175.08
2018,1,22,12,30,26.0,188.0,1.9,14.3,202.0,209.76,168.37
2018,1,22,12,45,77.0,208.5,1.8,14.35,249.0,268.02,216.43
2018,1,22,13,0,128.0,229.0,1.7,14.4,296.0,334.48,269.82
2018,1,22,13,15,235.0,203.0,1.65,14.35,322.5,388.37,314.48
2018,1,22,13,30,342.0,177.0,1.6,14.3,349.0,433.34,351.74
2018,1,22,13,45,528.5,137.5,1.5,14.25,390.5,523.48,423.94
2018,1,22,14,0,715.0,98.0,1.4,14.2,432.0,603.58,486.1
2018,1,22,14,15,753.0,89.0,1.35,14.05,422.5,606.39,488.03
2018,1,22,14,30,791.0,80.0,1.3,13.9,413.0,607.98,489.46
2018,1,22,14,45,740.0,81.5,1.2,13.7,373.5,564.73,455.79
2018,1,22,15,0,689.0,83.0,1.1,13.5,334.0,518.98,420.1
2018,1,22,15,15,640.5,80.0,1.1,13.5,293.5,469.73,381.44
2018,1,22,15,30,592.0,77.0,1.1,13.5,253.0,421.18,342.3
2018,1,22,15,45,465.5,75.5,1.05,12.8,201.5,336.11,273.64
2018,1,22,16,0,339.0,74.0,1.0,12.1,150.0,257.47,208.75
2018,1,22,16,15,252.5,62.0,1.05,11.75,111.5,194.39,155.36
2018,1,22,16,30,166.0,50.0,1.1,11.4,73.0,131.17,101.31
2018,1,22,16,45,111.0,34.5,1.2,11.05,47.5,88.12,61.51
2018,1,22,17,0,56.0,19.0,1.3,10.7,22.0,43.25,0.0
2018,1,22,17,15,28.0,9.5,1.35,10.55,11.0,16.5,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,7,15,20.5,6.0,1.15,7.15,6.5,0.0,0.0
2018,1,23,7,30,41.0,12.0,1.1,7.5,13.0,11.8,0.0
2018,1,23,7,45,105.5,26.0,1.05,7.85,35.5,21.66,4.13
2018,1,23,8,0,170.0,40.0,1.0,8.2,58.0,41.5,24.04
2018,1,23,8,15,297.5,49.0,1.0,8.55,99.0,72.8,43.88
2018,1,23,8,30,425.0,58.0,1.0,8.9,140.0,117.82,76.21
2018,1,23,8,45,351.0,73.0,1.0,9.3,151.5,140.11,100.01
2018,1,23,9,0,277.0,88.0,1.0,9.7,163.0,155.42,117.91
2018,1,23,9,15,416.5,92.0,1.05,10.15,224.5,215.15,166.08
2018,1,23,9,30,556.0,96.0,1.1,10.6,286.0,288.53,226.07
2018,1,23,9,45,578.0,97.0,1.15,11.1,313.0,324.02,257.26
2018,1,23,10,0,600.0,98.0,1.2,11.6,340.0,360.03,288.4
2018,1,23,10,15,614.5,104.5,1.25,11.95,368.0,398.47,320.82
2018,1,23,10,30,629.0,111.0,1.3,12.3,396.0,436.46,352.07
2018,1,23,10,45,691.5,107.5,1.35,12.65,436.0,489.04,394.12
2018,1,23,11,0,754.0,104.0,1.4,13.0,476.0,543.5,436.75
2018,1,23,11,15,811.0,93.5,1.3,13.2,505.5,587.55,470.27
2018,1,23,11,30,868.0,83.0,1.2,13.4,535.0,632.56,503.74
2018,1,23,11,45,850.5,89.0,1.15,13.6,538.0,647.42,513.99
2018,1,23,12,0,833.0,95.0,1.1,13.8,541.0,658.74,521.66
2018,1,23,12,15,835.0,94.5,1.0,13.95,543.0,672.66,530.94
2018,1,23,12,30,837.0,94.0,0.9,14.1,545.0,683.66,537.81
2018,1,23,12,45,782.0,106.5,0.8,14.2,524.0,666.47,523.61
2018,1,23,13,0,727.0,119.0,0.7,14.3,503.0,648.5,508.98
2018,1,23,13,15,647.5,134.0,0.7,14.35,469.5,611.01,481.21
2018,1,23,13,30,568.0,149.0,0.7,14.4,436.0,567.81,449.19
2018,1,23,13,45,604.5,132.5,0.7,14.45,427.0,575.23,456.09
2018,1,23,14,0,641.0,116.0,0.7,14.5,418.0,576.24,457.71
2018,1,23,14,15,648.5,107.0,0.7,14.45,397.5,562.92,448.39
2018,1,23,14,30,656.0,98.0,0.7,14.4,377.0,546.93,437.04
2018,1,23,14,45,611.0,98.0,0.75,14.3,341.5,505.89,406.46
2018,1,23,15,0,566.0,98.0,0.8,14.2,306.0,464.65,375.2
2018,1,23,15,15,572.0,85.5,0.8,14.2,276.5,438.98,355.27
2018,1,23,15,30,578.0,73.0,0.8,14.2,247.0,411.0,332.58
2018,1,23,15,45,539.5,66.0,0.8,13.5,210.0,364.59,295.07
2018,1,23,16,0,501.0,59.0,0.8,12.8,173.0,319.29,257.19
2018,1,23,16,15,438.5,51.5,0.8,12.5,135.5,264.58,210.2
2018,1,23,16,30,376.0,44.0,0.8,12.2,98.0,213.68,165.15
2018,1,23,16,45,268.0,33.5,0.85,11.85,65.0,148.39,106.09
2018,1,23,17,0,160.0,23.0,0.9,11.5,32.0,85.23,8.54
2018,1,23,17,15,80.0,11.5,0.95,11.3,16.0,31.99,0.0
2018,1,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,7,15,17.5,4.0,2.25,8.85,4.5,0.0,0.0
2018,1,24,7,30,35.0,8.0,2.3,9.2,9.0,7.86,0.0
2018,1,24,7,45,17.5,14.0,2.4,9.55,14.5,13.01,0.9
2018,1,24,8,0,0.0,20.0,2.5,9.9,20.0,19.3,10.12
2018,1,24,8,15,0.0,28.5,2.65,10.2,28.5,27.51,17.69
2018,1,24,8,30,0.0,37.0,2.8,10.5,37.0,35.73,25.03
2018,1,24,8,45,1.0,52.5,2.9,10.8,53.0,50.91,38.22
2018,1,24,9,0,2.0,68.0,3.0,11.1,69.0,66.15,51.36
2018,1,24,9,15,2.0,79.0,3.15,11.3,80.0,76.94,60.6
2018,1,24,9,30,2.0,90.0,3.3,11.5,91.0,87.77,69.77
2018,1,24,9,45,1.0,89.0,3.4,11.75,89.5,86.55,68.59
2018,1,24,10,0,0.0,88.0,3.5,12.0,88.0,85.2,67.27
2018,1,24,10,15,6.0,113.0,3.65,12.2,115.5,112.55,90.21
2018,1,24,10,30,12.0,138.0,3.8,12.4,143.0,140.58,113.52
2018,1,24,10,45,14.0,157.5,3.9,12.6,164.0,161.62,130.79
2018,1,24,11,0,16.0,177.0,4.0,12.8,185.0,182.96,148.19
2018,1,24,11,15,9.0,158.0,4.0,12.9,162.5,160.19,129.07
2018,1,24,11,30,2.0,139.0,4.0,13.0,140.0,137.05,109.65
2018,1,24,11,45,1.0,133.0,4.05,13.1,133.5,130.5,104.12
2018,1,24,12,0,0.0,127.0,4.1,13.2,127.0,123.91,98.55
2018,1,24,12,15,0.0,117.5,4.15,13.2,117.5,114.45,90.67
2018,1,24,12,30,0.0,108.0,4.2,13.2,108.0,105.0,82.82
2018,1,24,12,45,0.0,102.0,4.2,13.2,102.0,99.04,77.88
2018,1,24,13,0,0.0,96.0,4.2,13.2,96.0,93.09,72.95
2018,1,24,13,15,0.0,79.0,4.1,13.1,79.0,76.41,59.04
2018,1,24,13,30,0.0,62.0,4.0,13.0,62.0,59.94,45.25
2018,1,24,13,45,0.0,50.5,3.95,12.95,50.5,48.8,35.9
2018,1,24,14,0,0.0,39.0,3.9,12.9,39.0,37.67,26.51
2018,1,24,14,15,17.0,67.0,3.8,12.75,74.5,77.77,61.16
2018,1,24,14,30,34.0,95.0,3.7,12.6,110.0,118.05,95.69
2018,1,24,14,45,26.5,80.0,3.6,12.45,91.0,97.01,77.84
2018,1,24,15,0,19.0,65.0,3.5,12.3,72.0,76.25,60.17
2018,1,24,15,15,9.5,57.0,3.5,12.3,60.5,60.52,46.58
2018,1,24,15,30,0.0,49.0,3.5,12.3,49.0,47.33,35.12
2018,1,24,15,45,0.0,48.0,3.6,11.75,48.0,46.37,34.33
2018,1,24,16,0,0.0,47.0,3.7,11.2,47.0,45.4,33.44
2018,1,24,16,15,0.0,37.5,3.55,10.85,37.5,36.21,25.35
2018,1,24,16,30,0.0,28.0,3.4,10.5,28.0,27.03,17.18
2018,1,24,16,45,11.5,20.0,3.2,10.15,20.5,23.49,13.14
2018,1,24,17,0,23.0,12.0,3.0,9.8,13.0,20.54,0.79
2018,1,24,17,15,23.0,8.0,2.85,9.6,8.0,13.88,0.0
2018,1,24,17,30,23.0,4.0,2.7,9.4,3.0,0.0,0.0
2018,1,24,17,45,11.5,2.0,2.55,9.2,1.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,7,15,32.5,8.0,1.8,7.9,9.0,0.0,0.0
2018,1,25,7,30,65.0,16.0,1.8,8.3,18.0,15.73,0.0
2018,1,25,7,45,174.0,30.5,1.75,8.7,47.5,24.28,7.86
2018,1,25,8,0,283.0,45.0,1.7,9.1,77.0,51.24,29.0
2018,1,25,8,15,348.0,54.0,1.85,9.45,111.0,82.99,50.18
2018,1,25,8,30,413.0,63.0,2.0,9.8,145.0,121.11,79.45
2018,1,25,8,45,468.5,71.0,2.1,10.15,184.5,163.51,115.11
2018,1,25,9,0,524.0,79.0,2.2,10.5,224.0,210.03,155.59
2018,1,25,9,15,578.0,83.0,2.3,10.8,265.0,256.77,196.93
2018,1,25,9,30,632.0,87.0,2.4,11.1,306.0,307.54,241.58
2018,1,25,9,45,707.5,82.5,2.5,11.4,352.0,361.6,288.3
2018,1,25,10,0,783.0,78.0,2.6,11.7,398.0,420.42,338.39
2018,1,25,10,15,780.0,84.5,2.75,11.9,423.0,457.7,371.12
2018,1,25,10,30,777.0,91.0,2.9,12.1,448.0,492.75,401.28
2018,1,25,10,45,786.5,93.5,3.0,12.3,471.0,528.07,430.86
2018,1,25,11,0,796.0,96.0,3.1,12.5,494.0,561.71,458.5
2018,1,25,11,15,724.5,118.0,3.2,12.55,489.0,566.73,462.77
2018,1,25,11,30,653.0,140.0,3.3,12.6,484.0,564.79,461.31
2018,1,25,11,45,497.5,173.0,3.4,12.65,438.0,512.24,419.03
2018,1,25,12,0,342.0,206.0,3.5,12.7,392.0,448.47,367.05
2018,1,25,12,15,211.5,166.5,3.5,12.65,281.5,323.6,266.47
2018,1,25,12,30,81.0,127.0,3.5,12.6,171.0,188.41,154.18
2018,1,25,12,45,40.5,105.0,3.55,12.55,127.0,133.08,107.64
2018,1,25,13,0,0.0,83.0,3.6,12.5,83.0,80.29,62.34
2018,1,25,13,15,122.0,115.5,3.6,12.4,178.0,213.39,176.97
2018,1,25,13,30,244.0,148.0,3.6,12.3,273.0,335.23,279.06
2018,1,25,13,45,270.5,166.0,3.6,12.25,299.5,373.23,309.76
2018,1,25,14,0,297.0,184.0,3.6,12.2,326.0,410.23,339.69
2018,1,25,14,15,377.0,155.5,3.5,12.05,325.5,436.83,362.84
2018,1,25,14,30,457.0,127.0,3.4,11.9,325.0,450.91,375.88
2018,1,25,14,45,587.5,104.5,3.35,11.75,338.5,502.37,418.64
2018,1,25,15,0,718.0,82.0,3.3,11.6,352.0,541.99,450.86
2018,1,25,15,15,684.5,78.5,3.3,11.6,314.0,499.6,415.77
2018,1,25,15,30,651.0,75.0,3.3,11.6,276.0,456.93,380.03
2018,1,25,15,45,607.5,69.0,2.95,11.05,235.5,406.4,337.09
2018,1,25,16,0,564.0,63.0,2.6,10.5,195.0,357.08,294.0
2018,1,25,16,15,461.5,57.5,2.5,10.1,150.5,284.02,230.78
2018,1,25,16,30,359.0,52.0,2.4,9.7,106.0,217.84,172.51
2018,1,25,16,45,231.5,38.5,2.3,9.35,69.0,142.83,106.02
2018,1,25,17,0,104.0,25.0,2.2,9.0,32.0,67.94,22.66
2018,1,25,17,15,60.5,15.5,2.15,8.85,18.5,31.22,0.0
2018,1,25,17,30,17.0,6.0,2.1,8.7,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.1,8.55,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,7,15,54.0,8.0,1.0,6.95,9.5,0.0,0.0
2018,1,26,7,30,108.0,16.0,1.0,7.2,19.0,15.73,0.0
2018,1,26,7,45,191.0,27.5,0.95,7.5,45.0,21.63,7.46
2018,1,26,8,0,274.0,39.0,0.9,7.8,71.0,45.85,24.96
2018,1,26,8,15,371.5,48.5,0.95,8.15,111.5,81.34,48.06
2018,1,26,8,30,469.0,58.0,1.0,8.5,152.0,126.11,81.56
2018,1,26,8,45,453.5,68.5,1.05,8.85,176.5,158.76,112.08
2018,1,26,9,0,438.0,79.0,1.1,9.2,201.0,188.26,140.6
2018,1,26,9,15,326.0,102.0,1.05,9.6,200.5,199.92,156.26
2018,1,26,9,30,214.0,125.0,1.0,10.0,200.0,198.9,159.39
2018,1,26,9,45,151.0,149.5,1.0,10.35,205.0,207.56,168.2
2018,1,26,10,0,88.0,174.0,1.0,10.7,210.0,209.95,170.71
2018,1,26,10,15,144.5,183.0,1.0,11.0,247.5,252.56,205.47
2018,1,26,10,30,201.0,192.0,1.0,11.3,285.0,296.84,241.2
2018,1,26,10,45,241.0,199.5,0.95,11.55,316.5,338.05,273.91
2018,1,26,11,0,281.0,207.0,0.9,11.8,348.0,377.82,305.07
2018,1,26,11,15,470.5,170.5,0.9,11.95,416.0,468.14,377.18
2018,1,26,11,30,660.0,134.0,0.9,12.1,484.0,564.61,451.86
2018,1,26,11,45,780.0,104.0,0.9,12.25,525.0,624.59,497.34
2018,1,26,12,0,900.0,74.0,0.9,12.4,566.0,684.18,541.96
2018,1,26,12,15,899.0,74.5,0.9,12.4,567.0,697.94,551.01
2018,1,26,12,30,898.0,75.0,0.9,12.4,568.0,708.52,558.44
2018,1,26,12,45,847.5,88.5,0.95,12.35,550.0,699.46,552.64
2018,1,26,13,0,797.0,102.0,1.0,12.3,532.0,683.17,541.91
2018,1,26,13,15,767.0,106.0,1.05,12.2,511.5,669.99,533.43
2018,1,26,13,30,737.0,110.0,1.1,12.1,491.0,652.08,521.15
2018,1,26,13,45,723.5,109.0,1.1,12.0,471.0,637.54,511.05
2018,1,26,14,0,710.0,108.0,1.1,11.9,451.0,620.56,498.98
2018,1,26,14,15,615.5,120.5,1.1,11.75,405.5,562.08,454.59
2018,1,26,14,30,521.0,133.0,1.1,11.6,360.0,500.96,407.75
2018,1,26,14,45,479.0,129.0,1.1,11.45,325.5,460.02,376.5
2018,1,26,15,0,437.0,125.0,1.1,11.3,291.0,419.36,344.63
2018,1,26,15,15,351.0,122.0,1.1,11.3,246.5,355.06,292.71
2018,1,26,15,30,265.0,119.0,1.1,11.3,202.0,287.37,237.26
2018,1,26,15,45,217.5,105.5,1.15,10.7,167.0,239.82,198.11
2018,1,26,16,0,170.0,92.0,1.2,10.1,132.0,195.06,160.26
2018,1,26,16,15,143.5,75.0,1.25,9.85,104.0,158.24,128.19
2018,1,26,16,30,117.0,58.0,1.3,9.6,76.0,123.11,96.99
2018,1,26,16,45,103.5,41.5,1.35,9.3,53.5,95.2,70.49
2018,1,26,17,0,90.0,25.0,1.4,9.0,31.0,64.01,26.49
2018,1,26,17,15,68.5,15.5,1.45,8.8,18.0,33.53,0.0
2018,1,26,17,30,47.0,6.0,1.5,8.6,5.0,0.0,0.0
2018,1,26,17,45,23.5,3.0,1.55,8.35,2.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,27,7,15,34.0,6.5,0.55,7.95,7.5,0.0,0.0
2018,1,27,7,30,68.0,13.0,0.6,8.3,15.0,12.78,0.0
2018,1,27,7,45,148.0,28.0,0.6,8.6,42.5,21.98,8.52
2018,1,27,8,0,228.0,43.0,0.6,8.9,70.0,47.71,27.6
2018,1,27,8,15,364.5,47.5,0.6,9.4,112.0,80.18,47.12
2018,1,27,8,30,501.0,52.0,0.6,9.9,154.0,125.81,79.47
2018,1,27,8,45,511.0,63.5,0.55,10.35,188.0,166.25,115.27
2018,1,27,9,0,521.0,75.0,0.5,10.8,222.0,207.1,152.1
2018,1,27,9,15,647.0,67.0,0.6,11.3,277.0,263.65,198.84
2018,1,27,9,30,773.0,59.0,0.7,11.8,332.0,331.01,254.77
2018,1,27,9,45,793.0,62.0,0.75,12.35,367.0,377.19,294.87
2018,1,27,10,0,813.0,65.0,0.8,12.9,402.0,423.3,333.9
2018,1,27,10,15,828.5,66.5,0.85,13.2,431.5,465.36,369.04
2018,1,27,10,30,844.0,68.0,0.9,13.5,461.0,505.39,401.72
2018,1,27,10,45,854.5,69.0,0.95,13.8,484.5,541.63,430.72
2018,1,27,11,0,865.0,70.0,1.0,14.1,508.0,576.04,457.67
2018,1,27,11,15,871.5,71.5,1.1,14.3,525.0,606.55,481.74
2018,1,27,11,30,878.0,73.0,1.2,14.5,542.0,634.64,503.65
2018,1,27,11,45,881.0,73.5,1.25,14.75,551.0,656.78,520.4
2018,1,27,12,0,884.0,74.0,1.3,15.0,560.0,676.05,534.54
2018,1,27,12,15,841.5,86.5,1.35,15.15,550.5,677.76,535.61
2018,1,27,12,30,799.0,99.0,1.4,15.3,541.0,672.43,531.86
2018,1,27,12,45,682.5,132.0,1.45,15.45,507.0,636.04,503.8
2018,1,27,13,0,566.0,165.0,1.5,15.6,473.0,590.08,468.58
2018,1,27,13,15,513.5,175.5,1.55,15.65,449.5,566.07,450.75
2018,1,27,13,30,461.0,186.0,1.6,15.7,426.0,540.29,431.16
2018,1,27,13,45,470.5,173.0,1.6,15.7,410.0,530.76,424.96
2018,1,27,14,0,480.0,160.0,1.6,15.7,394.0,519.13,416.98
2018,1,27,14,15,513.0,142.5,1.6,15.6,380.0,516.07,415.96
2018,1,27,14,30,546.0,125.0,1.6,15.5,366.0,509.85,412.3
2018,1,27,14,45,635.5,100.0,1.65,15.4,359.5,531.72,430.67
2018,1,27,15,0,725.0,75.0,1.7,15.3,353.0,540.34,438.36
2018,1,27,15,15,723.0,67.0,1.7,15.3,320.5,510.69,414.76
2018,1,27,15,30,721.0,59.0,1.7,15.3,288.0,478.81,388.87
2018,1,27,15,45,672.5,55.5,1.45,14.35,245.5,425.86,345.69
2018,1,27,16,0,624.0,52.0,1.2,13.4,203.0,374.26,302.34
2018,1,27,16,15,549.0,47.5,1.25,12.75,160.5,314.72,251.88
2018,1,27,16,30,474.0,43.0,1.3,12.1,118.0,257.07,201.49
2018,1,27,16,45,369.0,35.0,1.35,11.45,82.0,189.89,141.72
2018,1,27,17,0,264.0,27.0,1.4,10.8,46.0,126.93,63.93
2018,1,27,17,15,156.0,17.0,1.45,10.6,26.0,58.82,0.0
2018,1,27,17,30,48.0,7.0,1.5,10.4,6.0,0.0,0.0
2018,1,27,17,45,24.0,3.5,1.55,10.25,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,7,15,92.0,9.0,2.05,7.8,12.0,0.0,0.0
2018,1,28,7,30,184.0,18.0,2.1,8.4,24.0,17.69,0.0
2018,1,28,7,45,311.5,27.5,2.15,8.95,57.0,22.27,9.43
2018,1,28,8,0,439.0,37.0,2.2,9.5,90.0,53.16,26.0
2018,1,28,8,15,533.5,42.5,2.2,10.0,133.5,92.89,50.59
2018,1,28,8,30,628.0,48.0,2.2,10.5,177.0,143.26,88.72
2018,1,28,8,45,679.5,51.5,2.25,11.0,220.0,190.71,129.62
2018,1,28,9,0,731.0,55.0,2.3,11.5,263.0,242.42,175.72
2018,1,28,9,15,767.0,57.5,2.3,12.1,304.5,292.29,220.96
2018,1,28,9,30,803.0,60.0,2.3,12.7,346.0,344.12,267.21
2018,1,28,9,45,830.5,61.0,2.3,13.25,383.5,392.64,309.99
2018,1,28,10,0,858.0,62.0,2.3,13.8,421.0,441.22,351.65
2018,1,28,10,15,874.0,63.5,2.3,14.25,452.0,485.08,388.62
2018,1,28,10,30,890.0,65.0,2.3,14.7,483.0,527.86,423.65
2018,1,28,10,45,901.0,66.0,2.25,15.15,507.5,566.03,453.98
2018,1,28,11,0,912.0,67.0,2.2,15.6,532.0,602.26,481.98
2018,1,28,11,15,919.0,68.0,2.2,15.95,549.5,633.92,506.24
2018,1,28,11,30,926.0,69.0,2.2,16.3,567.0,663.03,528.08
2018,1,28,11,45,929.5,69.0,2.2,16.6,576.5,686.03,545.14
2018,1,28,12,0,933.0,69.0,2.2,16.9,586.0,706.02,558.85
2018,1,28,12,15,933.5,69.5,2.2,17.05,588.0,721.38,569.42
2018,1,28,12,30,934.0,70.0,2.2,17.2,590.0,733.47,577.73
2018,1,28,12,45,932.5,70.0,2.25,17.4,585.0,740.25,582.57
2018,1,28,13,0,931.0,70.0,2.3,17.6,580.0,743.66,585.13
2018,1,28,13,15,926.5,70.0,2.25,17.7,567.0,741.55,583.43
2018,1,28,13,30,922.0,70.0,2.2,17.8,554.0,736.09,579.48
2018,1,28,13,45,912.5,69.0,2.2,17.85,532.5,722.69,570.36
2018,1,28,14,0,903.0,68.0,2.2,17.9,511.0,706.19,559.1
2018,1,28,14,15,889.5,66.5,2.15,17.7,483.0,683.43,543.49
2018,1,28,14,30,876.0,65.0,2.1,17.5,455.0,658.0,525.88
2018,1,28,14,45,839.5,67.0,2.0,17.35,417.5,623.62,499.67
2018,1,28,15,0,803.0,69.0,1.9,17.2,380.0,583.87,469.05
2018,1,28,15,15,774.5,65.0,1.9,17.2,340.0,541.06,435.92
2018,1,28,15,30,746.0,61.0,1.9,17.2,300.0,497.44,401.21
2018,1,28,15,45,665.5,58.0,1.65,15.85,249.5,427.28,345.67
2018,1,28,16,0,585.0,55.0,1.4,14.5,199.0,363.59,293.64
2018,1,28,16,15,516.5,50.0,1.4,13.9,158.5,304.87,243.93
2018,1,28,16,30,448.0,45.0,1.4,13.3,118.0,250.26,196.1
2018,1,28,16,45,366.0,36.0,1.4,12.65,83.0,191.04,142.99
2018,1,28,17,0,284.0,27.0,1.4,12.0,48.0,135.28,74.73
2018,1,28,17,15,178.0,18.0,1.4,11.8,27.5,66.25,0.0
2018,1,28,17,30,72.0,9.0,1.4,11.6,7.0,0.0,0.0
2018,1,28,17,45,36.0,4.5,1.4,11.4,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.45,9.25,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.5,9.6,6.0,5.9,0.0
2018,1,29,7,45,0.0,12.0,2.55,9.95,12.0,11.57,2.51
2018,1,29,8,0,0.0,18.0,2.6,10.3,18.0,17.36,8.77
2018,1,29,8,15,0.0,24.5,2.6,10.7,24.5,23.64,14.49
2018,1,29,8,30,0.0,31.0,2.6,11.1,31.0,29.92,20.08
2018,1,29,8,45,0.0,45.5,2.6,11.5,45.5,43.95,32.25
2018,1,29,9,0,0.0,60.0,2.6,11.9,60.0,57.98,44.31
2018,1,29,9,15,0.0,82.0,2.5,12.45,82.0,79.23,62.32
2018,1,29,9,30,0.0,104.0,2.4,13.0,104.0,100.64,80.19
2018,1,29,9,45,4.5,122.5,2.35,13.55,124.5,120.59,96.54
2018,1,29,10,0,9.0,141.0,2.3,14.1,145.0,141.07,113.15
2018,1,29,10,15,37.5,169.5,2.25,14.5,187.0,185.72,149.59
2018,1,29,10,30,66.0,198.0,2.2,14.9,229.0,231.34,186.35
2018,1,29,10,45,74.0,210.0,2.15,15.35,246.5,250.99,201.67
2018,1,29,11,0,82.0,222.0,2.1,15.8,264.0,271.1,217.3
2018,1,29,11,15,66.5,224.5,2.05,15.9,259.5,267.3,213.76
2018,1,29,11,30,51.0,227.0,2.0,16.0,255.0,262.48,209.43
2018,1,29,11,45,54.5,233.0,1.95,16.05,263.0,273.02,217.7
2018,1,29,12,0,58.0,239.0,1.9,16.1,271.0,283.63,225.97
2018,1,29,12,15,38.5,216.0,1.85,15.9,237.5,247.13,196.82
2018,1,29,12,30,19.0,193.0,1.8,15.7,204.0,204.53,162.65
2018,1,29,12,45,43.0,205.0,1.7,15.55,229.0,240.72,192.45
2018,1,29,13,0,67.0,217.0,1.6,15.4,254.0,271.96,217.85
2018,1,29,13,15,188.5,213.0,1.6,15.4,313.5,362.74,292.28
2018,1,29,13,30,310.0,209.0,1.6,15.4,373.0,453.26,364.32
2018,1,29,13,45,375.0,190.5,1.65,15.4,381.5,477.53,384.22
2018,1,29,14,0,440.0,172.0,1.7,15.4,390.0,507.81,408.82
2018,1,29,14,15,276.0,181.5,1.65,15.4,315.5,393.75,318.25
2018,1,29,14,30,112.0,191.0,1.6,15.4,241.0,284.99,230.05
2018,1,29,14,45,98.5,176.0,1.6,15.4,217.5,250.92,203.41
2018,1,29,15,0,85.0,161.0,1.6,15.4,194.0,224.8,182.43
2018,1,29,15,15,101.5,146.5,1.6,15.4,182.0,224.51,182.67
2018,1,29,15,30,118.0,132.0,1.6,15.4,170.0,215.7,175.66
2018,1,29,15,45,72.5,112.5,1.35,14.65,135.0,160.21,129.66
2018,1,29,16,0,27.0,93.0,1.1,13.9,100.0,114.32,91.14
2018,1,29,16,15,17.0,75.5,1.1,13.4,79.5,85.98,67.11
2018,1,29,16,30,7.0,58.0,1.1,12.9,59.0,63.15,47.42
2018,1,29,16,45,3.5,41.5,1.15,12.4,42.0,44.53,30.96
2018,1,29,17,0,0.0,25.0,1.2,11.9,25.0,25.44,11.56
2018,1,29,17,15,0.0,14.0,1.2,11.8,14.0,13.76,0.0
2018,1,29,17,30,0.0,3.0,1.2,11.7,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.2,11.6,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,30,7,15,49.5,8.0,1.35,8.75,10.0,0.0,0.0
2018,1,30,7,30,99.0,16.0,1.4,9.4,20.0,15.73,0.0
2018,1,30,7,45,120.0,29.0,1.5,10.0,40.0,24.13,12.03
2018,1,30,8,0,141.0,42.0,1.6,10.6,60.0,44.63,27.24
2018,1,30,8,15,123.5,62.0,1.6,11.05,82.0,70.17,48.56
2018,1,30,8,30,106.0,82.0,1.6,11.5,104.0,94.29,70.09
2018,1,30,8,45,163.0,97.0,1.65,12.0,140.0,127.1,96.27
2018,1,30,9,0,220.0,112.0,1.7,12.5,176.0,166.18,128.31
2018,1,30,9,15,258.5,125.0,1.65,13.0,211.0,202.8,159.08
2018,1,30,9,30,297.0,138.0,1.6,13.5,246.0,242.69,192.43
2018,1,30,9,45,335.5,147.5,1.55,14.0,281.0,282.12,225.07
2018,1,30,10,0,374.0,157.0,1.5,14.5,316.0,324.19,259.36
2018,1,30,10,15,398.5,164.5,1.5,14.9,345.0,363.0,290.7
2018,1,30,10,30,423.0,172.0,1.5,15.3,374.0,400.05,320.12
2018,1,30,10,45,478.5,167.5,1.45,15.75,406.5,442.61,353.39
2018,1,30,11,0,534.0,163.0,1.4,16.2,439.0,487.24,387.63
2018,1,30,11,15,554.0,163.0,1.35,16.5,457.5,516.37,409.46
2018,1,30,11,30,574.0,163.0,1.3,16.8,476.0,544.73,430.44
2018,1,30,11,45,612.0,154.0,1.25,17.15,493.0,577.29,454.38
2018,1,30,12,0,650.0,145.0,1.2,17.5,510.0,606.63,475.61
2018,1,30,12,15,714.5,128.0,1.15,17.75,530.5,644.42,503.29
2018,1,30,12,30,779.0,111.0,1.1,18.0,551.0,678.78,528.06
2018,1,30,12,45,752.5,119.0,1.05,18.25,540.5,678.09,526.03
2018,1,30,13,0,726.0,127.0,1.0,18.5,530.0,672.35,520.82
2018,1,30,13,15,694.0,130.0,1.05,18.6,508.0,654.3,508.35
2018,1,30,13,30,662.0,133.0,1.1,18.7,486.0,633.7,494.03
2018,1,30,13,45,691.5,117.5,1.1,18.8,474.0,634.0,495.38
2018,1,30,14,0,721.0,102.0,1.1,18.9,462.0,630.8,493.95
2018,1,30,14,15,711.0,99.0,1.15,18.8,437.5,611.39,480.75
2018,1,30,14,30,701.0,96.0,1.2,18.7,413.0,589.74,465.79
2018,1,30,14,45,643.0,101.0,1.25,18.55,375.0,544.15,432.21
2018,1,30,15,0,585.0,106.0,1.3,18.4,337.0,498.63,398.1
2018,1,30,15,15,589.0,95.0,1.3,18.4,308.0,473.12,378.79
2018,1,30,15,30,593.0,84.0,1.3,18.4,279.0,445.4,356.9
2018,1,30,15,45,562.0,74.5,1.25,17.35,239.0,398.67,320.42
2018,1,30,16,0,531.0,65.0,1.2,16.3,199.0,352.43,283.03
2018,1,30,16,15,498.5,57.0,1.3,15.8,163.5,308.07,245.37
2018,1,30,16,30,466.0,49.0,1.4,15.3,128.0,265.01,207.13
2018,1,30,16,45,315.5,40.5,1.5,14.75,87.0,179.36,134.84
2018,1,30,17,0,165.0,32.0,1.6,14.2,46.0,106.82,65.92
2018,1,30,17,15,86.5,18.5,1.6,13.95,25.5,42.29,0.0
2018,1,30,17,30,8.0,5.0,1.6,13.7,5.0,4.91,0.0
2018,1,30,17,45,4.0,2.5,1.65,13.45,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,31,7,15,115.5,10.0,1.55,9.15,14.5,9.83,0.0
2018,1,31,7,30,231.0,20.0,1.5,9.8,29.0,19.66,0.0
2018,1,31,7,45,378.0,27.0,1.45,10.5,65.5,21.22,10.36
2018,1,31,8,0,525.0,34.0,1.4,11.2,102.0,58.38,26.96
2018,1,31,8,15,549.5,42.0,1.3,11.55,137.5,96.9,52.79
2018,1,31,8,30,574.0,50.0,1.2,11.9,173.0,139.04,87.21
2018,1,31,8,45,536.5,67.0,1.1,12.2,202.0,178.87,124.85
2018,1,31,9,0,499.0,84.0,1.0,12.5,231.0,214.29,158.95
2018,1,31,9,15,497.5,96.0,1.05,12.95,260.5,250.29,191.85
2018,1,31,9,30,496.0,108.0,1.1,13.4,290.0,286.43,224.07
2018,1,31,9,45,558.5,110.0,1.15,13.85,334.0,338.78,267.62
2018,1,31,10,0,621.0,112.0,1.2,14.3,378.0,393.9,312.65
2018,1,31,10,15,758.5,88.5,1.25,14.7,436.5,462.59,367.64
2018,1,31,10,30,896.0,65.0,1.3,15.1,495.0,537.97,426.9
2018,1,31,10,45,905.0,66.0,1.35,15.55,519.0,575.54,456.15
2018,1,31,11,0,914.0,67.0,1.4,16.0,543.0,611.03,483.41
2018,1,31,11,15,920.0,67.5,1.4,16.35,560.0,641.86,506.45
2018,1,31,11,30,926.0,68.0,1.4,16.7,577.0,670.07,527.07
2018,1,31,11,45,902.5,76.0,1.4,17.05,579.0,684.17,536.73
2018,1,31,12,0,879.0,84.0,1.4,17.4,581.0,694.3,542.91
2018,1,31,12,15,830.0,97.5,1.4,17.7,568.0,692.19,540.55
2018,1,31,12,30,781.0,111.0,1.4,18.0,555.0,682.71,533.16
2018,1,31,12,45,730.5,123.0,1.4,18.3,535.0,669.21,522.5
2018,1,31,13,0,680.0,135.0,1.4,18.6,515.0,650.38,508.02
2018,1,31,13,15,686.0,129.0,1.4,18.7,505.0,649.75,508.18
2018,1,31,13,30,692.0,123.0,1.4,18.8,495.0,646.44,506.21
2018,1,31,13,45,709.0,112.5,1.35,18.95,481.0,643.16,504.02
2018,1,31,14,0,726.0,102.0,1.3,19.1,467.0,636.75,499.52
2018,1,31,14,15,745.5,90.5,1.25,19.0,447.5,625.36,491.95
2018,1,31,14,30,765.0,79.0,1.2,18.9,428.0,613.1,483.52
2018,1,31,14,45,736.0,79.0,1.2,18.85,395.0,578.96,458.39
2018,1,31,15,0,707.0,79.0,1.2,18.8,362.0,545.99,433.74
2018,1,31,15,15,591.5,90.0,1.2,18.8,310.5,471.05,376.04
2018,1,31,15,30,476.0,101.0,1.2,18.8,259.0,397.36,318.33
2018,1,31,15,45,435.0,91.5,1.2,17.55,221.0,349.48,281.5
2018,1,31,16,0,394.0,82.0,1.2,16.3,183.0,303.24,244.43
2018,1,31,16,15,363.5,69.0,1.3,15.75,148.5,259.69,207.79
2018,1,31,16,30,333.0,56.0,1.4,15.2,114.0,217.73,171.11
2018,1,31,16,45,269.5,43.0,1.45,14.6,81.0,165.47,125.17
2018,1,31,17,0,206.0,30.0,1.5,14.0,48.0,118.71,76.4
2018,1,31,17,15,133.0,19.0,1.55,13.7,28.0,56.13,0.0
2018,1,31,17,30,60.0,8.0,1.6,13.4,8.0,7.86,0.0
2018,1,31,17,45,30.0,4.0,1.65,13.1,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,7,15,29.0,9.0,1.4,10.3,10.0,8.85,0.0
2018,2,1,7,30,58.0,18.0,1.5,11.0,20.0,17.69,0.0
2018,2,1,7,45,110.0,33.0,1.55,11.7,44.5,27.26,15.36
2018,2,1,8,0,162.0,48.0,1.6,12.4,69.0,51.54,32.06
2018,2,1,8,15,199.0,63.5,1.5,12.85,99.5,80.2,53.44
