Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,791.0,75.5,5.6,13.0,402.5,601.38,502.86
2018,2,11,15,30,766.0,73.0,5.6,13.0,363.0,559.36,468.4
2018,2,11,15,45,736.5,68.5,5.5,12.6,320.0,511.7,428.98
2018,2,11,16,0,707.0,64.0,5.4,12.2,277.0,463.87,388.26
2018,2,11,16,15,659.5,58.5,5.3,11.8,231.5,409.13,340.45
2018,2,11,16,30,612.0,53.0,5.2,11.4,186.0,353.89,290.8
2018,2,11,16,45,532.5,46.0,5.05,11.0,141.5,286.43,229.93
2018,2,11,17,0,453.0,39.0,4.9,10.6,97.0,224.96,172.6
2018,2,11,17,15,312.0,29.5,4.85,10.4,61.5,146.43,90.04
2018,2,11,17,30,171.0,20.0,4.8,10.2,26.0,65.25,0.0
2018,2,11,17,45,85.5,10.0,4.75,10.0,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.45,9.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,12,6,45,41.0,4.5,2.35,6.0,3.5,0.0,0.0
2018,2,12,7,0,82.0,9.0,2.3,6.3,7.0,0.0,0.0
2018,2,12,7,15,239.5,18.0,2.4,6.95,32.5,17.69,0.0
2018,2,12,7,30,397.0,27.0,2.5,7.6,58.0,21.66,9.49
2018,2,12,7,45,505.5,33.0,2.6,8.25,100.5,41.18,19.79
2018,2,12,8,0,614.0,39.0,2.7,8.9,143.0,84.94,42.76
2018,2,12,8,15,675.0,43.0,2.8,9.5,190.0,132.0,77.41
2018,2,12,8,30,736.0,47.0,2.9,10.1,237.0,185.1,122.16
2018,2,12,8,45,774.5,50.5,3.0,10.65,283.5,237.86,170.0
2018,2,12,9,0,813.0,54.0,3.1,11.2,330.0,293.48,220.83
2018,2,12,9,15,837.5,56.5,3.1,11.55,372.5,346.38,269.4
2018,2,12,9,30,862.0,59.0,3.1,11.9,415.0,399.22,316.87
2018,2,12,9,45,877.0,62.5,3.05,12.3,453.0,449.37,360.81
2018,2,12,10,0,892.0,66.0,3.0,12.7,491.0,498.82,402.79
2018,2,12,10,15,905.5,67.5,2.95,13.0,523.5,544.45,440.68
2018,2,12,10,30,919.0,69.0,2.9,13.3,556.0,588.71,476.38
2018,2,12,10,45,928.0,70.5,2.85,13.6,581.5,628.67,507.79
2018,2,12,11,0,937.0,72.0,2.8,13.9,607.0,666.47,536.74
2018,2,12,11,15,942.5,73.0,2.8,14.1,625.0,699.06,561.58
2018,2,12,11,30,948.0,74.0,2.8,14.3,643.0,728.89,582.6
2018,2,12,11,45,949.0,74.5,2.75,14.45,652.5,752.09,598.42
2018,2,12,12,0,950.0,75.0,2.7,14.6,662.0,772.05,611.88
2018,2,12,12,15,949.0,75.5,2.65,14.7,663.5,787.2,622.02
2018,2,12,12,30,948.0,76.0,2.6,14.8,665.0,798.91,629.77
2018,2,12,12,45,925.5,83.0,2.55,14.9,653.5,798.05,628.6
2018,2,12,13,0,903.0,90.0,2.5,15.0,642.0,793.52,625.05
2018,2,12,13,15,919.5,83.0,2.5,15.0,635.0,799.77,630.01
2018,2,12,13,30,936.0,76.0,2.5,15.0,628.0,802.42,632.43
2018,2,12,13,45,929.0,75.0,2.5,15.0,607.0,790.45,624.49
2018,2,12,14,0,922.0,74.0,2.5,15.0,586.0,775.18,614.38
2018,2,12,14,15,911.0,72.5,2.5,14.95,557.0,753.23,599.59
2018,2,12,14,30,900.0,71.0,2.5,14.9,528.0,728.37,582.67
2018,2,12,14,45,883.5,69.5,2.5,14.85,493.0,696.99,560.83
2018,2,12,15,0,867.0,68.0,2.5,14.8,458.0,663.35,537.12
2018,2,12,15,15,844.5,66.0,2.5,14.8,418.0,627.37,509.94
2018,2,12,15,30,822.0,64.0,2.5,14.8,378.0,585.76,477.5
2018,2,12,15,45,778.5,62.0,2.3,14.2,331.0,530.97,434.11
2018,2,12,16,0,735.0,60.0,2.1,13.6,284.0,476.87,390.04
2018,2,12,16,15,677.0,56.0,2.05,12.8,236.5,414.42,338.59
2018,2,12,16,30,619.0,52.0,2.0,12.0,189.0,357.84,289.95
2018,2,12,16,45,550.5,45.0,2.0,11.2,145.0,294.36,234.21
2018,2,12,17,0,482.0,38.0,2.0,10.4,101.0,235.94,180.62
2018,2,12,17,15,339.0,29.0,2.1,10.1,64.5,156.73,100.59
2018,2,12,17,30,196.0,20.0,2.2,9.8,28.0,72.46,0.0
2018,2,12,17,45,98.0,10.0,2.3,9.55,14.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.75,4.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,13,6,45,40.5,5.0,2.6,5.45,4.0,0.0,0.0
2018,2,13,7,0,81.0,10.0,2.6,5.8,8.0,0.0,0.0
2018,2,13,7,15,236.5,19.5,2.7,6.45,34.5,19.17,0.0
2018,2,13,7,30,392.0,29.0,2.8,7.1,61.0,23.44,11.7
2018,2,13,7,45,499.5,35.5,2.9,7.75,104.5,42.91,20.69
2018,2,13,8,0,607.0,42.0,3.0,8.4,148.0,89.06,46.34
2018,2,13,8,15,669.0,47.0,3.0,9.05,196.0,137.06,82.18
2018,2,13,8,30,731.0,52.0,3.0,9.7,244.0,191.26,128.01
2018,2,13,8,45,769.5,56.0,3.0,10.35,291.0,244.45,176.19
2018,2,13,9,0,808.0,60.0,3.0,11.0,338.0,300.54,227.2
2018,2,13,9,15,836.0,62.5,2.85,11.55,381.5,354.02,275.67
2018,2,13,9,30,864.0,65.0,2.7,12.1,425.0,408.92,323.99
2018,2,13,9,45,884.0,66.5,2.6,12.65,464.0,459.48,367.55
2018,2,13,10,0,904.0,68.0,2.5,13.2,503.0,509.72,409.36
2018,2,13,10,15,917.0,69.5,2.35,13.6,535.5,555.69,446.49
2018,2,13,10,30,930.0,71.0,2.2,14.0,568.0,600.22,481.18
2018,2,13,10,45,936.0,73.0,2.1,14.4,592.5,639.39,510.86
2018,2,13,11,0,942.0,75.0,2.0,14.8,617.0,676.17,537.83
2018,2,13,11,15,946.5,75.5,1.85,15.1,634.5,707.79,560.08
2018,2,13,11,30,951.0,76.0,1.7,15.4,652.0,736.57,578.21
2018,2,13,11,45,953.5,76.5,1.5,15.65,662.0,760.94,592.47
2018,2,13,12,0,956.0,77.0,1.3,15.9,672.0,782.11,604.08
2018,2,13,12,15,957.0,77.0,1.2,16.05,674.5,798.32,613.39
2018,2,13,12,30,958.0,77.0,1.1,16.2,677.0,811.09,620.31
2018,2,13,12,45,928.0,86.0,1.0,16.4,662.5,806.72,615.41
2018,2,13,13,0,898.0,95.0,0.9,16.6,648.0,798.57,608.23
2018,2,13,13,15,907.0,89.5,0.8,16.7,638.0,800.85,608.54
2018,2,13,13,30,916.0,84.0,0.7,16.8,628.0,799.63,606.39
2018,2,13,13,45,921.0,80.0,0.65,16.85,611.0,793.51,601.99
2018,2,13,14,0,926.0,76.0,0.6,16.9,594.0,783.86,595.38
2018,2,13,14,15,914.5,75.0,0.55,16.85,565.5,762.01,580.81
2018,2,13,14,30,903.0,74.0,0.5,16.8,537.0,737.26,564.43
2018,2,13,14,45,853.0,79.5,0.45,16.75,493.5,694.89,535.75
2018,2,13,15,0,803.0,85.0,0.4,16.7,450.0,647.27,502.66
2018,2,13,15,15,766.0,83.0,0.4,16.7,406.5,599.3,468.59
2018,2,13,15,30,729.0,81.0,0.4,16.7,363.0,553.71,435.22
2018,2,13,15,45,698.5,75.5,0.45,16.1,320.0,505.39,400.37
2018,2,13,16,0,668.0,70.0,0.5,15.5,277.0,457.15,364.03
2018,2,13,16,15,622.5,63.5,0.65,14.85,232.0,400.67,320.28
2018,2,13,16,30,577.0,57.0,0.8,14.2,187.0,346.27,275.82
2018,2,13,16,45,503.0,49.0,0.95,13.5,143.0,280.84,220.64
2018,2,13,17,0,429.0,41.0,1.1,12.8,99.0,221.01,167.88
2018,2,13,17,15,300.5,30.5,1.15,12.45,63.0,147.46,96.8
2018,2,13,17,30,172.0,20.0,1.2,12.1,27.0,66.47,0.0
2018,2,13,17,45,86.0,10.0,1.3,11.7,13.5,9.83,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.5,2.5,1.3,7.65,2.5,0.0,0.0
2018,2,14,7,0,17.0,5.0,1.3,7.7,5.0,0.0,0.0
2018,2,14,7,15,153.0,19.0,1.3,8.4,31.5,18.68,0.0
2018,2,14,7,30,289.0,33.0,1.3,9.1,58.0,27.31,15.31
2018,2,14,7,45,324.0,36.5,1.3,9.75,81.0,39.79,20.92
2018,2,14,8,0,359.0,40.0,1.3,10.4,104.0,65.83,36.02
2018,2,14,8,15,323.5,61.5,1.4,10.8,132.0,102.09,67.35
2018,2,14,8,30,288.0,83.0,1.5,11.2,160.0,134.44,97.53
2018,2,14,8,45,291.5,105.0,1.6,11.65,195.0,173.04,131.71
2018,2,14,9,0,295.0,127.0,1.7,12.1,230.0,211.53,165.53
2018,2,14,9,15,182.5,117.0,1.85,12.6,183.0,178.67,142.21
2018,2,14,9,30,70.0,107.0,2.0,13.1,136.0,133.04,106.31
2018,2,14,9,45,39.0,118.0,2.15,13.6,134.5,132.42,105.96
2018,2,14,10,0,8.0,129.0,2.3,14.1,133.0,128.92,102.66
2018,2,14,10,15,89.0,178.5,2.35,14.5,226.5,225.33,181.94
2018,2,14,10,30,170.0,228.0,2.4,14.9,320.0,325.54,262.25
2018,2,14,10,45,269.5,231.0,2.5,15.35,384.0,399.64,321.13
2018,2,14,11,0,369.0,234.0,2.6,15.8,448.0,476.32,381.26
2018,2,14,11,15,324.5,251.5,2.65,16.0,444.0,477.51,380.95
2018,2,14,11,30,280.0,269.0,2.7,16.2,440.0,475.42,378.31
2018,2,14,11,45,327.0,263.0,2.75,16.35,465.5,510.81,406.29
2018,2,14,12,0,374.0,257.0,2.8,16.5,491.0,546.88,434.42
2018,2,14,12,15,347.5,258.0,2.85,16.5,476.0,535.75,425.66
2018,2,14,12,30,321.0,259.0,2.9,16.5,461.0,522.6,415.59
2018,2,14,12,45,316.0,263.0,3.0,16.45,460.5,527.47,419.7
2018,2,14,13,0,311.0,267.0,3.1,16.4,460.0,531.15,422.83
2018,2,14,13,15,437.5,226.5,3.2,16.25,492.0,594.42,474.71
2018,2,14,13,30,564.0,186.0,3.3,16.1,524.0,647.93,518.65
2018,2,14,13,45,679.5,148.0,3.4,15.95,541.0,695.68,557.66
2018,2,14,14,0,795.0,110.0,3.5,15.8,558.0,731.5,586.11
2018,2,14,14,15,816.5,99.0,3.6,15.5,539.5,724.81,582.86
2018,2,14,14,30,838.0,88.0,3.7,15.2,521.0,714.23,577.05
2018,2,14,14,45,851.5,79.0,3.85,14.9,494.0,696.32,565.9
2018,2,14,15,0,865.0,70.0,4.0,14.6,467.0,670.45,548.55
2018,2,14,15,15,842.5,68.0,4.0,14.6,426.5,634.32,521.0
2018,2,14,15,30,820.0,66.0,4.0,14.6,386.0,592.52,487.89
2018,2,14,15,45,791.5,62.5,3.95,13.7,342.0,544.39,450.32
2018,2,14,16,0,763.0,59.0,3.9,12.8,298.0,495.91,411.06
2018,2,14,16,15,716.0,55.0,3.7,12.15,251.0,437.49,361.6
2018,2,14,16,30,669.0,51.0,3.5,11.5,204.0,380.91,311.94
2018,2,14,16,45,589.0,45.5,3.3,10.85,157.0,314.42,252.73
2018,2,14,17,0,509.0,40.0,3.1,10.2,110.0,251.08,194.68
2018,2,14,17,15,353.5,31.0,3.15,9.9,70.5,166.07,113.73
2018,2,14,17,30,198.0,22.0,3.2,9.6,31.0,85.29,0.0
2018,2,14,17,45,99.0,11.0,3.2,9.3,15.5,33.36,0.0
2018,2,14,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,15,6,45,49.0,5.0,2.95,5.85,5.0,0.0,0.0
2018,2,15,7,0,98.0,10.0,3.0,6.1,10.0,9.83,0.0
2018,2,15,7,15,270.5,20.0,3.2,6.7,40.0,19.66,0.0
2018,2,15,7,30,443.0,30.0,3.4,7.3,70.0,23.89,13.36
2018,2,15,7,45,548.5,36.0,3.6,7.85,115.5,49.86,24.05
2018,2,15,8,0,654.0,42.0,3.8,8.4,161.0,96.84,50.52
2018,2,15,8,15,713.0,46.0,3.85,9.0,210.0,146.53,88.51
2018,2,15,8,30,772.0,50.0,3.9,9.6,259.0,202.02,136.23
2018,2,15,8,45,813.5,53.0,3.9,10.2,308.0,257.49,186.8
2018,2,15,9,0,855.0,56.0,3.9,10.8,357.0,316.93,241.03
2018,2,15,9,15,881.5,58.0,3.9,11.35,402.0,371.74,291.2
2018,2,15,9,30,908.0,60.0,3.9,11.9,447.0,427.39,340.84
2018,2,15,9,45,925.5,62.0,3.85,12.5,486.5,479.52,386.17
2018,2,15,10,0,943.0,64.0,3.8,13.1,526.0,531.05,429.52
2018,2,15,10,15,956.0,65.5,3.7,13.5,559.5,578.75,468.72
2018,2,15,10,30,969.0,67.0,3.6,13.9,593.0,624.91,505.49
2018,2,15,10,45,978.5,67.5,3.5,14.3,619.5,666.07,537.4
2018,2,15,11,0,988.0,68.0,3.4,14.7,646.0,704.93,566.67
2018,2,15,11,15,993.5,68.5,3.35,14.95,664.5,738.6,590.96
2018,2,15,11,30,999.0,69.0,3.3,15.2,683.0,769.32,612.02
2018,2,15,11,45,1002.5,69.0,3.25,15.45,693.5,794.95,629.25
2018,2,15,12,0,1006.0,69.0,3.2,15.7,704.0,817.24,644.04
2018,2,15,12,15,1006.0,69.5,3.2,15.8,706.5,833.99,655.53
2018,2,15,12,30,1006.0,70.0,3.2,15.9,709.0,847.11,664.55
2018,2,15,12,45,1001.0,70.5,3.15,16.05,701.5,852.68,667.88
2018,2,15,13,0,996.0,71.0,3.1,16.2,694.0,854.48,668.73
2018,2,15,13,15,989.5,70.5,3.05,16.25,678.5,850.26,665.7
2018,2,15,13,30,983.0,70.0,3.0,16.3,663.0,842.35,660.24
2018,2,15,13,45,976.0,69.0,2.95,16.3,641.0,829.89,651.81
2018,2,15,14,0,969.0,68.0,2.9,16.3,619.0,813.94,641.01
2018,2,15,14,15,959.0,67.0,2.85,16.2,590.0,792.4,626.52
2018,2,15,14,30,949.0,66.0,2.8,16.1,561.0,767.74,609.8
2018,2,15,14,45,902.0,71.0,2.7,16.0,516.5,721.18,576.62
2018,2,15,15,0,855.0,76.0,2.6,15.9,472.0,677.96,545.71
2018,2,15,15,15,820.5,75.0,2.6,15.9,428.0,631.06,510.73
2018,2,15,15,30,786.0,74.0,2.6,15.9,384.0,583.48,474.01
2018,2,15,15,45,753.0,69.5,2.2,15.1,339.0,532.53,433.72
2018,2,15,16,0,720.0,65.0,1.8,14.3,294.0,481.63,392.27
2018,2,15,16,15,674.5,59.0,1.75,13.35,247.0,423.15,344.89
2018,2,15,16,30,629.0,53.0,1.7,12.4,200.0,369.46,299.36
2018,2,15,16,45,560.0,46.5,1.7,11.45,155.0,305.11,243.66
2018,2,15,17,0,491.0,40.0,1.7,10.5,110.0,245.85,190.26
2018,2,15,17,15,355.0,30.5,1.7,10.15,71.0,167.17,116.4
2018,2,15,17,30,219.0,21.0,1.7,9.8,32.0,91.96,0.0
2018,2,15,17,45,109.5,10.5,1.75,9.45,16.0,35.51,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.75,8.05,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.7,8.1,10.0,9.83,0.0
2018,2,16,7,15,245.5,20.5,0.75,8.65,39.5,17.17,0.0
2018,2,16,7,30,402.0,31.0,0.8,9.2,69.0,24.59,14.33
2018,2,16,7,45,501.5,38.0,0.85,9.75,113.0,49.7,24.15
2018,2,16,8,0,601.0,45.0,0.9,10.3,157.0,96.87,52.03
2018,2,16,8,15,660.5,49.5,0.95,10.9,204.5,144.4,88.13
2018,2,16,8,30,720.0,54.0,1.0,11.5,252.0,197.89,133.22
2018,2,16,8,45,757.5,57.5,1.05,12.1,298.5,250.29,179.97
2018,2,16,9,0,795.0,61.0,1.1,12.7,345.0,305.5,229.09
2018,2,16,9,15,822.0,64.0,1.15,13.2,388.5,358.91,276.31
2018,2,16,9,30,849.0,67.0,1.2,13.7,432.0,413.39,323.12
2018,2,16,9,45,868.5,68.5,1.2,14.15,470.5,463.71,365.27
2018,2,16,10,0,888.0,70.0,1.2,14.6,509.0,513.4,405.53
2018,2,16,10,15,901.0,71.5,1.2,14.95,541.5,558.99,441.57
2018,2,16,10,30,914.0,73.0,1.2,15.3,574.0,603.17,475.45
2018,2,16,10,45,922.0,75.0,1.2,15.65,599.5,643.18,505.27
2018,2,16,11,0,930.0,77.0,1.2,16.0,625.0,680.96,532.71
2018,2,16,11,15,936.0,78.0,1.15,16.3,643.5,713.91,555.14
2018,2,16,11,30,942.0,79.0,1.1,16.6,662.0,744.13,574.32
2018,2,16,11,45,946.0,79.0,1.05,16.85,672.5,768.94,589.66
2018,2,16,12,0,950.0,79.0,1.0,17.1,683.0,790.62,602.77
2018,2,16,12,15,951.0,79.0,1.0,17.3,685.5,806.78,612.94
2018,2,16,12,30,952.0,79.0,1.0,17.5,688.0,819.52,620.92
2018,2,16,12,45,950.0,79.0,1.0,17.7,682.0,826.45,625.12
2018,2,16,13,0,948.0,79.0,1.0,17.9,676.0,829.83,627.11
2018,2,16,13,15,943.0,78.5,1.05,17.95,662.0,826.75,626.03
2018,2,16,13,30,938.0,78.0,1.1,18.0,648.0,820.16,622.75
2018,2,16,13,45,931.0,77.0,1.15,18.05,626.5,808.01,615.8
2018,2,16,14,0,924.0,76.0,1.2,18.1,605.0,792.53,606.68
2018,2,16,14,15,913.5,74.5,1.25,18.05,576.5,770.66,593.37
2018,2,16,14,30,903.0,73.0,1.3,18.0,548.0,745.84,577.96
2018,2,16,14,45,872.5,74.5,1.35,17.9,509.0,707.62,552.97
2018,2,16,15,0,842.0,76.0,1.4,17.8,470.0,672.09,529.61
2018,2,16,15,15,803.5,76.5,1.4,17.8,426.0,624.51,495.28
2018,2,16,15,30,765.0,77.0,1.4,17.8,382.0,576.47,459.36
2018,2,16,15,45,719.0,73.5,1.25,16.95,334.5,522.04,418.12
2018,2,16,16,0,673.0,70.0,1.1,16.1,287.0,466.43,374.78
2018,2,16,16,15,506.5,75.0,1.2,15.45,224.0,360.28,291.05
2018,2,16,16,30,340.0,80.0,1.3,14.8,161.0,264.68,213.33
2018,2,16,16,45,351.0,61.0,1.4,14.1,128.0,232.77,185.12
2018,2,16,17,0,362.0,42.0,1.5,13.4,95.0,200.65,154.5
2018,2,16,17,15,281.0,32.0,1.55,13.0,63.5,145.26,101.78
2018,2,16,17,30,200.0,22.0,1.6,12.6,32.0,88.91,0.0
2018,2,16,17,45,100.0,11.0,1.7,12.2,16.0,34.05,0.0
2018,2,16,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.25,10.2,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.2,10.3,11.0,10.81,0.0
2018,2,17,7,15,236.0,22.0,0.2,10.75,41.0,18.48,0.0
2018,2,17,7,30,388.0,33.0,0.2,11.2,71.0,26.31,16.03
2018,2,17,7,45,487.0,40.0,0.25,11.65,115.0,52.53,26.08
2018,2,17,8,0,586.0,47.0,0.3,12.1,159.0,97.51,52.56
2018,2,17,8,15,646.5,52.0,0.3,12.8,206.5,146.84,89.94
2018,2,17,8,30,707.0,57.0,0.3,13.5,254.0,200.51,134.39
2018,2,17,8,45,746.5,60.0,0.35,14.15,300.5,252.43,179.71
2018,2,17,9,0,786.0,63.0,0.4,14.8,347.0,307.39,227.45
2018,2,17,9,15,814.0,65.5,0.4,15.45,390.5,360.37,272.75
2018,2,17,9,30,842.0,68.0,0.4,16.1,434.0,414.51,317.52
2018,2,17,9,45,863.5,68.5,0.4,16.8,472.5,464.54,357.67
2018,2,17,10,0,885.0,69.0,0.4,17.5,511.0,514.08,395.99
2018,2,17,10,15,898.0,71.0,0.35,17.85,543.5,560.14,430.4
2018,2,17,10,30,911.0,73.0,0.3,18.2,576.0,604.81,462.55
2018,2,17,10,45,920.0,73.5,0.25,18.6,601.0,643.79,489.59
2018,2,17,11,0,929.0,74.0,0.2,19.0,626.0,680.61,514.31
2018,2,17,11,15,934.0,74.5,0.3,19.3,643.5,712.34,536.38
2018,2,17,11,30,939.0,75.0,0.4,19.6,661.0,741.28,555.94
2018,2,17,11,45,942.5,75.5,0.5,19.9,671.5,766.2,572.87
2018,2,17,12,0,946.0,76.0,0.6,20.2,682.0,787.98,587.81
2018,2,17,12,15,947.0,75.5,0.7,20.25,684.0,803.52,599.26
2018,2,17,12,30,948.0,75.0,0.8,20.3,686.0,815.63,608.61
2018,2,17,12,45,946.5,74.5,0.9,20.4,680.0,822.32,614.37
2018,2,17,13,0,945.0,74.0,1.0,20.5,674.0,825.46,617.92
2018,2,17,13,15,940.0,73.0,1.1,20.45,659.5,821.74,617.34
2018,2,17,13,30,935.0,72.0,1.2,20.4,645.0,814.51,614.51
2018,2,17,13,45,928.0,71.5,1.3,20.35,624.0,802.85,608.72
2018,2,17,14,0,921.0,71.0,1.4,20.3,603.0,787.89,600.68
2018,2,17,14,15,909.5,70.0,1.5,20.05,574.0,765.77,588.08
2018,2,17,14,30,898.0,69.0,1.6,19.8,545.0,740.76,573.31
2018,2,17,14,45,865.0,71.0,1.7,19.6,505.5,701.28,547.84
2018,2,17,15,0,832.0,73.0,1.8,19.4,466.0,664.68,524.02
2018,2,17,15,15,794.0,74.0,1.8,19.4,423.0,618.14,490.49
2018,2,17,15,30,756.0,75.0,1.8,19.4,380.0,571.17,455.16
2018,2,17,15,45,710.5,72.5,1.8,18.4,333.5,515.77,414.16
2018,2,17,16,0,665.0,70.0,1.8,17.4,287.0,464.14,374.5
2018,2,17,16,15,624.5,63.5,1.85,16.5,242.5,409.59,331.08
2018,2,17,16,30,584.0,57.0,1.9,15.6,198.0,356.74,287.12
2018,2,17,16,45,516.0,50.0,1.9,14.7,154.0,293.65,233.19
2018,2,17,17,0,448.0,43.0,1.9,13.8,110.0,235.62,181.77
2018,2,17,17,15,322.0,33.0,2.05,13.4,72.0,160.74,114.25
2018,2,17,17,30,196.0,23.0,2.2,13.0,34.0,90.05,0.0
2018,2,17,17,45,98.0,11.5,2.35,12.55,17.0,34.3,0.0
2018,2,17,18,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,18,6,45,35.0,5.0,3.55,9.2,5.5,0.0,0.0
2018,2,18,7,0,70.0,10.0,3.7,9.4,11.0,9.83,0.0
2018,2,18,7,15,211.0,24.0,3.95,9.7,42.5,20.33,0.0
2018,2,18,7,30,352.0,38.0,4.2,10.0,74.0,31.16,20.37
2018,2,18,7,45,458.0,46.0,4.45,10.3,119.0,58.58,31.38
2018,2,18,8,0,564.0,54.0,4.7,10.6,164.0,103.86,59.13
2018,2,18,8,15,552.5,66.5,4.8,10.85,198.0,146.82,95.64
2018,2,18,8,30,541.0,79.0,4.9,11.1,232.0,188.07,133.92
2018,2,18,8,45,637.5,79.5,4.95,11.4,290.0,244.24,182.11
2018,2,18,9,0,734.0,80.0,5.0,11.7,348.0,309.56,239.03
2018,2,18,9,15,784.5,78.5,5.05,11.95,396.0,365.48,289.36
2018,2,18,9,30,835.0,77.0,5.1,12.2,444.0,423.72,340.94
2018,2,18,9,45,861.0,77.5,5.15,12.45,484.5,475.65,386.65
2018,2,18,10,0,887.0,78.0,5.2,12.7,525.0,527.53,431.23
2018,2,18,10,15,899.5,80.0,5.25,12.9,557.5,573.55,470.17
2018,2,18,10,30,912.0,82.0,5.3,13.1,590.0,618.13,507.05
2018,2,18,10,45,919.5,84.0,5.35,13.25,615.5,657.93,539.49
2018,2,18,11,0,927.0,86.0,5.4,13.4,641.0,695.48,569.56
2018,2,18,11,15,812.0,122.0,5.5,13.5,618.5,685.33,560.66
2018,2,18,11,30,697.0,158.0,5.6,13.6,596.0,665.95,544.26
2018,2,18,11,45,663.0,174.5,5.7,13.65,596.5,675.95,551.82
2018,2,18,12,0,629.0,191.0,5.8,13.7,597.0,682.13,556.18
2018,2,18,12,15,784.5,141.5,5.9,13.6,649.5,760.18,619.63
2018,2,18,12,30,940.0,92.0,6.0,13.5,702.0,831.73,674.39
2018,2,18,12,45,936.5,92.0,6.1,13.4,695.5,837.44,679.22
2018,2,18,13,0,933.0,92.0,6.2,13.3,689.0,839.62,681.84
2018,2,18,13,15,927.5,92.0,6.25,13.1,675.0,836.72,680.81
2018,2,18,13,30,922.0,92.0,6.3,12.9,661.0,830.34,677.31
2018,2,18,13,45,912.5,91.5,6.35,12.7,638.5,816.91,668.55
2018,2,18,14,0,903.0,91.0,6.4,12.5,616.0,800.26,657.4
2018,2,18,14,15,860.0,96.0,6.4,12.25,577.0,766.11,632.66
2018,2,18,14,30,817.0,101.0,6.4,12.0,538.0,725.49,602.74
2018,2,18,14,45,800.5,97.5,6.4,11.7,502.5,693.0,579.09
2018,2,18,15,0,784.0,94.0,6.4,11.4,467.0,658.41,553.27
2018,2,18,15,15,793.5,86.5,6.4,11.4,436.5,634.75,534.63
2018,2,18,15,30,803.0,79.0,6.4,11.4,406.0,607.88,512.79
2018,2,18,15,45,768.0,75.5,6.25,10.75,360.0,555.76,470.22
2018,2,18,16,0,733.0,72.0,6.1,10.1,314.0,506.63,428.88
2018,2,18,16,15,684.0,67.5,5.95,9.75,266.0,447.1,377.23
2018,2,18,16,30,635.0,63.0,5.8,9.4,218.0,389.72,325.91
2018,2,18,16,45,537.5,56.5,5.65,9.0,168.0,311.71,256.34
2018,2,18,17,0,440.0,50.0,5.5,8.6,118.0,241.06,192.11
2018,2,18,17,15,318.0,38.0,5.45,8.35,78.0,164.99,121.81
2018,2,18,17,30,196.0,26.0,5.4,8.1,38.0,95.8,15.97
2018,2,18,17,45,98.0,13.0,5.35,7.85,19.0,36.02,0.0
2018,2,18,18,0,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.2,7.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.05,7.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.95,6.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.8,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.4,5.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.05,5.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.0,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.95,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.95,4.85,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.75,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.15,4.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.2,4.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.2,4.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,4.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.9,4.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,19,6,45,36.5,5.5,3.95,4.5,6.0,0.0,0.0
2018,2,19,7,0,73.0,11.0,4.0,4.7,12.0,10.81,0.0
2018,2,19,7,15,219.0,25.0,4.1,5.1,45.0,21.06,0.0
2018,2,19,7,30,365.0,39.0,4.2,5.5,78.0,31.82,21.66
2018,2,19,7,45,474.5,45.5,4.25,5.9,123.5,60.29,32.39
2018,2,19,8,0,584.0,52.0,4.3,6.3,169.0,105.85,60.81
2018,2,19,8,15,647.0,57.0,4.25,6.7,218.0,154.52,99.66
2018,2,19,8,30,710.0,62.0,4.2,7.1,267.0,210.83,148.85
2018,2,19,8,45,752.0,65.5,4.15,7.5,315.0,264.44,198.24
2018,2,19,9,0,794.0,69.0,4.1,7.9,363.0,321.38,250.6
2018,2,19,9,15,822.0,70.5,4.0,8.15,406.5,374.09,299.18
2018,2,19,9,30,850.0,72.0,3.9,8.4,450.0,427.93,347.56
2018,2,19,9,45,871.5,73.0,3.75,8.65,489.0,479.09,392.46
2018,2,19,10,0,893.0,74.0,3.6,8.9,528.0,529.77,435.62
2018,2,19,10,15,906.5,75.5,3.55,9.1,561.0,576.11,474.37
2018,2,19,10,30,920.0,77.0,3.5,9.3,594.0,621.06,510.96
2018,2,19,10,45,929.5,78.0,3.4,9.5,620.0,661.35,542.85
2018,2,19,11,0,939.0,79.0,3.3,9.7,646.0,699.47,572.27
2018,2,19,11,15,945.0,80.0,3.3,9.85,664.5,732.82,596.81
2018,2,19,11,30,951.0,81.0,3.3,10.0,683.0,763.4,618.65
2018,2,19,11,45,954.0,81.5,3.25,10.15,693.5,788.3,635.96
2018,2,19,12,0,957.0,82.0,3.2,10.3,704.0,810.0,650.89
2018,2,19,12,15,902.5,100.0,3.25,10.45,688.0,803.3,645.54
2018,2,19,12,30,848.0,118.0,3.3,10.6,672.0,795.85,640.0
2018,2,19,12,45,845.5,117.5,3.3,10.7,666.0,801.42,644.08
2018,2,19,13,0,843.0,117.0,3.3,10.8,660.0,803.75,645.8
2018,2,19,13,15,722.0,146.5,3.35,10.8,605.0,744.63,602.47
2018,2,19,13,30,601.0,176.0,3.4,10.8,550.0,680.01,553.1
2018,2,19,13,45,412.0,194.0,3.45,10.85,446.5,545.68,447.3
2018,2,19,14,0,223.0,212.0,3.5,10.9,343.0,407.64,335.32
2018,2,19,14,15,131.0,172.0,3.5,10.85,248.0,283.11,234.11
2018,2,19,14,30,39.0,132.0,3.5,10.8,153.0,162.87,133.09
2018,2,19,14,45,19.5,90.0,3.5,10.75,100.5,104.12,83.69
2018,2,19,15,0,0.0,48.0,3.5,10.7,48.0,46.38,34.19
2018,2,19,15,15,1.0,64.5,3.5,10.7,65.0,63.01,48.58
2018,2,19,15,30,2.0,81.0,3.5,10.7,82.0,79.81,63.07
2018,2,19,15,45,12.5,81.5,3.3,10.35,86.0,86.86,69.55
2018,2,19,16,0,23.0,82.0,3.1,10.0,90.0,96.62,78.22
2018,2,19,16,15,21.5,87.0,3.0,9.4,93.5,101.93,82.78
2018,2,19,16,30,20.0,92.0,2.9,8.8,97.0,104.4,84.71
2018,2,19,16,45,30.5,70.5,2.75,8.15,76.0,89.43,71.42
2018,2,19,17,0,41.0,49.0,2.6,7.5,55.0,68.37,52.4
2018,2,19,17,15,54.0,33.5,2.65,7.15,38.5,58.84,41.83
2018,2,19,17,30,67.0,18.0,2.7,6.8,22.0,43.95,10.18
2018,2,19,17,45,33.5,9.0,2.7,6.45,11.0,16.87,0.0
2018,2,19,18,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.15,2.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.95,1.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.85,1.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,1.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.4,2.55,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.3,3.0,14.0,11.8,0.0
2018,2,20,7,15,211.0,21.5,1.25,3.65,39.5,17.07,0.67
2018,2,20,7,30,312.0,31.0,1.2,4.3,65.0,23.44,14.82
2018,2,20,7,45,211.0,49.0,1.1,4.9,77.0,51.41,32.38
2018,2,20,8,0,110.0,67.0,1.0,5.5,89.0,73.41,53.53
2018,2,20,8,15,71.5,88.5,0.9,6.1,104.5,94.1,73.3
2018,2,20,8,30,33.0,110.0,0.8,6.7,120.0,111.21,89.83
2018,2,20,8,45,61.0,131.5,0.65,7.3,153.0,141.63,114.77
2018,2,20,9,0,89.0,153.0,0.5,7.9,186.0,175.15,142.08
2018,2,20,9,15,140.0,171.0,0.55,8.3,230.5,217.62,176.55
2018,2,20,9,30,191.0,189.0,0.6,8.7,275.0,264.61,214.58
2018,2,20,9,45,378.0,172.0,0.7,9.1,360.0,349.01,282.37
2018,2,20,10,0,565.0,155.0,0.8,9.5,445.0,446.03,359.41
2018,2,20,10,15,734.0,119.0,0.9,9.75,520.0,529.79,425.71
2018,2,20,10,30,903.0,83.0,1.0,10.0,595.0,620.75,496.62
2018,2,20,10,45,911.0,85.0,1.1,10.25,620.5,660.65,527.05
2018,2,20,11,0,919.0,87.0,1.2,10.5,646.0,698.34,555.82
2018,2,20,11,15,924.5,88.0,1.25,10.65,664.5,730.85,579.15
2018,2,20,11,30,930.0,89.0,1.3,10.8,683.0,760.62,599.85
2018,2,20,11,45,932.0,90.0,1.35,10.95,693.0,784.92,616.64
2018,2,20,12,0,934.0,91.0,1.4,11.1,703.0,806.05,631.28
2018,2,20,12,15,936.0,90.5,1.45,11.15,705.5,822.29,642.81
2018,2,20,12,30,938.0,90.0,1.5,11.2,708.0,835.15,652.14
2018,2,20,12,45,936.5,89.0,1.6,11.25,701.5,841.27,657.48
2018,2,20,13,0,935.0,88.0,1.7,11.3,695.0,843.84,660.53
2018,2,20,13,15,929.0,87.5,1.75,11.3,680.0,839.87,658.68
2018,2,20,13,30,923.0,87.0,1.8,11.3,665.0,832.41,654.56
2018,2,20,13,45,915.0,86.0,1.85,11.25,643.0,819.41,646.75
2018,2,20,14,0,907.0,85.0,1.9,11.2,621.0,803.15,636.7
2018,2,20,14,15,895.5,84.0,2.0,11.1,592.0,781.09,623.04
2018,2,20,14,30,884.0,83.0,2.1,11.0,563.0,756.16,607.19
2018,2,20,14,45,690.0,120.0,2.15,10.9,480.0,647.16,526.95
2018,2,20,15,0,496.0,157.0,2.2,10.8,397.0,533.07,437.74
2018,2,20,15,15,367.5,161.0,2.2,10.8,330.5,438.5,362.52
2018,2,20,15,30,239.0,165.0,2.2,10.8,264.0,342.74,284.37
2018,2,20,15,45,150.5,138.5,2.25,10.35,198.5,244.2,203.5
2018,2,20,16,0,62.0,112.0,2.3,9.9,133.0,152.71,126.18
2018,2,20,16,15,31.0,75.0,2.25,9.4,85.5,93.11,75.28
2018,2,20,16,30,0.0,38.0,2.2,8.9,38.0,36.69,26.29
2018,2,20,16,45,0.0,29.0,2.15,8.35,29.0,27.99,18.66
2018,2,20,17,0,0.0,20.0,2.1,7.8,20.0,19.29,10.93
2018,2,20,17,15,20.5,14.0,2.1,7.5,15.5,22.22,12.47
2018,2,20,17,30,41.0,8.0,2.1,7.2,11.0,25.92,6.21
2018,2,20,17,45,41.0,7.0,2.15,6.85,7.5,16.8,0.0
2018,2,20,18,0,41.0,6.0,2.2,6.5,4.0,0.0,0.0
2018,2,20,18,15,20.5,3.0,2.2,6.25,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,21,6,45,51.0,7.0,1.55,5.05,8.0,0.0,0.0
2018,2,21,7,0,102.0,14.0,1.6,5.2,16.0,13.76,0.0
2018,2,21,7,15,135.5,17.0,1.7,5.45,27.5,13.02,0.88
2018,2,21,7,30,169.0,20.0,1.8,5.7,39.0,13.63,6.28
2018,2,21,7,45,292.0,36.5,1.9,6.0,89.0,45.25,24.16
2018,2,21,8,0,415.0,53.0,2.0,6.3,139.0,92.21,56.19
2018,2,21,8,15,559.5,57.5,2.0,6.8,205.0,144.98,95.44
2018,2,21,8,30,704.0,62.0,2.0,7.3,271.0,214.45,152.1
2018,2,21,8,45,745.0,65.5,2.0,7.85,319.0,267.86,200.69
2018,2,21,9,0,786.0,69.0,2.0,8.4,367.0,324.48,251.85
2018,2,21,9,15,814.0,71.0,1.95,8.9,411.0,377.57,299.43
2018,2,21,9,30,842.0,73.0,1.9,9.4,455.0,431.81,346.57
2018,2,21,9,45,862.5,74.5,1.9,9.9,494.0,482.84,389.9
2018,2,21,10,0,883.0,76.0,1.9,10.4,533.0,533.39,431.46
2018,2,21,10,15,896.0,77.5,1.8,10.7,566.0,579.21,467.92
2018,2,21,10,30,909.0,79.0,1.7,11.0,599.0,623.62,502.06
2018,2,21,10,45,918.0,81.0,1.6,11.35,625.5,664.37,532.21
2018,2,21,11,0,927.0,83.0,1.5,11.7,652.0,702.96,559.79
2018,2,21,11,15,932.5,84.5,1.35,11.9,670.5,736.24,581.21
2018,2,21,11,30,938.0,86.0,1.2,12.1,689.0,766.75,599.95
2018,2,21,11,45,940.0,87.0,1.0,12.3,699.0,791.22,613.29
2018,2,21,12,0,942.0,88.0,0.8,12.5,709.0,812.48,623.89
2018,2,21,12,15,941.5,88.5,0.85,12.65,711.0,827.97,634.53
2018,2,21,12,30,941.0,89.0,0.9,12.8,713.0,840.01,643.0
2018,2,21,12,45,937.0,89.5,0.9,12.9,706.5,845.77,646.66
2018,2,21,13,0,933.0,90.0,0.9,13.0,700.0,847.99,648.14
2018,2,21,13,15,926.5,90.0,0.95,13.0,685.0,844.13,646.72
2018,2,21,13,30,920.0,90.0,1.0,13.0,670.0,836.8,643.13
2018,2,21,13,45,910.0,89.5,1.05,13.05,647.5,822.76,634.92
2018,2,21,14,0,900.0,89.0,1.1,13.1,625.0,805.51,624.59
2018,2,21,14,15,886.0,88.0,1.15,12.95,595.0,781.58,610.04
2018,2,21,14,30,872.0,87.0,1.2,12.8,565.0,759.48,596.73
2018,2,21,14,45,850.5,87.0,1.25,12.7,528.5,725.86,574.87
2018,2,21,15,0,829.0,87.0,1.3,12.6,492.0,690.23,551.31
2018,2,21,15,15,806.0,84.0,1.3,12.6,451.0,648.46,521.63
2018,2,21,15,30,783.0,81.0,1.3,12.6,410.0,605.39,489.47
2018,2,21,15,45,746.0,78.5,1.45,12.15,364.0,553.36,451.21
2018,2,21,16,0,709.0,76.0,1.6,11.7,318.0,504.61,413.75
2018,2,21,16,15,594.5,77.0,1.65,11.05,259.5,416.99,343.49
2018,2,21,16,30,480.0,78.0,1.7,10.4,201.0,336.52,276.94
2018,2,21,16,45,377.0,66.5,1.8,9.75,150.5,255.31,208.24
2018,2,21,17,0,274.0,55.0,1.9,9.1,100.0,184.72,147.08
2018,2,21,17,15,188.5,40.5,2.0,8.65,66.5,126.16,94.81
2018,2,21,17,30,103.0,26.0,2.1,8.2,33.0,66.85,29.68
2018,2,21,17,45,74.5,16.5,2.25,7.75,19.0,34.42,0.0
2018,2,21,18,0,46.0,7.0,2.4,7.3,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.5,2.4,7.1,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
