Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,4,6,15,24.0,3.5,0.5,4.75,2.5,0.0,0.0
2018,3,4,6,30,48.0,7.0,0.5,5.0,5.0,0.0,0.0
2018,3,4,6,45,179.5,17.5,0.45,5.2,27.0,17.2,0.0
2018,3,4,7,0,311.0,28.0,0.4,5.4,49.0,23.44,7.27
2018,3,4,7,15,434.5,35.0,0.4,5.85,92.0,26.84,17.99
2018,3,4,7,30,558.0,42.0,0.4,6.3,135.0,53.48,26.95
2018,3,4,7,45,551.0,53.0,0.4,6.75,170.5,96.72,54.97
2018,3,4,8,0,544.0,64.0,0.4,7.2,206.0,138.94,90.0
2018,3,4,8,15,528.0,78.0,0.4,7.75,239.0,181.01,128.43
2018,3,4,8,30,512.0,92.0,0.4,8.3,272.0,220.9,165.55
2018,3,4,8,45,588.0,96.5,0.45,8.85,330.5,278.43,214.29
2018,3,4,9,0,664.0,101.0,0.5,9.4,389.0,343.15,268.38
2018,3,4,9,15,712.5,101.0,0.5,9.8,438.5,398.62,314.58
2018,3,4,9,30,761.0,101.0,0.5,10.2,488.0,457.41,362.18
2018,3,4,9,45,820.0,94.5,0.5,10.6,539.5,518.47,410.18
2018,3,4,10,0,879.0,88.0,0.5,11.0,591.0,581.96,458.57
2018,3,4,10,15,910.5,83.5,0.45,11.3,629.5,632.98,495.94
2018,3,4,10,30,942.0,79.0,0.4,11.6,668.0,684.17,532.32
2018,3,4,10,45,951.0,79.0,0.4,11.9,694.0,724.38,559.75
2018,3,4,11,0,960.0,79.0,0.4,12.2,720.0,762.23,583.99
2018,3,4,11,15,965.0,79.5,0.35,12.45,738.0,795.13,603.8
2018,3,4,11,30,970.0,80.0,0.3,12.7,756.0,825.07,621.45
2018,3,4,11,45,972.5,80.5,0.25,12.9,766.0,849.94,635.73
2018,3,4,12,0,975.0,81.0,0.2,13.1,776.0,871.46,647.84
2018,3,4,12,15,972.5,82.5,0.2,13.2,777.0,886.52,656.94
2018,3,4,12,30,970.0,84.0,0.2,13.3,778.0,897.94,663.87
2018,3,4,12,45,962.5,86.5,0.25,13.4,770.0,902.6,667.55
2018,3,4,13,0,955.0,89.0,0.3,13.5,762.0,903.55,669.15
2018,3,4,13,15,951.0,89.0,0.3,13.5,747.5,901.05,667.95
2018,3,4,13,30,947.0,89.0,0.3,13.5,733.0,894.95,664.62
2018,3,4,13,45,940.5,87.5,0.35,13.55,710.0,881.55,657.58
2018,3,4,14,0,934.0,86.0,0.4,13.6,687.0,864.73,648.47
2018,3,4,14,15,924.0,84.5,0.45,13.5,657.0,841.78,635.7
2018,3,4,14,30,914.0,83.0,0.5,13.4,627.0,815.79,620.87
2018,3,4,14,45,900.5,81.5,0.55,13.3,590.5,784.26,602.11
2018,3,4,15,0,887.0,80.0,0.6,13.2,554.0,750.25,581.41
2018,3,4,15,15,867.5,77.5,0.6,13.2,511.5,712.96,557.06
2018,3,4,15,30,848.0,75.0,0.6,13.2,469.0,669.49,527.93
2018,3,4,15,45,821.5,72.0,0.75,12.8,422.0,619.58,494.56
2018,3,4,16,0,795.0,69.0,0.9,12.4,375.0,569.13,458.75
2018,3,4,16,15,755.5,65.0,0.95,11.85,325.0,510.04,413.81
2018,3,4,16,30,716.0,61.0,1.0,11.3,275.0,452.21,367.84
2018,3,4,16,45,655.0,56.0,1.05,10.7,224.0,387.36,314.19
2018,3,4,17,0,594.0,51.0,1.1,10.1,173.0,324.5,259.92
2018,3,4,17,15,494.5,43.5,1.25,9.65,126.0,249.1,194.15
2018,3,4,17,30,395.0,36.0,1.4,9.2,79.0,182.76,132.67
2018,3,4,17,45,241.0,23.5,1.55,8.7,45.5,100.2,16.83
2018,3,4,18,0,87.0,11.0,1.7,8.2,12.0,29.89,0.0
2018,3,4,18,15,43.5,5.5,1.7,8.0,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.5,3.15,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.6,3.7,6.0,0.0,0.0
2018,3,5,6,45,175.5,19.0,2.75,4.25,29.5,18.68,0.0
2018,3,5,7,0,305.0,31.0,2.9,4.8,53.0,26.28,11.31
2018,3,5,7,15,428.5,38.5,3.0,5.25,97.0,29.91,20.79
2018,3,5,7,30,552.0,46.0,3.1,5.7,141.0,59.14,30.97
2018,3,5,7,45,624.0,52.0,3.2,6.2,192.5,105.13,59.06
2018,3,5,8,0,696.0,58.0,3.3,6.7,244.0,160.87,102.87
2018,3,5,8,15,741.5,62.0,3.3,7.3,295.0,214.63,150.36
2018,3,5,8,30,787.0,66.0,3.3,7.9,346.0,272.71,203.22
2018,3,5,8,45,818.0,69.0,3.35,8.45,395.5,329.1,255.27
2018,3,5,9,0,849.0,72.0,3.4,9.0,445.0,387.51,308.11
2018,3,5,9,15,870.5,74.0,3.35,9.55,489.5,442.58,356.9
2018,3,5,9,30,892.0,76.0,3.3,10.1,534.0,498.49,404.77
2018,3,5,9,45,907.5,77.0,3.25,10.65,572.5,549.56,447.31
2018,3,5,10,0,923.0,78.0,3.2,11.2,611.0,599.8,487.8
2018,3,5,10,15,934.5,79.0,3.1,11.65,644.0,646.52,524.29
2018,3,5,10,30,946.0,80.0,3.0,12.1,677.0,691.56,558.35
2018,3,5,10,45,955.0,80.5,2.95,12.55,703.0,732.44,587.71
2018,3,5,11,0,964.0,81.0,2.9,13.0,729.0,770.98,613.76
2018,3,5,11,15,969.5,81.5,2.75,13.3,747.5,804.37,635.47
2018,3,5,11,30,975.0,82.0,2.6,13.6,766.0,834.81,654.74
2018,3,5,11,45,978.5,82.0,2.45,13.9,776.0,860.03,670.04
2018,3,5,12,0,982.0,82.0,2.3,14.2,786.0,881.9,682.83
2018,3,5,12,15,982.5,82.0,2.2,14.4,787.5,897.86,692.12
2018,3,5,12,30,983.0,82.0,2.1,14.6,789.0,910.19,698.96
2018,3,5,12,45,982.5,81.0,2.05,14.75,782.5,916.9,702.68
2018,3,5,13,0,982.0,80.0,2.0,14.9,776.0,919.87,704.02
2018,3,5,13,15,978.0,79.5,1.95,14.95,761.0,916.69,701.59
2018,3,5,13,30,974.0,79.0,1.9,15.0,746.0,909.79,696.83
2018,3,5,13,45,968.0,78.0,1.85,15.05,723.0,897.01,688.23
2018,3,5,14,0,962.0,77.0,1.8,15.1,700.0,880.7,677.38
2018,3,5,14,15,952.5,76.0,1.8,15.05,670.0,858.15,663.14
2018,3,5,14,30,943.0,75.0,1.8,15.0,640.0,832.43,646.75
2018,3,5,14,45,930.5,73.0,1.75,15.0,603.0,800.29,625.17
2018,3,5,15,0,918.0,71.0,1.7,15.0,566.0,765.5,601.66
2018,3,5,15,15,900.0,69.5,1.7,15.0,523.5,724.99,574.27
2018,3,5,15,30,882.0,68.0,1.7,15.0,481.0,682.67,545.19
2018,3,5,15,45,828.5,70.0,1.55,14.55,427.5,624.12,501.98
2018,3,5,16,0,775.0,72.0,1.4,14.1,374.0,562.67,454.73
2018,3,5,16,15,730.5,68.0,1.3,13.35,322.5,501.37,407.21
2018,3,5,16,30,686.0,64.0,1.2,12.6,271.0,444.27,361.14
2018,3,5,16,45,611.0,59.5,1.15,11.85,219.0,372.21,301.72
2018,3,5,17,0,536.0,55.0,1.1,11.1,167.0,305.72,244.85
2018,3,5,17,15,465.0,44.5,1.15,10.7,122.5,240.25,187.12
2018,3,5,17,30,394.0,34.0,1.2,10.3,78.0,181.42,132.08
2018,3,5,17,45,251.5,23.0,1.25,9.85,46.0,104.0,29.33
2018,3,5,18,0,109.0,12.0,1.3,9.4,14.0,35.91,0.0
2018,3,5,18,15,54.5,6.0,1.3,9.25,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.5,2.35,5.6,3.0,0.0,0.0
2018,3,6,6,30,55.0,7.0,2.4,6.2,6.0,0.0,0.0
2018,3,6,6,45,154.0,18.0,2.45,6.8,27.5,17.69,0.0
2018,3,6,7,0,253.0,29.0,2.5,7.4,49.0,23.66,11.06
2018,3,6,7,15,343.5,39.0,2.55,7.95,87.5,29.99,20.76
2018,3,6,7,30,434.0,49.0,2.6,8.5,126.0,58.88,32.76
2018,3,6,7,45,450.5,62.5,2.7,9.05,164.5,99.76,60.99
2018,3,6,8,0,467.0,76.0,2.8,9.6,203.0,142.38,96.24
2018,3,6,8,15,435.0,97.5,2.8,10.1,234.0,182.85,134.09
2018,3,6,8,30,403.0,119.0,2.8,10.6,265.0,220.11,169.28
2018,3,6,8,45,490.0,122.0,2.85,11.15,323.0,274.84,215.42
2018,3,6,9,0,577.0,125.0,2.9,11.7,381.0,339.0,269.41
2018,3,6,9,15,712.5,104.5,2.85,12.2,452.0,407.8,326.54
2018,3,6,9,30,848.0,84.0,2.8,12.7,523.0,488.75,392.77
2018,3,6,9,45,880.5,81.0,2.7,13.25,566.5,543.18,436.86
2018,3,6,10,0,913.0,78.0,2.6,13.8,610.0,597.89,479.86
2018,3,6,10,15,922.5,80.0,2.5,14.2,642.0,644.04,515.11
2018,3,6,10,30,932.0,82.0,2.4,14.6,674.0,688.38,547.9
2018,3,6,10,45,938.5,83.0,2.3,15.0,699.0,727.62,575.07
2018,3,6,11,0,945.0,84.0,2.2,15.4,724.0,764.38,598.97
2018,3,6,11,15,950.0,84.5,2.1,15.75,741.5,796.86,619.55
2018,3,6,11,30,955.0,85.0,2.0,16.1,759.0,826.42,637.81
2018,3,6,11,45,957.0,86.0,1.9,16.45,769.0,851.06,652.44
2018,3,6,12,0,959.0,87.0,1.8,16.8,779.0,872.39,664.67
2018,3,6,12,15,959.5,87.0,1.7,17.0,780.5,887.99,673.3
2018,3,6,12,30,960.0,87.0,1.6,17.2,782.0,900.05,679.55
2018,3,6,12,45,958.0,86.5,1.5,17.45,775.0,905.85,681.53
2018,3,6,13,0,956.0,86.0,1.4,17.7,768.0,907.98,681.18
2018,3,6,13,15,915.5,99.0,1.25,17.85,741.5,888.69,666.22
2018,3,6,13,30,875.0,112.0,1.1,18.0,715.0,871.07,652.68
2018,3,6,13,45,867.0,109.5,1.0,18.15,691.0,855.9,641.6
2018,3,6,14,0,859.0,107.0,0.9,18.3,667.0,837.54,628.45
2018,3,6,14,15,848.5,102.0,0.85,18.3,635.0,811.29,611.26
2018,3,6,14,30,838.0,97.0,0.8,18.3,603.0,782.2,592.23
2018,3,6,14,45,813.5,95.0,0.7,18.3,562.0,743.09,565.57
2018,3,6,15,0,789.0,93.0,0.6,18.3,521.0,702.25,537.66
2018,3,6,15,15,791.5,83.5,0.6,18.3,485.0,670.79,517.5
2018,3,6,15,30,794.0,74.0,0.6,18.3,449.0,636.44,494.87
2018,3,6,15,45,715.0,82.0,0.45,17.95,394.5,566.78,443.31
2018,3,6,16,0,636.0,90.0,0.3,17.6,340.0,503.27,395.15
2018,3,6,16,15,597.5,82.5,0.35,17.0,293.0,446.94,353.92
2018,3,6,16,30,559.0,75.0,0.4,16.4,246.0,392.25,312.01
2018,3,6,16,45,502.5,67.0,0.4,15.8,200.0,330.44,262.41
2018,3,6,17,0,446.0,59.0,0.4,15.2,154.0,272.76,214.29
2018,3,6,17,15,368.0,49.0,0.55,14.6,113.0,209.35,160.7
2018,3,6,17,30,290.0,39.0,0.7,14.0,72.0,153.21,110.85
2018,3,6,17,45,194.0,26.5,0.8,13.45,44.0,93.6,34.03
2018,3,6,18,0,98.0,14.0,0.9,12.9,16.0,35.63,0.0
2018,3,6,18,15,49.0,7.0,0.9,12.65,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.55,9.35,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.0,1.5,9.5,7.0,6.88,0.0
2018,3,7,7,0,0.0,12.0,1.5,9.6,12.0,11.57,3.03
2018,3,7,7,15,0.0,20.0,1.45,10.0,20.0,19.29,11.33
2018,3,7,7,30,0.0,28.0,1.4,10.4,28.0,27.02,17.53
2018,3,7,7,45,0.0,34.5,1.4,10.8,34.5,33.3,23.14
2018,3,7,8,0,0.0,41.0,1.4,11.2,41.0,39.59,28.64
2018,3,7,8,15,0.0,37.5,1.3,11.75,37.5,36.2,25.68
2018,3,7,8,30,0.0,34.0,1.2,12.3,34.0,32.82,22.68
2018,3,7,8,45,4.5,56.0,1.1,12.85,58.0,55.59,41.91
2018,3,7,9,0,9.0,78.0,1.0,13.4,82.0,78.85,61.28
2018,3,7,9,15,112.0,146.0,1.15,14.1,204.0,189.8,152.11
2018,3,7,9,30,215.0,214.0,1.3,14.8,326.0,310.97,248.23
2018,3,7,9,45,242.5,235.5,1.4,15.5,371.0,359.39,285.34
2018,3,7,10,0,270.0,257.0,1.5,16.2,416.0,408.89,323.02
2018,3,7,10,15,295.5,267.5,1.65,16.65,450.0,448.22,352.99
2018,3,7,10,30,321.0,278.0,1.8,17.1,484.0,488.85,383.64
2018,3,7,10,45,365.0,274.5,2.0,17.55,517.0,529.09,414.4
2018,3,7,11,0,409.0,271.0,2.2,18.0,550.0,575.23,449.16
2018,3,7,11,15,529.0,236.5,2.25,18.2,606.5,644.44,502.12
2018,3,7,11,30,649.0,202.0,2.3,18.4,663.0,719.88,558.5
2018,3,7,11,45,733.5,170.5,2.4,18.65,698.0,771.13,596.25
2018,3,7,12,0,818.0,139.0,2.5,18.9,733.0,820.09,630.12
2018,3,7,12,15,868.0,119.0,2.5,18.95,750.5,853.97,653.03
2018,3,7,12,30,918.0,99.0,2.5,19.0,768.0,881.27,671.46
2018,3,7,12,45,917.0,97.5,2.55,19.1,761.0,886.54,675.14
2018,3,7,13,0,916.0,96.0,2.6,19.2,754.0,888.29,676.76
2018,3,7,13,15,929.5,88.5,2.6,19.2,744.5,892.26,679.93
2018,3,7,13,30,943.0,81.0,2.6,19.2,735.0,892.49,680.66
2018,3,7,13,45,937.5,79.5,2.65,19.2,712.5,879.66,672.95
2018,3,7,14,0,932.0,78.0,2.7,19.2,690.0,863.38,663.05
2018,3,7,14,15,922.0,76.5,2.7,19.05,659.5,840.11,648.33
2018,3,7,14,30,912.0,75.0,2.7,18.9,629.0,813.8,631.51
2018,3,7,14,45,899.0,73.0,2.7,18.7,592.5,781.74,610.64
2018,3,7,15,0,886.0,71.0,2.7,18.5,556.0,747.18,587.82
2018,3,7,15,15,868.0,69.0,2.7,18.5,514.0,706.76,560.03
2018,3,7,15,30,850.0,67.0,2.7,18.5,472.0,664.64,530.63
2018,3,7,15,45,769.5,75.5,2.45,17.7,414.5,596.8,480.39
2018,3,7,16,0,689.0,84.0,2.2,16.9,357.0,530.44,429.06
2018,3,7,16,15,497.0,98.0,2.05,16.25,281.5,405.2,329.98
2018,3,7,16,30,305.0,112.0,1.9,15.6,206.0,292.2,238.18
2018,3,7,16,45,238.0,96.5,1.75,14.9,162.0,229.5,186.32
2018,3,7,17,0,171.0,81.0,1.6,14.2,118.0,172.74,138.26
2018,3,7,17,15,123.0,62.5,1.65,13.85,85.5,125.79,97.74
2018,3,7,17,30,75.0,44.0,1.7,13.5,53.0,78.61,56.78
2018,3,7,17,45,62.0,28.0,1.7,13.1,33.0,52.26,21.16
2018,3,7,18,0,49.0,12.0,1.7,12.7,13.0,22.82,0.0
2018,3,7,18,15,24.5,6.0,1.7,12.65,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.9,11.5,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,11.8,3.0,0.0,0.0
2018,3,8,6,45,9.5,13.5,0.85,12.1,14.5,13.27,0.0
2018,3,8,7,0,19.0,24.0,0.8,12.4,26.0,22.7,12.0
2018,3,8,7,15,43.0,42.0,0.85,12.65,49.0,36.68,26.4
2018,3,8,7,30,67.0,60.0,0.9,12.9,72.0,57.04,40.65
2018,3,8,7,45,101.0,82.5,0.9,13.1,107.5,85.85,63.06
2018,3,8,8,0,135.0,105.0,0.9,13.3,143.0,118.96,89.54
2018,3,8,8,15,110.5,112.5,0.9,13.55,147.5,129.79,100.16
2018,3,8,8,30,86.0,120.0,0.9,13.8,152.0,137.48,107.89
2018,3,8,8,45,50.0,120.0,0.95,14.1,139.0,131.59,104.12
2018,3,8,9,0,14.0,120.0,1.0,14.4,126.0,120.97,95.77
2018,3,8,9,15,19.5,153.5,1.0,14.6,163.0,156.31,124.47
2018,3,8,9,30,25.0,187.0,1.0,14.8,200.0,192.41,153.18
2018,3,8,9,45,78.5,219.0,1.0,15.0,264.5,254.34,202.38
2018,3,8,10,0,132.0,251.0,1.0,15.2,329.0,322.79,255.75
2018,3,8,10,15,212.5,269.0,1.0,15.45,402.5,397.15,313.02
2018,3,8,10,30,293.0,287.0,1.0,15.7,476.0,480.74,375.82
2018,3,8,10,45,313.5,294.5,1.0,16.0,503.5,515.12,400.32
2018,3,8,11,0,334.0,302.0,1.0,16.3,531.0,549.96,425.23
2018,3,8,11,15,359.5,302.5,1.0,16.55,555.0,581.63,447.85
2018,3,8,11,30,385.0,303.0,1.0,16.8,579.0,613.43,470.33
2018,3,8,11,45,489.5,267.5,1.05,17.1,622.5,676.75,517.26
2018,3,8,12,0,594.0,232.0,1.1,17.4,666.0,736.79,561.0
2018,3,8,12,15,766.5,161.5,1.15,17.55,723.0,820.17,620.36
2018,3,8,12,30,939.0,91.0,1.2,17.7,780.0,893.71,669.02
2018,3,8,12,45,932.0,93.5,1.3,17.85,772.0,898.26,672.35
2018,3,8,13,0,925.0,96.0,1.4,18.0,764.0,899.21,674.28
2018,3,8,13,15,922.5,94.5,1.4,17.9,749.5,896.11,672.9
2018,3,8,13,30,920.0,93.0,1.4,17.8,735.0,889.47,669.34
2018,3,8,13,45,821.5,124.0,1.45,17.7,684.0,839.31,637.13
2018,3,8,14,0,723.0,155.0,1.5,17.6,633.0,786.07,602.71
2018,3,8,14,15,663.0,164.0,1.5,17.45,587.5,736.82,570.06
2018,3,8,14,30,603.0,173.0,1.5,17.3,542.0,686.81,534.95
2018,3,8,14,45,691.0,140.0,1.45,17.15,539.0,706.31,551.76
2018,3,8,15,0,779.0,107.0,1.4,17.0,536.0,715.1,558.96
2018,3,8,15,15,729.5,106.5,1.4,17.0,484.5,659.37,520.03
2018,3,8,15,30,680.0,106.0,1.4,17.0,433.0,601.57,478.04
2018,3,8,15,45,676.0,97.5,1.4,16.55,395.5,565.47,452.53
2018,3,8,16,0,672.0,89.0,1.4,16.1,358.0,527.59,424.54
2018,3,8,16,15,633.5,81.0,1.35,15.55,308.5,468.91,379.21
2018,3,8,16,30,595.0,73.0,1.3,15.0,259.0,411.81,333.67
2018,3,8,16,45,541.5,67.5,1.2,14.4,214.0,352.28,284.36
2018,3,8,17,0,488.0,62.0,1.1,13.8,169.0,296.4,236.36
2018,3,8,17,15,327.0,54.0,1.2,13.35,117.5,199.61,155.57
2018,3,8,17,30,166.0,46.0,1.3,12.9,66.0,116.23,85.7
2018,3,8,17,45,109.5,29.5,1.4,12.4,40.0,71.52,34.59
2018,3,8,18,0,53.0,13.0,1.5,11.9,14.0,24.81,0.0
2018,3,8,18,15,26.5,6.5,1.55,11.7,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,6,15,32.0,4.5,1.5,9.3,4.5,0.0,0.0
2018,3,9,6,30,64.0,9.0,1.6,9.7,9.0,8.85,0.0
2018,3,9,6,45,181.5,20.0,1.7,10.1,34.0,16.79,0.0
2018,3,9,7,0,299.0,31.0,1.8,10.5,59.0,24.57,14.17
2018,3,9,7,15,335.0,39.5,1.85,10.9,89.0,29.42,20.29
2018,3,9,7,30,371.0,48.0,1.9,11.3,119.0,59.61,33.18
2018,3,9,7,45,265.5,60.5,2.0,11.65,119.0,82.31,53.27
2018,3,9,8,0,160.0,73.0,2.1,12.0,119.0,94.2,68.23
2018,3,9,8,15,99.5,107.5,2.05,12.5,138.0,123.33,95.89
2018,3,9,8,30,39.0,142.0,2.0,13.0,157.0,145.19,116.24
2018,3,9,8,45,51.0,163.5,2.0,13.45,185.5,172.5,138.41
2018,3,9,9,0,63.0,185.0,2.0,13.9,214.0,201.22,161.51
2018,3,9,9,15,112.0,203.5,1.9,14.4,261.0,245.3,196.56
2018,3,9,9,30,161.0,222.0,1.8,14.9,308.0,294.0,235.02
2018,3,9,9,45,287.5,225.0,1.75,15.4,391.5,375.09,298.98
2018,3,9,10,0,414.0,228.0,1.7,15.9,475.0,467.98,370.61
2018,3,9,10,15,482.5,218.5,1.7,16.2,521.5,520.63,410.74
2018,3,9,10,30,551.0,209.0,1.7,16.5,568.0,577.1,453.33
2018,3,9,10,45,557.5,217.0,1.7,16.85,591.5,611.4,477.77
2018,3,9,11,0,564.0,225.0,1.7,17.2,615.0,644.48,501.04
2018,3,9,11,15,543.0,240.0,1.75,17.3,623.0,662.58,513.46
2018,3,9,11,30,522.0,255.0,1.8,17.4,631.0,677.83,523.81
2018,3,9,11,45,483.0,274.0,1.8,17.55,625.5,680.0,523.91
2018,3,9,12,0,444.0,293.0,1.8,17.7,620.0,678.92,521.76
2018,3,9,12,15,395.5,307.0,1.8,17.75,598.5,655.63,504.09
2018,3,9,12,30,347.0,321.0,1.8,17.8,577.0,635.89,488.88
2018,3,9,12,45,290.0,334.0,1.8,17.8,546.5,605.72,465.96
2018,3,9,13,0,233.0,347.0,1.8,17.8,516.0,565.82,436.01
2018,3,9,13,15,223.0,340.5,1.8,17.75,500.0,551.99,426.46
2018,3,9,13,30,213.0,334.0,1.8,17.7,484.0,537.28,416.07
2018,3,9,13,45,185.5,324.5,1.8,17.65,452.0,503.71,391.33
2018,3,9,14,0,158.0,315.0,1.8,17.6,420.0,469.92,366.32
2018,3,9,14,15,154.5,300.0,1.8,17.5,399.0,449.75,352.17
2018,3,9,14,30,151.0,285.0,1.8,17.4,378.0,429.05,337.42
2018,3,9,14,45,152.5,265.5,1.75,17.3,354.5,406.69,321.37
2018,3,9,15,0,154.0,246.0,1.7,17.2,331.0,383.61,304.64
2018,3,9,15,15,274.0,209.5,1.7,17.2,347.5,434.6,347.54
2018,3,9,15,30,394.0,173.0,1.7,17.2,364.0,476.97,382.52
2018,3,9,15,45,396.0,156.5,1.7,16.65,332.5,446.44,360.04
2018,3,9,16,0,398.0,140.0,1.7,16.1,301.0,414.47,336.25
2018,3,9,16,15,369.0,125.0,1.6,15.6,259.5,364.98,297.2
2018,3,9,16,30,340.0,110.0,1.5,15.1,218.0,316.95,258.34
2018,3,9,16,45,302.0,94.0,1.4,14.55,177.5,265.18,215.37
2018,3,9,17,0,264.0,78.0,1.3,14.0,137.0,216.35,173.69
2018,3,9,17,15,217.0,61.5,1.3,13.65,101.5,160.69,125.62
2018,3,9,17,30,170.0,45.0,1.3,13.3,66.0,116.09,85.87
2018,3,9,17,45,121.5,30.0,1.3,12.95,41.5,75.98,40.21
2018,3,9,18,0,73.0,15.0,1.3,12.6,17.0,31.46,0.0
2018,3,9,18,15,36.5,7.5,1.3,12.45,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.6,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.45,10.75,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.9,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.35,11.15,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.4,11.4,8.0,7.71,1.0
2018,3,10,7,45,0.0,11.5,0.45,11.6,11.5,11.09,3.98
2018,3,10,8,0,0.0,15.0,0.5,11.8,15.0,14.47,6.93
2018,3,10,8,15,0.0,21.5,0.4,12.05,21.5,20.74,12.37
2018,3,10,8,30,0.0,28.0,0.3,12.3,28.0,27.03,17.75
2018,3,10,8,45,0.0,49.0,0.2,12.5,49.0,47.34,35.08
2018,3,10,9,0,0.0,70.0,0.1,12.7,70.0,67.68,52.1
2018,3,10,9,15,1.0,100.0,0.15,13.0,100.5,97.09,76.28
2018,3,10,9,30,2.0,130.0,0.2,13.3,131.0,126.58,100.06
2018,3,10,9,45,4.5,159.0,0.25,13.55,161.5,156.16,123.56
2018,3,10,10,0,7.0,188.0,0.3,13.8,192.0,186.16,147.04
2018,3,10,10,15,4.0,163.0,0.3,13.95,165.5,160.52,126.08
2018,3,10,10,30,1.0,138.0,0.3,14.1,139.0,134.46,105.01
2018,3,10,10,45,1.0,131.5,0.3,14.25,132.5,128.23,99.91
2018,3,10,11,0,1.0,125.0,0.3,14.4,126.0,121.98,94.72
2018,3,10,11,15,3.0,152.5,0.35,14.5,155.0,150.53,117.57
2018,3,10,11,30,5.0,180.0,0.4,14.6,184.0,179.39,140.27
2018,3,10,11,45,5.0,183.5,0.4,14.65,187.5,183.11,142.93
2018,3,10,12,0,5.0,187.0,0.4,14.7,191.0,186.84,145.75
2018,3,10,12,15,4.0,181.0,0.45,14.75,184.0,180.25,140.55
2018,3,10,12,30,3.0,175.0,0.5,14.8,177.0,173.61,135.37
2018,3,10,12,45,3.5,181.5,0.55,14.8,184.0,180.7,141.11
2018,3,10,13,0,4.0,188.0,0.6,14.8,191.0,187.84,146.85
2018,3,10,13,15,2.5,165.0,0.6,14.8,167.0,163.62,127.71
2018,3,10,13,30,1.0,142.0,0.6,14.8,143.0,139.42,108.58
2018,3,10,13,45,4.5,164.0,0.6,14.8,167.0,164.58,129.06
2018,3,10,14,0,8.0,186.0,0.6,14.8,191.0,190.03,149.45
2018,3,10,14,15,10.0,196.5,0.6,14.8,202.5,202.71,159.64
2018,3,10,14,30,12.0,207.0,0.6,14.8,214.0,215.58,170.07
2018,3,10,14,45,28.0,207.0,0.55,14.75,223.0,235.79,186.75
2018,3,10,15,0,44.0,207.0,0.5,14.7,232.0,248.4,197.37
2018,3,10,15,15,45.0,200.0,0.5,14.7,223.5,241.54,192.35
2018,3,10,15,30,46.0,193.0,0.5,14.7,215.0,234.67,187.43
2018,3,10,15,45,64.0,179.0,0.35,14.5,206.5,230.97,185.2
2018,3,10,16,0,82.0,165.0,0.2,14.3,198.0,225.86,181.59
2018,3,10,16,15,87.5,147.0,0.3,14.0,178.5,207.28,167.46
2018,3,10,16,30,93.0,129.0,0.4,13.7,159.0,194.31,157.37
2018,3,10,16,45,71.5,107.5,0.5,13.4,128.0,150.72,121.46
2018,3,10,17,0,50.0,86.0,0.6,13.1,97.0,115.12,91.48
2018,3,10,17,15,33.5,65.5,0.65,12.85,72.0,84.54,65.16
2018,3,10,17,30,17.0,45.0,0.7,12.6,47.0,55.2,39.62
2018,3,10,17,45,35.0,29.0,0.7,12.3,31.0,46.13,24.84
2018,3,10,18,0,53.0,13.0,0.7,12.0,15.0,25.02,0.0
2018,3,10,18,15,26.5,6.5,0.7,11.9,7.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,11,6,15,38.0,5.0,1.35,8.15,5.5,0.0,0.0
2018,3,11,6,30,76.0,10.0,1.3,8.7,11.0,9.83,0.0
2018,3,11,6,45,219.0,22.5,1.25,9.25,41.5,18.73,0.0
2018,3,11,7,0,362.0,35.0,1.2,9.8,72.0,27.88,17.82
2018,3,11,7,15,357.0,36.0,1.15,10.3,90.0,28.44,19.64
2018,3,11,7,30,352.0,37.0,1.1,10.8,108.0,51.71,26.31
2018,3,11,7,45,176.0,54.0,1.05,11.35,89.5,67.99,45.05
2018,3,11,8,0,0.0,71.0,1.0,11.9,71.0,68.26,53.08
2018,3,11,8,15,3.0,100.0,0.95,12.5,101.0,96.3,76.55
2018,3,11,8,30,6.0,129.0,0.9,13.1,131.0,124.87,99.95
2018,3,11,8,45,7.0,144.0,0.85,13.65,147.0,140.24,112.1
2018,3,11,9,0,8.0,159.0,0.8,14.2,163.0,155.76,124.19
2018,3,11,9,15,22.0,186.0,0.85,14.75,198.0,188.63,150.14
2018,3,11,9,30,36.0,213.0,0.9,15.3,233.0,223.63,177.4
2018,3,11,9,45,53.0,238.0,0.95,15.8,269.5,259.75,205.25
2018,3,11,10,0,70.0,263.0,1.0,16.3,306.0,297.58,234.07
2018,3,11,10,15,135.0,280.0,1.05,16.75,367.5,361.75,283.54
2018,3,11,10,30,200.0,297.0,1.1,17.2,429.0,428.88,334.25
2018,3,11,10,45,370.5,267.0,1.2,17.6,523.0,530.84,412.46
2018,3,11,11,0,541.0,237.0,1.3,18.0,617.0,644.06,496.45
2018,3,11,11,15,599.0,222.0,1.35,18.3,652.0,692.81,530.97
2018,3,11,11,30,657.0,207.0,1.4,18.6,687.0,741.1,565.38
2018,3,11,11,45,644.0,216.0,1.5,18.9,691.0,756.45,575.56
2018,3,11,12,0,631.0,225.0,1.6,19.2,695.0,768.94,584.02
2018,3,11,12,15,657.5,214.5,1.6,19.35,705.0,792.06,600.32
2018,3,11,12,30,684.0,204.0,1.6,19.5,715.0,813.1,615.03
2018,3,11,12,45,721.5,186.5,1.65,19.65,721.0,833.85,629.37
2018,3,11,13,0,759.0,169.0,1.7,19.8,727.0,851.73,641.74
2018,3,11,13,15,814.5,143.0,1.65,19.85,731.5,869.63,653.4
2018,3,11,13,30,870.0,117.0,1.6,19.9,736.0,886.98,664.72
2018,3,11,13,45,875.5,111.5,1.55,19.95,717.5,879.64,659.6
2018,3,11,14,0,881.0,106.0,1.5,20.0,699.0,863.68,649.11
2018,3,11,14,15,863.5,106.0,1.45,20.0,666.5,841.53,634.76
2018,3,11,14,30,846.0,106.0,1.4,20.0,634.0,811.67,615.25
2018,3,11,14,45,816.5,104.5,1.3,19.95,590.0,768.34,586.02
2018,3,11,15,0,787.0,103.0,1.2,19.9,546.0,723.52,555.66
2018,3,11,15,15,806.5,91.5,1.2,19.9,516.0,702.13,542.49
2018,3,11,15,30,826.0,80.0,1.2,19.9,486.0,676.7,526.09
2018,3,11,15,45,803.5,77.5,1.0,19.7,441.0,629.84,491.84
2018,3,11,16,0,781.0,75.0,0.8,19.5,396.0,582.2,455.56
2018,3,11,16,15,671.5,80.0,0.8,19.05,331.5,494.52,390.26
2018,3,11,16,30,562.0,85.0,0.8,18.6,267.0,411.9,326.89
2018,3,11,16,45,486.5,75.5,0.75,18.1,213.5,337.99,268.31
2018,3,11,17,0,411.0,66.0,0.7,17.6,160.0,267.91,210.93
2018,3,11,17,15,374.0,53.5,0.8,17.1,123.0,220.69,170.16
2018,3,11,17,30,337.0,41.0,0.9,16.6,86.0,174.56,128.51
2018,3,11,17,45,232.5,29.5,0.95,16.1,54.0,113.09,67.16
2018,3,11,18,0,128.0,18.0,1.0,15.6,22.0,47.51,0.0
2018,3,11,18,15,64.0,9.0,1.0,15.35,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,12,6,15,23.0,4.5,1.75,11.35,5.0,0.0,0.0
2018,3,12,6,30,46.0,9.0,1.8,11.7,10.0,8.85,0.0
2018,3,12,6,45,168.0,24.5,1.8,12.05,40.5,19.43,0.0
2018,3,12,7,0,290.0,40.0,1.8,12.4,71.0,31.06,20.55
2018,3,12,7,15,395.0,48.5,1.8,12.8,116.0,41.92,26.47
2018,3,12,7,30,500.0,57.0,1.8,13.2,161.0,81.43,45.39
2018,3,12,7,45,563.0,64.0,1.75,13.6,210.5,126.36,76.74
2018,3,12,8,0,626.0,71.0,1.7,14.0,260.0,178.27,118.65
2018,3,12,8,15,668.5,75.0,1.75,14.7,309.0,229.09,162.79
2018,3,12,8,30,711.0,79.0,1.8,15.4,358.0,283.91,210.83
2018,3,12,8,45,741.5,82.5,1.85,16.1,405.0,339.08,258.93
2018,3,12,9,0,772.0,86.0,1.9,16.8,452.0,394.75,306.31
2018,3,12,9,15,792.5,89.0,2.05,17.35,495.0,447.17,350.35
2018,3,12,9,30,813.0,92.0,2.2,17.9,538.0,500.0,393.46
2018,3,12,9,45,827.5,94.0,2.35,18.45,575.0,548.69,432.24
2018,3,12,10,0,842.0,96.0,2.5,19.0,612.0,596.67,469.44
2018,3,12,10,15,834.0,104.5,2.55,19.2,637.5,636.07,499.33
2018,3,12,10,30,826.0,113.0,2.6,19.4,663.0,672.59,526.39
2018,3,12,10,45,715.0,163.0,2.7,19.65,651.5,676.48,527.23
2018,3,12,11,0,604.0,213.0,2.8,19.9,640.0,670.07,520.3
2018,3,12,11,15,685.0,184.0,2.8,19.95,679.0,722.67,560.2
2018,3,12,11,30,766.0,155.0,2.8,20.0,718.0,776.31,598.73
2018,3,12,11,45,720.5,171.5,2.85,20.1,706.0,775.28,597.28
2018,3,12,12,0,675.0,188.0,2.9,20.2,694.0,769.85,593.27
2018,3,12,12,15,437.5,275.0,2.95,20.25,603.0,668.56,515.08
2018,3,12,12,30,200.0,362.0,3.0,20.3,512.0,549.15,422.03
2018,3,12,12,45,158.0,333.0,3.05,20.35,451.0,485.17,374.97
2018,3,12,13,0,116.0,304.0,3.1,20.4,390.0,419.79,325.69
2018,3,12,13,15,63.0,257.0,3.1,20.4,303.5,316.69,246.53
2018,3,12,13,30,10.0,210.0,3.1,20.4,217.0,215.7,166.96
2018,3,12,13,45,13.0,221.0,3.15,20.35,230.0,229.8,178.55
2018,3,12,14,0,16.0,232.0,3.2,20.3,243.0,244.03,190.01
2018,3,12,14,15,8.5,169.0,3.2,20.15,175.0,173.25,134.51
2018,3,12,14,30,1.0,106.0,3.2,20.0,107.0,103.72,79.01
2018,3,12,14,45,0.5,83.5,3.2,19.9,84.0,81.18,60.99
2018,3,12,15,0,0.0,61.0,3.2,19.8,61.0,58.98,43.01
2018,3,12,15,15,2.5,80.5,3.2,19.8,81.5,79.69,60.23
2018,3,12,15,30,5.0,100.0,3.2,19.8,102.0,100.81,77.74
2018,3,12,15,45,16.0,114.0,3.05,19.3,120.5,122.6,96.22
2018,3,12,16,0,27.0,128.0,2.9,18.8,139.0,149.18,118.55
2018,3,12,16,15,58.0,111.5,2.8,18.3,131.5,149.05,119.42
2018,3,12,16,30,89.0,95.0,2.7,17.8,124.0,151.87,122.28
2018,3,12,16,45,60.5,75.0,2.55,17.3,93.0,111.97,88.76
2018,3,12,17,0,32.0,55.0,2.4,16.8,62.0,69.98,53.27
2018,3,12,17,15,23.0,41.5,2.45,16.5,46.0,50.85,36.73
2018,3,12,17,30,14.0,28.0,2.5,16.2,30.0,32.49,20.81
2018,3,12,17,45,15.0,18.5,2.55,15.85,20.0,22.39,10.15
2018,3,12,18,0,16.0,9.0,2.6,15.5,10.0,12.6,0.0
2018,3,12,18,15,8.0,4.5,2.6,15.4,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.9,13.5,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.9,13.4,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,2.9,13.3,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,2.9,13.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,8.0,2.85,13.15,8.0,7.71,0.85
2018,3,13,7,30,0.0,10.0,2.8,13.1,10.0,9.64,2.59
2018,3,13,7,45,0.0,11.5,2.8,13.05,11.5,11.09,3.89
2018,3,13,8,0,0.0,13.0,2.8,13.0,13.0,12.54,5.16
2018,3,13,8,15,0.0,19.0,2.8,13.0,19.0,18.33,10.14
2018,3,13,8,30,0.0,25.0,2.8,13.0,25.0,24.13,15.09
2018,3,13,8,45,0.0,30.5,2.85,13.0,30.5,29.45,19.58
2018,3,13,9,0,0.0,36.0,2.9,13.0,36.0,34.77,24.04
2018,3,13,9,15,0.0,49.0,2.95,13.2,49.0,47.35,34.59
2018,3,13,9,30,0.0,62.0,3.0,13.4,62.0,59.95,45.05
2018,3,13,9,45,0.0,75.5,3.05,13.6,75.5,73.03,55.83
2018,3,13,10,0,0.0,89.0,3.1,13.8,89.0,86.13,66.52
2018,3,13,10,15,0.0,83.0,3.2,14.0,83.0,80.32,61.51
2018,3,13,10,30,0.0,77.0,3.3,14.2,77.0,74.52,56.55
2018,3,13,10,45,15.0,131.0,3.35,14.4,141.5,139.23,110.02
2018,3,13,11,0,30.0,185.0,3.4,14.6,206.0,204.77,163.15
2018,3,13,11,15,50.5,248.5,3.45,14.75,285.0,285.78,227.75
2018,3,13,11,30,71.0,312.0,3.5,14.9,364.0,368.97,292.66
2018,3,13,11,45,74.5,309.0,3.55,15.05,364.5,371.44,294.25
2018,3,13,12,0,78.0,306.0,3.6,15.2,365.0,373.74,296.03
2018,3,13,12,15,84.0,285.5,3.65,15.25,349.0,359.7,285.57
2018,3,13,12,30,90.0,265.0,3.7,15.3,333.0,352.35,280.32
2018,3,13,12,45,124.5,310.5,3.7,15.4,403.5,432.47,343.01
2018,3,13,13,0,159.0,356.0,3.7,15.5,474.0,513.42,404.87
2018,3,13,13,15,114.0,339.0,3.65,15.5,423.0,457.54,360.97
2018,3,13,13,30,69.0,322.0,3.6,15.5,372.0,392.57,310.22
2018,3,13,13,45,109.0,316.5,3.6,15.45,392.5,421.89,334.96
2018,3,13,14,0,149.0,311.0,3.6,15.4,413.0,458.94,365.07
2018,3,13,14,15,152.5,300.0,3.5,15.35,400.5,449.05,357.93
2018,3,13,14,30,156.0,289.0,3.4,15.3,388.0,438.45,350.45
2018,3,13,14,45,170.5,269.5,3.35,15.25,372.0,426.25,342.25
2018,3,13,15,0,185.0,250.0,3.3,15.2,356.0,412.63,332.87
2018,3,13,15,15,199.0,231.5,3.3,15.2,337.5,398.27,322.77
2018,3,13,15,30,213.0,213.0,3.3,15.2,319.0,382.34,311.25
2018,3,13,15,45,204.0,193.0,3.1,14.85,287.0,347.7,284.3
2018,3,13,16,0,195.0,173.0,2.9,14.5,255.0,313.08,256.97
2018,3,13,16,15,130.5,137.5,2.6,14.1,189.5,227.83,187.08
2018,3,13,16,30,66.0,102.0,2.3,13.7,124.0,141.65,115.14
2018,3,13,16,45,33.0,73.0,2.0,13.3,84.0,90.94,72.19
2018,3,13,17,0,0.0,44.0,1.7,12.9,44.0,42.5,30.75
2018,3,13,17,15,0.0,34.0,1.6,12.4,34.0,32.83,22.32
2018,3,13,17,30,0.0,24.0,1.5,11.9,24.0,23.16,13.75
2018,3,13,17,45,0.0,15.5,1.4,11.4,15.5,14.95,5.59
2018,3,13,18,0,0.0,7.0,1.3,10.9,7.0,6.88,0.0
2018,3,13,18,15,0.0,3.5,1.25,10.85,3.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,6,15,40.0,7.0,1.75,8.75,8.0,0.0,0.0
2018,3,14,6,30,80.0,14.0,1.8,9.3,16.0,13.76,0.0
2018,3,14,6,45,93.5,27.5,1.9,9.85,35.0,22.85,6.77
2018,3,14,7,0,107.0,41.0,2.0,10.4,54.0,33.62,23.4
2018,3,14,7,15,101.5,60.5,2.1,10.6,77.5,54.08,38.87
2018,3,14,7,30,96.0,80.0,2.2,10.8,101.0,78.35,57.82
2018,3,14,7,45,119.0,100.0,2.3,11.0,132.5,106.48,80.43
2018,3,14,8,0,142.0,120.0,2.4,11.2,164.0,137.42,106.08
2018,3,14,8,15,193.0,140.0,2.45,11.25,211.0,177.99,139.31
2018,3,14,8,30,244.0,160.0,2.5,11.3,258.0,223.51,177.14
2018,3,14,8,45,163.0,160.0,2.6,11.4,229.0,210.31,169.11
2018,3,14,9,0,82.0,160.0,2.7,11.5,200.0,187.01,151.32
2018,3,14,9,15,41.5,148.0,2.7,11.5,168.5,161.91,130.8
2018,3,14,9,30,1.0,136.0,2.7,11.5,137.0,131.88,105.51
2018,3,14,9,45,21.5,180.0,2.75,11.55,193.5,185.91,150.1
2018,3,14,10,0,42.0,224.0,2.8,11.6,250.0,243.5,196.84
2018,3,14,10,15,59.0,238.0,2.8,11.65,276.5,270.72,218.66
