Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,30,76.0,252.0,2.8,11.7,303.0,299.25,241.52
2018,3,14,10,45,55.5,195.5,2.8,11.75,233.5,232.0,187.17
2018,3,14,11,0,35.0,139.0,2.8,11.8,164.0,162.85,130.7
2018,3,14,11,15,19.0,133.5,2.75,11.9,147.0,146.3,116.6
2018,3,14,11,30,3.0,128.0,2.7,12.0,130.0,126.67,99.8
2018,3,14,11,45,4.5,140.5,2.7,12.05,144.0,140.29,110.95
2018,3,14,12,0,6.0,153.0,2.7,12.1,158.0,154.02,122.12
2018,3,14,12,15,101.0,219.0,2.7,12.15,296.0,311.8,252.23
2018,3,14,12,30,196.0,285.0,2.7,12.2,434.0,472.6,379.08
2018,3,14,12,45,443.5,238.0,2.65,12.3,571.0,649.91,519.07
2018,3,14,13,0,691.0,191.0,2.6,12.4,708.0,823.29,648.83
2018,3,14,13,15,768.5,157.5,2.6,12.45,722.0,856.17,671.04
2018,3,14,13,30,846.0,124.0,2.6,12.5,736.0,882.14,689.62
2018,3,14,13,45,771.5,143.0,2.6,12.6,688.0,832.44,654.53
2018,3,14,14,0,697.0,162.0,2.6,12.7,640.0,785.07,621.46
2018,3,14,14,15,554.0,189.0,2.65,12.7,558.5,680.87,544.83
2018,3,14,14,30,411.0,216.0,2.7,12.7,477.0,584.14,470.44
2018,3,14,14,45,492.5,193.0,2.7,12.75,488.5,615.03,497.04
2018,3,14,15,0,574.0,170.0,2.7,12.8,500.0,639.84,517.93
2018,3,14,15,15,676.5,130.0,2.7,12.8,491.0,658.74,534.93
2018,3,14,15,30,779.0,90.0,2.7,12.8,482.0,661.48,538.97
2018,3,14,15,45,795.5,78.5,2.75,12.6,446.0,631.81,517.9
2018,3,14,16,0,812.0,67.0,2.8,12.4,410.0,598.35,492.7
2018,3,14,16,15,740.5,69.0,2.75,12.1,352.5,525.09,434.25
2018,3,14,16,30,669.0,71.0,2.7,11.8,295.0,458.1,379.3
2018,3,14,16,45,627.0,63.5,2.6,11.5,246.0,397.61,328.1
2018,3,14,17,0,585.0,56.0,2.5,11.2,197.0,339.74,277.25
2018,3,14,17,15,530.0,48.0,2.5,10.7,152.5,279.17,222.92
2018,3,14,17,30,475.0,40.0,2.5,10.2,108.0,223.39,170.97
2018,3,14,17,45,331.5,30.5,2.5,9.75,68.5,145.39,97.29
2018,3,14,18,0,188.0,21.0,2.5,9.3,29.0,65.56,0.0
2018,3,14,18,15,94.0,10.5,2.5,9.15,14.5,10.32,0.0
2018,3,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,15,6,15,52.5,6.5,2.65,7.25,8.0,0.0,0.0
2018,3,15,6,30,105.0,13.0,2.8,7.9,16.0,12.78,0.0
2018,3,15,6,45,250.0,26.5,2.95,8.55,52.5,21.4,8.1
2018,3,15,7,0,395.0,40.0,3.1,9.2,89.0,31.3,21.67
2018,3,15,7,15,306.5,39.5,3.2,9.45,88.5,36.49,20.41
2018,3,15,7,30,218.0,39.0,3.3,9.7,88.0,49.78,28.7
2018,3,15,7,45,109.0,48.5,3.45,9.95,73.0,59.1,40.68
2018,3,15,8,0,0.0,58.0,3.6,10.2,58.0,56.05,42.95
2018,3,15,8,15,5.0,85.0,3.65,10.3,87.0,83.06,65.9
2018,3,15,8,30,10.0,112.0,3.7,10.4,116.0,110.53,89.01
2018,3,15,8,45,7.0,114.0,3.75,10.55,117.0,112.24,90.27
2018,3,15,9,0,4.0,116.0,3.8,10.7,118.0,113.51,91.09
2018,3,15,9,15,2.5,112.5,3.85,10.8,114.0,109.83,87.73
2018,3,15,9,30,1.0,109.0,3.9,10.9,110.0,105.91,84.18
2018,3,15,9,45,1.0,120.5,3.95,11.05,121.5,117.13,93.3
2018,3,15,10,0,1.0,132.0,4.0,11.2,133.0,128.38,102.38
2018,3,15,10,15,23.5,178.0,4.1,11.4,194.0,189.18,152.75
2018,3,15,10,30,46.0,224.0,4.2,11.6,255.0,251.34,203.44
2018,3,15,10,45,45.5,243.5,4.25,11.75,275.0,272.75,220.21
2018,3,15,11,0,45.0,263.0,4.3,11.9,295.0,294.21,236.99
2018,3,15,11,15,31.0,239.0,4.35,11.95,261.5,261.29,210.04
2018,3,15,11,30,17.0,215.0,4.4,12.0,228.0,223.65,179.23
2018,3,15,11,45,14.0,215.0,4.5,12.05,225.5,221.78,177.59
2018,3,15,12,0,11.0,215.0,4.6,12.1,223.0,219.74,175.77
2018,3,15,12,15,44.5,243.5,4.6,12.1,277.5,282.79,227.77
2018,3,15,12,30,78.0,272.0,4.6,12.1,332.0,342.66,276.53
2018,3,15,12,45,81.0,272.0,4.65,12.1,333.5,346.69,279.85
2018,3,15,13,0,84.0,272.0,4.7,12.1,335.0,350.47,283.14
2018,3,15,13,15,94.0,240.5,4.7,12.1,310.0,334.53,271.29
2018,3,15,13,30,104.0,209.0,4.7,12.1,285.0,310.15,252.76
2018,3,15,13,45,53.5,176.0,4.65,12.05,215.0,224.12,181.86
2018,3,15,14,0,3.0,143.0,4.6,12.0,145.0,142.24,113.1
2018,3,15,14,15,2.0,133.5,4.55,11.95,135.0,131.94,104.84
2018,3,15,14,30,1.0,124.0,4.5,11.9,125.0,121.67,96.51
2018,3,15,14,45,4.5,143.5,4.45,11.9,146.5,144.26,115.6
2018,3,15,15,0,8.0,163.0,4.4,11.9,168.0,167.16,134.91
2018,3,15,15,15,55.0,178.0,4.4,11.9,206.5,224.3,183.97
2018,3,15,15,30,102.0,193.0,4.4,11.9,245.0,281.62,232.48
2018,3,15,15,45,116.5,171.5,4.25,11.75,225.5,264.79,219.46
2018,3,15,16,0,131.0,150.0,4.1,11.6,206.0,246.43,205.05
2018,3,15,16,15,87.0,128.0,4.0,11.45,163.5,191.31,158.52
2018,3,15,16,30,43.0,106.0,3.9,11.3,121.0,133.63,109.37
2018,3,15,16,45,22.5,83.5,3.85,11.15,91.0,97.46,78.36
2018,3,15,17,0,2.0,61.0,3.8,11.0,61.0,60.68,46.61
2018,3,15,17,15,1.0,45.5,3.7,10.8,45.5,44.56,32.51
2018,3,15,17,30,0.0,30.0,3.6,10.6,30.0,28.97,18.77
2018,3,15,17,45,0.0,19.0,3.55,10.45,19.0,18.34,8.66
2018,3,15,18,0,0.0,8.0,3.5,10.3,8.0,7.71,0.0
2018,3,15,18,15,0.0,4.0,3.45,10.15,4.0,3.93,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,15,2.0,1.5,2.35,7.9,1.5,0.0,0.0
2018,3,16,6,30,4.0,3.0,2.5,8.1,3.0,2.95,0.0
2018,3,16,6,45,20.5,7.5,2.65,8.3,10.0,6.53,0.0
2018,3,16,7,0,37.0,12.0,2.8,8.5,17.0,10.27,3.4
2018,3,16,7,15,37.0,13.5,2.85,8.6,20.0,12.74,4.61
2018,3,16,7,30,37.0,15.0,2.9,8.7,23.0,16.63,7.32
2018,3,16,7,45,18.5,29.0,3.0,8.8,33.0,30.87,20.48
2018,3,16,8,0,0.0,43.0,3.1,8.9,43.0,41.52,30.59
2018,3,16,8,15,20.0,74.5,3.15,9.0,83.0,76.71,60.3
2018,3,16,8,30,40.0,106.0,3.2,9.1,123.0,113.9,91.63
2018,3,16,8,45,102.0,151.0,3.25,9.25,200.0,181.09,147.46
2018,3,16,9,0,164.0,196.0,3.3,9.4,277.0,255.78,209.17
2018,3,16,9,15,212.5,219.5,3.35,9.5,334.0,310.65,254.32
2018,3,16,9,30,261.0,243.0,3.4,9.6,391.0,371.13,303.66
2018,3,16,9,45,267.0,256.5,3.45,9.75,417.0,401.86,328.41
2018,3,16,10,0,273.0,270.0,3.5,9.9,443.0,432.6,352.9
2018,3,16,10,15,175.0,255.0,3.55,10.05,368.0,365.41,298.15
2018,3,16,10,30,77.0,240.0,3.6,10.2,293.0,288.54,234.54
2018,3,16,10,45,190.5,255.5,3.7,10.35,392.5,392.9,320.84
2018,3,16,11,0,304.0,271.0,3.8,10.5,492.0,505.55,411.21
2018,3,16,11,15,275.0,242.0,3.85,10.7,445.0,463.99,378.09
2018,3,16,11,30,246.0,213.0,3.9,10.9,398.0,419.36,342.94
2018,3,16,11,45,126.0,177.5,4.0,11.05,272.5,289.82,236.88
2018,3,16,12,0,6.0,142.0,4.1,11.2,147.0,143.21,113.62
2018,3,16,12,15,117.0,182.0,4.15,11.3,272.0,287.78,235.66
2018,3,16,12,30,228.0,222.0,4.2,11.4,397.0,434.85,355.38
2018,3,16,12,45,528.5,182.0,4.3,11.5,583.5,671.5,546.01
2018,3,16,13,0,829.0,142.0,4.4,11.6,770.0,893.96,712.07
2018,3,16,13,15,807.5,148.5,4.45,11.65,750.0,882.52,702.88
2018,3,16,13,30,786.0,155.0,4.5,11.7,730.0,867.98,693.18
2018,3,16,13,45,753.0,161.0,4.55,11.7,698.5,844.06,676.77
2018,3,16,14,0,720.0,167.0,4.6,11.7,667.0,814.32,656.06
2018,3,16,14,15,685.0,169.0,4.6,11.65,628.0,776.6,629.11
2018,3,16,14,30,650.0,171.0,4.6,11.6,589.0,737.41,600.67
2018,3,16,14,45,628.5,167.5,4.65,11.55,553.0,702.05,574.72
2018,3,16,15,0,607.0,164.0,4.7,11.5,517.0,665.38,547.38
2018,3,16,15,15,603.5,151.5,4.7,11.5,481.0,631.44,522.01
2018,3,16,15,30,600.0,139.0,4.7,11.5,445.0,595.59,494.69
2018,3,16,15,45,664.0,113.0,4.55,11.2,422.5,588.62,490.89
2018,3,16,16,0,728.0,87.0,4.4,10.9,400.0,574.03,480.24
2018,3,16,16,15,693.5,82.0,4.2,10.6,351.0,517.72,433.91
2018,3,16,16,30,659.0,77.0,4.0,10.3,302.0,462.53,387.47
2018,3,16,16,45,580.0,72.5,3.75,10.0,247.0,387.02,323.09
2018,3,16,17,0,501.0,68.0,3.5,9.7,192.0,317.55,262.34
2018,3,16,17,15,440.5,57.5,3.3,9.4,147.5,255.72,206.77
2018,3,16,17,30,380.0,47.0,3.1,9.1,103.0,199.32,154.79
2018,3,16,17,45,272.5,35.0,2.9,8.8,67.0,133.4,93.02
2018,3,16,18,0,165.0,23.0,2.7,8.5,31.0,72.49,0.0
2018,3,16,18,15,82.5,11.5,2.7,8.35,15.5,27.08,0.0
2018,3,16,18,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,6,15,57.0,9.5,1.3,7.1,11.5,0.0,0.0
2018,3,17,6,30,114.0,19.0,1.3,7.6,23.0,18.68,0.0
2018,3,17,6,45,238.0,31.5,1.3,8.1,58.0,24.67,13.1
2018,3,17,7,0,362.0,44.0,1.3,8.6,93.0,34.45,24.8
2018,3,17,7,15,425.5,53.5,1.35,8.9,135.0,55.7,32.96
2018,3,17,7,30,489.0,63.0,1.4,9.2,177.0,96.46,57.35
2018,3,17,7,45,439.5,85.0,1.45,9.5,206.0,138.89,94.16
2018,3,17,8,0,390.0,107.0,1.5,9.8,235.0,175.78,129.08
2018,3,17,8,15,491.0,108.5,1.5,9.95,296.0,227.61,171.8
2018,3,17,8,30,592.0,110.0,1.5,10.1,357.0,290.51,224.71
2018,3,17,8,45,549.5,132.0,1.5,10.25,382.5,328.51,259.89
2018,3,17,9,0,507.0,154.0,1.5,10.4,408.0,362.0,289.88
2018,3,17,9,15,453.5,187.5,1.5,10.6,429.0,396.24,318.74
2018,3,17,9,30,400.0,221.0,1.5,10.8,450.0,423.49,340.65
2018,3,17,9,45,510.5,201.0,1.5,11.0,513.5,488.96,392.85
2018,3,17,10,0,621.0,181.0,1.5,11.2,577.0,562.75,450.35
2018,3,17,10,15,501.5,231.0,1.5,11.35,560.5,560.29,446.27
2018,3,17,10,30,382.0,281.0,1.5,11.5,544.0,545.75,432.99
2018,3,17,10,45,282.0,304.5,1.5,11.65,502.5,512.49,405.92
2018,3,17,11,0,182.0,328.0,1.5,11.8,461.0,467.71,369.72
2018,3,17,11,15,106.5,271.5,1.55,11.9,349.5,358.15,285.03
2018,3,17,11,30,31.0,215.0,1.6,12.0,238.0,238.67,189.87
2018,3,17,11,45,45.0,213.0,1.65,12.1,247.5,249.55,199.46
2018,3,17,12,0,59.0,211.0,1.7,12.2,257.0,260.8,208.85
2018,3,17,12,15,185.0,275.5,1.75,12.2,419.0,450.83,359.95
2018,3,17,12,30,311.0,340.0,1.8,12.2,581.0,633.14,496.97
2018,3,17,12,45,351.0,299.5,1.9,12.2,569.0,629.62,495.56
2018,3,17,13,0,391.0,259.0,2.0,12.2,557.0,633.1,500.76
2018,3,17,13,15,243.0,231.5,2.1,12.2,415.5,465.03,372.7
2018,3,17,13,30,95.0,204.0,2.2,12.2,274.0,297.38,239.52
2018,3,17,13,45,128.5,244.0,2.25,12.2,335.5,369.55,297.99
2018,3,17,14,0,162.0,284.0,2.3,12.2,397.0,441.44,354.32
2018,3,17,14,15,229.0,280.5,2.3,12.15,433.0,502.1,402.8
2018,3,17,14,30,296.0,277.0,2.3,12.1,469.0,550.5,441.56
2018,3,17,14,45,192.0,253.0,2.25,12.05,375.0,426.01,344.16
2018,3,17,15,0,88.0,229.0,2.2,12.0,281.0,306.51,248.5
2018,3,17,15,15,197.0,184.0,2.2,12.0,288.5,352.89,289.93
2018,3,17,15,30,306.0,139.0,2.2,12.0,296.0,383.55,317.54
2018,3,17,15,45,522.0,110.5,2.1,11.8,349.0,491.32,406.44
2018,3,17,16,0,738.0,82.0,2.0,11.6,402.0,574.11,472.27
2018,3,17,16,15,680.0,82.0,1.9,11.3,349.0,511.22,421.29
2018,3,17,16,30,622.0,82.0,1.8,11.0,296.0,449.25,370.87
2018,3,17,16,45,569.5,74.5,1.7,10.7,246.0,385.18,317.47
2018,3,17,17,0,517.0,67.0,1.6,10.4,196.0,324.8,265.43
2018,3,17,17,15,469.5,56.5,1.6,9.85,153.0,267.31,214.57
2018,3,17,17,30,422.0,46.0,1.6,9.3,110.0,213.91,165.56
2018,3,17,17,45,299.0,34.5,1.6,8.8,71.0,141.5,99.61
2018,3,17,18,0,176.0,23.0,1.6,8.3,32.0,75.86,0.0
2018,3,17,18,15,88.0,11.5,1.6,8.1,16.0,28.27,0.0
2018,3,17,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.5,1.15,6.05,14.0,0.0,0.0
2018,3,18,6,30,170.0,21.0,1.2,6.4,28.0,20.64,0.0
2018,3,18,6,45,237.5,30.5,1.2,6.8,55.5,23.68,13.25
2018,3,18,7,0,305.0,40.0,1.2,7.2,83.0,30.1,21.21
2018,3,18,7,15,229.0,46.5,1.2,7.65,86.0,44.59,27.43
2018,3,18,7,30,153.0,53.0,1.2,8.1,89.0,61.15,41.1
2018,3,18,7,45,83.5,81.0,1.2,8.55,101.5,87.37,66.5
2018,3,18,8,0,14.0,109.0,1.2,9.0,114.0,106.34,85.7
2018,3,18,8,15,15.0,130.5,1.25,9.65,136.5,127.98,103.69
2018,3,18,8,30,16.0,152.0,1.3,10.3,159.0,149.87,121.55
2018,3,18,8,45,22.0,172.5,1.35,10.95,183.0,172.92,140.0
2018,3,18,9,0,28.0,193.0,1.4,11.6,207.0,196.32,158.48
2018,3,18,9,15,35.5,214.5,1.45,12.0,234.0,222.81,179.4
2018,3,18,9,30,43.0,236.0,1.5,12.4,261.0,250.19,200.79
2018,3,18,9,45,54.5,257.5,1.55,12.8,291.0,280.69,224.47
2018,3,18,10,0,66.0,279.0,1.6,13.2,321.0,312.31,248.78
2018,3,18,10,15,111.5,303.0,1.55,13.45,378.5,369.71,293.4
2018,3,18,10,30,157.0,327.0,1.5,13.7,436.0,433.69,342.07
2018,3,18,10,45,197.5,337.0,1.45,13.9,479.0,480.77,377.25
2018,3,18,11,0,238.0,347.0,1.4,14.1,522.0,530.02,413.58
2018,3,18,11,15,196.5,358.5,1.3,14.2,505.0,517.87,402.29
2018,3,18,11,30,155.0,370.0,1.2,14.3,488.0,502.93,389.36
2018,3,18,11,45,175.0,374.0,1.15,14.4,509.0,529.28,408.76
2018,3,18,12,0,195.0,378.0,1.1,14.5,530.0,555.79,427.76
2018,3,18,12,15,216.5,376.0,1.1,14.35,544.5,577.25,443.89
2018,3,18,12,30,238.0,374.0,1.1,14.2,559.0,598.36,459.8
2018,3,18,12,45,247.0,368.5,1.05,14.1,559.0,611.93,469.4
2018,3,18,13,0,256.0,363.0,1.0,14.0,559.0,617.04,473.21
2018,3,18,13,15,247.0,357.0,1.0,13.9,543.0,604.52,464.57
2018,3,18,13,30,238.0,351.0,1.0,13.8,527.0,582.21,449.26
2018,3,18,13,45,226.0,341.5,1.0,13.75,504.5,561.12,434.6
2018,3,18,14,0,214.0,332.0,1.0,13.7,482.0,539.34,419.34
2018,3,18,14,15,176.0,317.5,1.05,13.55,437.5,489.48,383.09
2018,3,18,14,30,138.0,303.0,1.1,13.4,393.0,440.23,346.8
2018,3,18,14,45,108.5,280.0,1.1,13.3,348.5,380.59,302.04
2018,3,18,15,0,79.0,257.0,1.1,13.2,304.0,330.84,263.98
2018,3,18,15,15,64.5,234.0,1.1,13.2,270.5,293.63,235.43
2018,3,18,15,30,50.0,211.0,1.1,13.2,237.0,257.08,206.89
2018,3,18,15,45,82.0,193.5,1.0,12.8,231.5,259.16,210.31
2018,3,18,16,0,114.0,176.0,0.9,12.4,226.0,265.84,216.87
2018,3,18,16,15,133.0,157.5,0.85,12.1,209.0,253.08,207.28
2018,3,18,16,30,152.0,139.0,0.8,11.8,192.0,238.36,195.69
2018,3,18,16,45,126.0,115.5,0.8,11.5,154.5,192.72,157.86
2018,3,18,17,0,100.0,92.0,0.8,11.2,117.0,149.12,121.04
2018,3,18,17,15,95.5,73.5,0.85,11.05,93.0,122.63,97.73
2018,3,18,17,30,91.0,55.0,0.9,10.9,69.0,96.37,73.89
2018,3,18,17,45,66.0,38.0,0.9,10.7,46.0,66.17,45.91
2018,3,18,18,0,41.0,21.0,0.9,10.5,23.0,34.85,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.45,11.5,14.3,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,19,6,15,70.0,11.0,2.05,5.6,14.0,10.81,0.0
2018,3,19,6,30,140.0,22.0,2.1,6.4,28.0,17.66,0.0
2018,3,19,6,45,251.0,33.0,2.2,7.15,62.0,25.62,15.38
2018,3,19,7,0,362.0,44.0,2.3,7.9,96.0,33.6,24.3
2018,3,19,7,15,428.0,56.5,2.35,8.55,142.5,62.18,36.77
2018,3,19,7,30,494.0,69.0,2.4,9.2,189.0,106.69,65.37
2018,3,19,7,45,604.0,69.5,2.45,9.85,250.5,154.43,100.28
2018,3,19,8,0,714.0,70.0,2.5,10.5,312.0,214.54,149.47
2018,3,19,8,15,746.0,75.0,2.7,11.1,362.5,271.33,200.75
2018,3,19,8,30,778.0,80.0,2.9,11.7,413.0,328.91,252.68
2018,3,19,8,45,711.5,104.5,3.1,12.3,435.5,368.91,290.91
2018,3,19,9,0,645.0,129.0,3.3,12.9,458.0,402.63,321.96
2018,3,19,9,15,645.0,142.5,3.25,13.25,495.0,449.97,361.78
2018,3,19,9,30,645.0,156.0,3.2,13.6,532.0,496.13,399.31
2018,3,19,9,45,696.5,149.5,3.15,13.9,579.5,551.02,443.13
2018,3,19,10,0,748.0,143.0,3.1,14.2,627.0,608.65,488.02
2018,3,19,10,15,665.5,180.5,3.0,14.45,626.5,623.95,497.86
2018,3,19,10,30,583.0,218.0,2.9,14.7,626.0,629.5,499.94
2018,3,19,10,45,516.5,254.0,2.75,14.9,624.5,639.46,504.88
2018,3,19,11,0,450.0,290.0,2.6,15.1,623.0,643.62,505.08
2018,3,19,11,15,427.5,305.0,2.55,15.4,627.0,656.44,512.96
2018,3,19,11,30,405.0,320.0,2.5,15.7,631.0,661.89,515.39
2018,3,19,11,45,395.5,327.5,2.4,15.95,634.0,672.72,521.88
2018,3,19,12,0,386.0,335.0,2.3,16.2,637.0,681.78,526.98
2018,3,19,12,15,333.5,350.0,2.2,16.45,611.0,659.53,508.46
2018,3,19,12,30,281.0,365.0,2.1,16.7,585.0,634.85,488.4
2018,3,19,12,45,259.5,365.0,1.95,16.95,566.5,619.95,476.25
2018,3,19,13,0,238.0,365.0,1.8,17.2,548.0,595.54,457.35
2018,3,19,13,15,242.5,356.5,1.7,17.3,540.0,592.03,454.88
2018,3,19,13,30,247.0,348.0,1.6,17.4,532.0,596.21,457.65
2018,3,19,13,45,192.0,341.0,1.5,17.55,481.5,531.16,408.94
2018,3,19,14,0,137.0,334.0,1.4,17.7,431.0,475.25,366.71
2018,3,19,14,15,172.5,314.0,1.3,17.5,430.5,482.88,374.42
2018,3,19,14,30,208.0,294.0,1.2,17.3,430.0,488.47,380.1
2018,3,19,14,45,327.0,253.5,1.1,17.05,453.5,545.17,425.5
2018,3,19,15,0,446.0,213.0,1.0,16.8,477.0,594.48,464.05
2018,3,19,15,15,541.0,170.0,1.0,16.8,467.5,605.65,474.76
2018,3,19,15,30,636.0,127.0,1.0,16.8,458.0,612.6,482.37
2018,3,19,15,45,577.5,128.0,0.75,16.5,407.5,550.81,434.81
2018,3,19,16,0,519.0,129.0,0.5,16.2,357.0,488.37,386.76
2018,3,19,16,15,426.5,127.0,0.55,15.85,299.5,409.37,327.33
2018,3,19,16,30,334.0,125.0,0.6,15.5,242.0,329.87,265.71
2018,3,19,16,45,326.0,106.0,0.65,15.1,205.5,296.54,239.27
2018,3,19,17,0,318.0,87.0,0.7,14.7,169.0,255.85,205.4
2018,3,19,17,15,265.0,71.0,0.8,14.2,129.0,200.35,158.56
2018,3,19,17,30,212.0,55.0,0.9,13.7,89.0,149.98,114.99
2018,3,19,17,45,137.0,38.5,1.05,13.2,57.5,92.58,65.07
2018,3,19,18,0,62.0,22.0,1.2,12.7,26.0,44.17,3.18
2018,3,19,18,15,31.0,11.0,1.25,12.45,13.0,16.88,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,10.25,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,1.0,10.4,4.0,3.85,0.0
2018,3,20,6,45,0.0,7.5,1.15,10.55,7.5,7.23,0.35
2018,3,20,7,0,0.0,11.0,1.3,10.7,11.0,10.6,3.76
2018,3,20,7,15,0.0,14.5,1.5,10.8,14.5,13.98,6.39
2018,3,20,7,30,0.0,18.0,1.7,10.9,18.0,17.36,9.41
2018,3,20,7,45,0.0,18.0,1.85,11.0,18.0,17.36,9.44
2018,3,20,8,0,0.0,18.0,2.0,11.1,18.0,17.36,9.43
2018,3,20,8,15,0.0,18.5,2.1,11.25,18.5,17.85,9.81
2018,3,20,8,30,0.0,19.0,2.2,11.4,19.0,18.34,10.18
2018,3,20,8,45,0.0,24.0,2.25,11.55,24.0,23.17,14.28
2018,3,20,9,0,0.0,29.0,2.3,11.7,29.0,28.01,18.35
2018,3,20,9,15,0.0,55.5,2.4,11.8,55.5,53.65,40.04
2018,3,20,9,30,0.0,82.0,2.5,11.9,82.0,79.33,61.49
2018,3,20,9,45,1.0,124.5,2.65,11.95,125.0,121.01,95.99
2018,3,20,10,0,2.0,167.0,2.8,12.0,168.0,162.9,130.16
2018,3,20,10,15,1.5,166.0,2.9,12.0,167.0,161.87,128.99
2018,3,20,10,30,1.0,165.0,3.0,12.0,166.0,160.76,127.88
2018,3,20,10,45,1.5,162.5,3.1,12.05,163.5,158.86,126.17
2018,3,20,11,0,2.0,160.0,3.2,12.1,161.0,156.97,124.49
2018,3,20,11,15,3.0,163.5,3.35,12.1,165.5,161.37,128.02
2018,3,20,11,30,4.0,167.0,3.5,12.1,170.0,165.82,131.6
2018,3,20,11,45,2.0,152.5,3.6,12.15,154.0,150.06,118.62
2018,3,20,12,0,0.0,138.0,3.7,12.2,138.0,134.18,105.55
2018,3,20,12,15,0.0,122.5,3.8,12.2,122.5,119.0,93.14
2018,3,20,12,30,0.0,107.0,3.9,12.2,107.0,103.82,80.7
2018,3,20,12,45,0.0,100.5,4.0,12.15,100.5,97.45,75.51
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,91.08,70.31
2018,3,20,13,15,0.0,95.5,3.85,12.15,95.5,92.54,71.56
2018,3,20,13,30,0.0,97.0,3.6,12.2,97.0,94.0,72.81
2018,3,20,13,45,0.0,98.5,3.4,12.2,98.5,95.46,74.1
2018,3,20,14,0,0.0,100.0,3.2,12.2,100.0,96.93,75.42
2018,3,20,14,15,0.0,89.5,3.1,12.2,89.5,86.64,67.01
2018,3,20,14,30,0.0,79.0,3.0,12.2,79.0,76.45,58.66
2018,3,20,14,45,0.0,71.5,2.85,12.2,71.5,69.17,52.71
2018,3,20,15,0,0.0,64.0,2.7,12.2,64.0,61.89,46.73
2018,3,20,15,15,0.0,65.5,2.7,12.2,65.5,63.34,48.09
2018,3,20,15,30,0.0,67.0,2.7,12.2,67.0,64.78,49.45
2018,3,20,15,45,0.0,72.0,2.65,12.05,72.0,69.62,53.73
2018,3,20,16,0,0.0,77.0,2.6,11.9,77.0,74.46,58.03
2018,3,20,16,15,0.0,84.5,2.55,11.85,84.5,82.17,64.76
2018,3,20,16,30,0.0,92.0,2.5,11.8,92.0,90.48,71.97
2018,3,20,16,45,0.0,76.0,2.5,11.75,76.0,74.44,58.38
2018,3,20,17,0,0.0,60.0,2.5,11.7,60.0,58.38,44.6
2018,3,20,17,15,0.0,46.5,2.6,11.6,46.5,44.93,32.86
2018,3,20,17,30,0.0,33.0,2.7,11.5,33.0,31.86,21.34
2018,3,20,17,45,0.0,22.0,2.8,11.4,22.0,21.23,11.64
2018,3,20,18,0,0.0,11.0,2.9,11.3,11.0,10.61,0.0
2018,3,20,18,15,0.0,5.5,2.9,11.3,5.5,5.41,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,11.9,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.1,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.3,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,5.78,0.0
2018,3,21,7,15,0.0,10.0,1.6,12.7,10.0,9.64,2.6
2018,3,21,7,30,0.0,14.0,1.6,12.9,14.0,13.5,5.98
2018,3,21,7,45,0.0,19.0,1.65,13.1,19.0,18.33,10.16
2018,3,21,8,0,0.0,24.0,1.7,13.3,24.0,23.16,14.3
2018,3,21,8,15,0.0,22.5,1.7,13.55,22.5,21.71,13.0
2018,3,21,8,30,0.0,21.0,1.7,13.8,21.0,20.27,11.7
2018,3,21,8,45,0.0,28.0,1.75,14.05,28.0,27.04,17.39
2018,3,21,9,0,0.0,35.0,1.8,14.3,35.0,33.81,23.03
2018,3,21,9,15,0.0,58.0,1.85,14.55,58.0,56.07,41.6
2018,3,21,9,30,0.0,81.0,1.9,14.8,81.0,78.37,59.95
2018,3,21,9,45,0.0,93.0,1.95,15.05,93.0,90.01,69.32
2018,3,21,10,0,0.0,105.0,2.0,15.3,105.0,101.64,78.61
2018,3,21,10,15,0.0,123.0,2.2,15.65,123.0,119.13,92.58
2018,3,21,10,30,0.0,141.0,2.4,16.0,141.0,136.69,106.49
2018,3,21,10,45,2.5,164.0,2.6,16.35,166.0,161.06,125.84
2018,3,21,11,0,5.0,187.0,2.8,16.7,191.0,185.73,145.26
2018,3,21,11,15,8.5,214.0,2.9,16.8,220.5,215.43,168.66
2018,3,21,11,30,12.0,241.0,3.0,16.9,250.0,245.51,192.17
2018,3,21,11,45,13.5,250.5,3.1,17.05,261.0,256.8,200.82
2018,3,21,12,0,15.0,260.0,3.2,17.2,272.0,268.17,209.58
2018,3,21,12,15,14.5,257.5,3.2,17.15,269.0,265.79,207.7
2018,3,21,12,30,14.0,255.0,3.2,17.1,266.0,263.34,205.85
2018,3,21,12,45,12.0,242.5,3.2,17.1,252.0,249.37,194.95
2018,3,21,13,0,10.0,230.0,3.2,17.1,238.0,235.3,184.0
2018,3,21,13,15,15.5,239.5,3.2,17.1,251.5,250.16,196.05
2018,3,21,13,30,21.0,249.0,3.2,17.1,265.0,265.07,208.07
2018,3,21,13,45,43.0,276.5,3.2,17.1,307.5,321.47,252.97
2018,3,21,14,0,65.0,304.0,3.2,17.1,350.0,370.99,292.0
2018,3,21,14,15,52.5,285.0,3.25,17.1,321.0,339.88,267.91
2018,3,21,14,30,40.0,266.0,3.3,17.1,292.0,308.94,244.05
2018,3,21,14,45,36.5,246.0,3.35,17.05,269.0,284.55,225.52
2018,3,21,15,0,33.0,226.0,3.4,17.0,246.0,260.15,206.8
2018,3,21,15,15,27.5,195.5,3.4,17.0,211.5,222.71,177.39
2018,3,21,15,30,22.0,165.0,3.4,17.0,177.0,179.79,143.21
2018,3,21,15,45,77.0,154.5,3.4,16.7,190.0,212.03,171.63
2018,3,21,16,0,132.0,144.0,3.4,16.4,203.0,241.05,196.87
2018,3,21,16,15,156.5,123.5,3.4,16.15,185.5,228.37,187.27
2018,3,21,16,30,181.0,103.0,3.4,15.9,168.0,219.57,180.36
2018,3,21,16,45,195.5,100.5,3.4,15.7,160.5,216.98,177.62
2018,3,21,17,0,210.0,98.0,3.4,15.5,153.0,213.12,173.02
2018,3,21,17,15,177.5,79.0,3.4,15.4,118.5,168.42,134.12
2018,3,21,17,30,145.0,60.0,3.4,15.3,84.0,126.74,97.39
2018,3,21,17,45,98.5,41.5,3.45,15.15,55.0,84.59,60.11
2018,3,21,18,0,52.0,23.0,3.5,15.0,26.0,40.36,10.76
2018,3,21,18,15,26.0,11.5,3.55,14.9,13.0,16.48,0.0
2018,3,21,18,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.55,13.45,3.5,3.44,0.0
2018,3,22,6,30,0.0,7.0,3.6,13.5,7.0,6.75,0.0
2018,3,22,6,45,0.0,13.5,3.65,13.55,13.5,13.02,5.32
2018,3,22,7,0,0.0,20.0,3.7,13.6,20.0,19.29,11.34
2018,3,22,7,15,0.0,27.0,3.7,13.65,27.0,26.05,16.55
2018,3,22,7,30,0.0,34.0,3.7,13.7,34.0,32.82,22.48
2018,3,22,7,45,0.0,39.5,3.75,13.75,39.5,38.14,27.07
2018,3,22,8,0,0.0,45.0,3.8,13.8,45.0,43.46,31.58
2018,3,22,8,15,0.0,47.5,3.9,13.8,47.5,45.88,33.56
2018,3,22,8,30,0.0,50.0,4.0,13.8,50.0,48.31,35.51
2018,3,22,8,45,46.0,104.5,4.05,13.75,128.5,118.56,94.03
2018,3,22,9,0,92.0,159.0,4.1,13.7,207.0,193.37,155.78
2018,3,22,9,15,243.5,183.0,4.2,13.6,325.0,296.79,240.71
2018,3,22,9,30,395.0,207.0,4.3,13.5,443.0,416.4,337.78
2018,3,22,9,45,527.0,189.0,4.35,13.4,525.0,496.91,403.4
2018,3,22,10,0,659.0,171.0,4.4,13.3,607.0,588.81,477.3
2018,3,22,10,15,669.5,177.0,4.45,13.3,637.5,630.68,510.06
2018,3,22,10,30,680.0,183.0,4.5,13.3,668.0,671.55,541.75
2018,3,22,10,45,720.0,173.0,4.5,13.3,701.5,717.06,577.09
2018,3,22,11,0,760.0,163.0,4.5,13.3,735.0,762.68,611.52
2018,3,22,11,15,534.0,252.0,4.55,13.45,658.0,693.05,554.09
2018,3,22,11,30,308.0,341.0,4.6,13.6,581.0,606.99,482.91
2018,3,22,11,45,386.0,316.5,4.65,13.75,621.0,657.02,523.37
2018,3,22,12,0,464.0,292.0,4.7,13.9,661.0,714.79,568.47
2018,3,22,12,15,678.5,205.0,4.8,14.05,744.5,825.17,656.07
2018,3,22,12,30,893.0,118.0,4.9,14.2,828.0,926.01,729.12
2018,3,22,12,45,909.5,109.5,4.95,14.35,826.5,938.55,737.63
2018,3,22,13,0,926.0,101.0,5.0,14.5,825.0,947.61,744.35
2018,3,22,13,15,924.5,100.5,5.05,14.5,811.0,945.48,743.64
2018,3,22,13,30,923.0,100.0,5.1,14.5,797.0,939.82,740.59
2018,3,22,13,45,920.5,97.5,5.15,14.5,775.0,927.57,732.93
2018,3,22,14,0,918.0,95.0,5.2,14.5,753.0,911.86,722.89
2018,3,22,14,15,911.0,94.0,5.25,14.35,724.0,890.59,709.26
2018,3,22,14,30,904.0,93.0,5.3,14.2,695.0,866.23,693.39
2018,3,22,14,45,893.5,91.5,5.3,14.0,659.0,835.53,672.6
2018,3,22,15,0,883.0,90.0,5.3,13.8,623.0,802.25,649.79
2018,3,22,15,15,866.5,87.5,5.3,13.8,580.0,765.48,623.66
2018,3,22,15,30,850.0,85.0,5.3,13.8,537.0,722.19,592.3
2018,3,22,15,45,830.0,82.5,5.3,13.25,491.0,674.96,558.65
2018,3,22,16,0,810.0,80.0,5.3,12.7,445.0,626.75,522.08
2018,3,22,16,15,781.5,76.5,5.2,12.3,395.0,571.57,477.71
2018,3,22,16,30,753.0,73.0,5.1,11.9,345.0,516.73,432.29
2018,3,22,16,45,707.5,67.5,5.0,11.5,292.0,453.94,378.84
2018,3,22,17,0,662.0,62.0,4.9,11.1,239.0,391.81,324.25
2018,3,22,17,15,589.0,55.5,4.75,10.6,187.5,320.31,260.48
2018,3,22,17,30,516.0,49.0,4.6,10.1,136.0,255.21,200.78
2018,3,22,17,45,388.5,39.5,4.45,9.65,92.0,176.9,130.16
2018,3,22,18,0,261.0,30.0,4.3,9.2,48.0,107.2,44.29
2018,3,22,18,15,145.5,18.0,4.2,9.0,26.5,46.89,0.0
2018,3,22,18,30,30.0,6.0,4.1,8.8,5.0,0.0,0.0
2018,3,22,18,45,15.0,3.0,4.0,8.6,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,6,15,93.0,13.5,1.75,7.45,19.5,13.27,0.0
2018,3,23,6,30,186.0,27.0,1.8,8.2,39.0,21.4,3.8
2018,3,23,6,45,320.5,39.0,1.8,9.0,82.5,30.99,21.14
2018,3,23,7,0,455.0,51.0,1.8,9.8,126.0,38.8,29.03
2018,3,23,7,15,536.0,57.5,1.9,10.2,176.5,76.48,42.41
2018,3,23,7,30,617.0,64.0,2.0,10.6,227.0,124.56,74.1
2018,3,23,7,45,671.5,68.5,2.05,11.05,280.5,175.43,115.18
2018,3,23,8,0,726.0,73.0,2.1,11.5,334.0,234.1,165.99
2018,3,23,8,15,760.0,77.0,2.15,11.75,385.5,289.69,216.2
2018,3,23,8,30,794.0,81.0,2.2,12.0,437.0,348.21,268.53
2018,3,23,8,45,818.0,84.0,2.3,12.25,485.0,404.4,318.29
2018,3,23,9,0,842.0,87.0,2.4,12.5,533.0,461.79,367.71
2018,3,23,9,15,859.0,89.0,2.45,12.7,576.0,515.6,412.96
2018,3,23,9,30,876.0,91.0,2.5,12.9,619.0,569.77,457.11
2018,3,23,9,45,890.0,92.5,2.6,13.1,657.5,620.4,497.58
2018,3,23,10,0,904.0,94.0,2.7,13.3,696.0,670.04,536.31
2018,3,23,10,15,913.0,95.5,2.8,13.5,727.5,715.06,570.65
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,758.17,601.14
2018,3,23,10,45,910.5,106.0,3.05,13.85,777.5,791.44,624.67
2018,3,23,11,0,899.0,115.0,3.2,14.0,796.0,821.14,645.64
2018,3,23,11,15,688.5,176.0,3.3,14.05,704.0,744.42,589.48
2018,3,23,11,30,478.0,237.0,3.4,14.1,612.0,648.57,514.98
2018,3,23,11,45,316.5,264.5,3.5,14.2,514.0,545.16,434.24
2018,3,23,12,0,155.0,292.0,3.6,14.3,416.0,434.3,345.3
2018,3,23,12,15,227.0,264.5,3.7,14.3,446.0,479.5,383.31
2018,3,23,12,30,299.0,237.0,3.8,14.3,476.0,526.87,422.07
2018,3,23,12,45,353.0,239.5,3.85,14.3,519.0,582.0,465.24
2018,3,23,13,0,407.0,242.0,3.9,14.3,562.0,636.19,507.24
2018,3,23,13,15,605.5,186.0,3.95,14.25,651.5,760.48,604.81
2018,3,23,13,30,804.0,130.0,4.0,14.2,741.0,873.36,687.13
2018,3,23,13,45,861.0,114.5,4.05,14.1,750.5,895.65,703.59
2018,3,23,14,0,918.0,99.0,4.1,14.0,760.0,918.68,721.39
2018,3,23,14,15,809.0,124.0,4.1,13.9,689.0,843.48,668.3
2018,3,23,14,30,700.0,149.0,4.1,13.8,618.0,767.08,614.01
2018,3,23,14,45,502.5,192.5,4.15,13.7,519.5,633.38,512.36
2018,3,23,15,0,305.0,236.0,4.2,13.6,421.0,503.31,408.9
2018,3,23,15,15,508.0,176.5,4.2,13.6,459.0,592.51,484.41
2018,3,23,15,30,711.0,117.0,4.2,13.6,497.0,661.59,541.89
2018,3,23,15,45,674.5,115.0,4.1,13.2,449.5,608.45,500.69
2018,3,23,16,0,638.0,113.0,4.0,12.8,402.0,555.95,459.84
2018,3,23,16,15,611.0,102.5,3.85,12.5,353.5,500.92,416.04
2018,3,23,16,30,584.0,92.0,3.7,12.2,305.0,446.59,371.6
2018,3,23,16,45,543.0,83.5,3.55,11.9,258.0,388.23,322.45
2018,3,23,17,0,502.0,75.0,3.4,11.6,211.0,332.53,274.08
2018,3,23,17,15,429.0,64.5,3.2,11.15,163.0,264.37,214.4
2018,3,23,17,30,356.0,54.0,3.0,10.7,115.0,202.05,158.8
2018,3,23,17,45,238.5,41.0,2.75,10.25,76.0,132.45,97.7
2018,3,23,18,0,121.0,28.0,2.5,9.8,37.0,72.22,33.19
2018,3,23,18,15,70.5,17.0,2.5,9.65,21.0,30.97,0.0
2018,3,23,18,30,20.0,6.0,2.5,9.5,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.5,9.3,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,5,45,11.5,3.0,1.6,6.85,2.5,0.0,0.0
2018,3,24,6,0,23.0,6.0,1.6,6.9,5.0,0.0,0.0
2018,3,24,6,15,79.0,17.0,1.7,7.45,21.0,16.71,0.0
2018,3,24,6,30,135.0,28.0,1.8,8.0,37.0,22.09,7.0
2018,3,24,6,45,169.5,43.5,1.9,8.55,65.5,35.56,25.34
2018,3,24,7,0,204.0,59.0,2.0,9.1,94.0,48.19,37.56
2018,3,24,7,15,203.0,79.0,2.05,9.35,123.5,79.26,55.68
2018,3,24,7,30,202.0,99.0,2.1,9.6,153.0,110.51,80.66
2018,3,24,7,45,189.0,119.0,2.15,9.85,178.0,139.69,106.28
2018,3,24,8,0,176.0,139.0,2.2,10.1,203.0,169.09,132.52
2018,3,24,8,15,382.0,132.0,2.3,10.4,297.5,231.9,180.43
2018,3,24,8,30,588.0,125.0,2.4,10.7,392.0,320.37,251.72
2018,3,24,8,45,729.0,103.0,2.45,11.0,469.5,388.98,309.08
2018,3,24,9,0,870.0,81.0,2.5,11.3,547.0,473.17,378.8
2018,3,24,9,15,871.0,88.0,2.6,11.5,586.0,524.04,421.91
2018,3,24,9,30,872.0,95.0,2.7,11.7,625.0,574.47,463.45
2018,3,24,9,45,869.0,103.0,2.85,11.95,658.5,621.69,501.37
2018,3,24,10,0,866.0,111.0,3.0,12.2,692.0,666.57,536.51
2018,3,24,10,15,784.0,140.5,3.15,12.3,684.5,676.81,544.04
2018,3,24,10,30,702.0,170.0,3.3,12.4,677.0,679.24,545.26
2018,3,24,10,45,510.5,248.5,3.4,12.55,623.5,638.65,510.63
2018,3,24,11,0,319.0,327.0,3.5,12.7,570.0,581.95,463.01
2018,3,24,11,15,313.0,334.0,3.65,12.7,576.5,595.65,473.78
2018,3,24,11,30,307.0,341.0,3.8,12.7,583.0,608.01,483.11
2018,3,24,11,45,541.5,261.0,3.9,12.75,693.5,741.6,589.71
2018,3,24,12,0,776.0,181.0,4.0,12.8,804.0,878.16,692.54
2018,3,24,12,15,872.5,139.5,4.1,12.75,840.0,930.33,729.5
2018,3,24,12,30,969.0,98.0,4.2,12.7,876.0,978.56,764.11
2018,3,24,12,45,793.0,167.0,4.3,12.7,799.5,904.34,711.88
2018,3,24,13,0,617.0,236.0,4.4,12.7,723.0,824.27,654.09
2018,3,24,13,15,477.5,282.5,4.45,12.6,655.0,745.37,593.42
