Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,0,823.0,144.0,2.3,20.0,768.0,910.69,685.28
2018,4,3,14,15,784.5,149.5,2.35,19.85,725.0,869.18,659.03
2018,4,3,14,30,746.0,155.0,2.4,19.7,682.0,829.92,634.25
2018,4,3,14,45,773.5,137.0,2.5,19.55,658.0,812.61,624.89
2018,4,3,15,0,801.0,119.0,2.6,19.4,634.0,794.67,614.82
2018,4,3,15,15,795.5,112.5,2.6,19.4,595.0,758.92,591.02
2018,4,3,15,30,790.0,106.0,2.6,19.4,556.0,720.9,565.48
2018,4,3,15,45,755.0,104.5,2.7,18.75,505.0,667.65,530.22
2018,4,3,16,0,720.0,103.0,2.8,18.1,454.0,612.57,491.03
2018,4,3,16,15,682.0,99.0,2.8,17.55,403.0,553.61,446.94
2018,4,3,16,30,644.0,95.0,2.8,17.0,352.0,496.14,402.6
2018,4,3,16,45,596.5,88.0,2.8,16.45,300.0,432.12,351.61
2018,4,3,17,0,549.0,81.0,2.8,15.9,248.0,371.32,301.5
2018,4,3,17,15,494.5,73.0,2.7,15.15,201.5,309.97,249.39
2018,4,3,17,30,440.0,65.0,2.6,14.4,155.0,253.2,199.57
2018,4,3,17,45,342.0,53.0,2.55,13.7,111.0,183.15,138.82
2018,4,3,18,0,244.0,41.0,2.5,13.0,67.0,124.88,86.41
2018,4,3,18,15,142.0,25.5,2.45,12.65,38.5,65.69,0.0
2018,4,3,18,30,40.0,10.0,2.4,12.3,10.0,16.51,0.0
2018,4,3,18,45,20.0,5.0,2.35,11.9,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,18.0,7.0,2.3,10.1,7.5,0.0,0.0
2018,4,4,6,0,36.0,14.0,2.4,10.3,15.0,13.76,0.0
2018,4,4,6,15,81.5,29.5,2.5,10.7,38.0,24.46,10.49
2018,4,4,6,30,127.0,45.0,2.6,11.1,61.0,36.71,26.23
2018,4,4,6,45,155.5,64.0,2.7,11.5,93.0,51.14,39.87
2018,4,4,7,0,184.0,83.0,2.8,11.9,125.0,77.95,55.51
2018,4,4,7,15,267.0,97.0,2.75,12.35,175.0,112.13,78.61
2018,4,4,7,30,350.0,111.0,2.7,12.8,225.0,153.3,109.45
2018,4,4,7,45,380.5,125.5,2.6,13.25,268.5,195.37,144.97
2018,4,4,8,0,411.0,140.0,2.5,13.7,312.0,240.76,183.82
2018,4,4,8,15,362.0,168.5,2.45,14.15,334.0,276.68,216.39
2018,4,4,8,30,313.0,197.0,2.4,14.6,356.0,305.38,241.61
2018,4,4,8,45,310.0,221.0,2.35,15.05,390.5,344.98,273.82
2018,4,4,9,0,307.0,245.0,2.3,15.5,425.0,384.05,304.61
2018,4,4,9,15,368.5,244.5,2.3,15.9,476.0,434.55,344.2
2018,4,4,9,30,430.0,244.0,2.3,16.3,527.0,490.92,387.68
2018,4,4,9,45,402.0,271.0,2.3,16.65,547.0,520.91,409.26
2018,4,4,10,0,374.0,298.0,2.3,17.0,567.0,546.12,426.81
2018,4,4,10,15,516.0,257.5,2.25,17.25,645.5,628.23,489.5
2018,4,4,10,30,658.0,217.0,2.2,17.5,724.0,718.31,556.14
2018,4,4,10,45,609.5,245.5,2.2,17.8,725.5,732.76,563.76
2018,4,4,11,0,561.0,274.0,2.2,18.1,727.0,741.55,567.8
2018,4,4,11,15,602.5,260.5,2.15,18.2,755.5,782.16,596.59
2018,4,4,11,30,644.0,247.0,2.1,18.3,784.0,821.86,624.11
2018,4,4,11,45,764.0,192.0,2.1,18.45,834.0,888.26,669.96
2018,4,4,12,0,884.0,137.0,2.1,18.6,884.0,947.7,708.64
2018,4,4,12,15,900.5,128.0,2.15,18.5,888.5,966.16,721.04
2018,4,4,12,30,917.0,119.0,2.2,18.4,893.0,981.45,731.9
2018,4,4,12,45,882.0,134.0,2.25,18.35,872.5,970.35,725.28
2018,4,4,13,0,847.0,149.0,2.3,18.3,852.0,961.57,720.57
2018,4,4,13,15,685.5,218.0,2.35,18.15,779.5,886.89,671.6
2018,4,4,13,30,524.0,287.0,2.4,18.0,707.0,804.34,612.61
2018,4,4,13,45,470.5,299.0,2.45,17.85,668.0,764.22,585.08
2018,4,4,14,0,417.0,311.0,2.5,17.7,629.0,723.37,556.25
2018,4,4,14,15,321.5,313.0,2.5,17.55,552.0,626.73,485.94
2018,4,4,14,30,226.0,315.0,2.5,17.4,475.0,531.67,415.24
2018,4,4,14,45,193.5,303.0,2.55,17.25,435.0,487.05,382.71
2018,4,4,15,0,161.0,291.0,2.6,17.1,395.0,443.43,350.12
2018,4,4,15,15,166.5,271.0,2.6,17.1,372.5,422.11,335.08
2018,4,4,15,30,172.0,251.0,2.6,17.1,350.0,399.83,319.01
2018,4,4,15,45,146.0,220.0,2.55,16.7,299.0,341.66,274.43
2018,4,4,16,0,120.0,189.0,2.5,16.3,248.0,284.93,230.21
2018,4,4,16,15,122.0,162.5,2.45,15.95,217.0,252.67,205.3
2018,4,4,16,30,124.0,136.0,2.4,15.6,186.0,219.81,179.25
2018,4,4,16,45,115.5,128.5,2.35,15.25,170.0,202.42,164.97
2018,4,4,17,0,107.0,121.0,2.3,14.9,154.0,186.03,151.1
2018,4,4,17,15,82.5,99.0,2.2,14.35,121.5,146.35,117.63
2018,4,4,17,30,58.0,77.0,2.1,13.8,89.0,104.52,81.98
2018,4,4,17,45,39.0,57.5,2.0,13.3,64.5,74.86,56.21
2018,4,4,18,0,20.0,38.0,1.9,12.8,40.0,46.88,31.42
2018,4,4,18,15,10.0,22.0,1.95,12.65,23.0,25.57,0.0
2018,4,4,18,30,0.0,6.0,2.0,12.5,6.0,5.9,0.0
2018,4,4,18,45,0.0,3.0,2.05,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,1.95,10.5,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.0,10.8,5.0,4.91,0.0
2018,4,5,6,15,0.0,10.0,2.05,11.05,10.0,9.64,1.27
2018,4,5,6,30,0.0,15.0,2.1,11.3,15.0,14.46,6.99
2018,4,5,6,45,0.0,21.5,2.15,11.55,21.5,20.74,12.91
2018,4,5,7,0,0.0,28.0,2.2,11.8,28.0,27.02,17.63
2018,4,5,7,15,0.0,46.0,2.2,12.15,46.0,44.43,32.66
2018,4,5,7,30,0.0,64.0,2.2,12.5,64.0,61.86,47.53
2018,4,5,7,45,0.5,88.5,2.25,12.8,88.5,85.1,67.07
2018,4,5,8,0,1.0,113.0,2.3,13.1,113.0,108.41,86.36
2018,4,5,8,15,1.0,118.0,2.3,13.7,118.5,113.58,90.17
2018,4,5,8,30,1.0,123.0,2.3,14.3,124.0,118.68,93.89
2018,4,5,8,45,9.5,159.0,2.3,14.85,165.0,156.82,124.63
2018,4,5,9,0,18.0,195.0,2.3,15.4,206.0,196.0,155.67
2018,4,5,9,15,24.5,214.5,2.2,15.8,230.5,219.29,173.64
2018,4,5,9,30,31.0,234.0,2.1,16.2,255.0,243.88,192.46
2018,4,5,9,45,20.0,211.5,2.05,16.55,225.5,217.01,170.46
2018,4,5,10,0,9.0,189.0,2.0,16.9,196.0,189.0,147.65
2018,4,5,10,15,13.5,228.5,2.0,17.05,239.0,231.14,180.64
2018,4,5,10,30,18.0,268.0,2.0,17.2,282.0,273.87,213.41
2018,4,5,10,45,16.0,262.5,2.0,17.35,275.0,267.97,208.3
2018,4,5,11,0,14.0,257.0,2.0,17.5,268.0,261.83,203.22
2018,4,5,11,15,21.5,291.5,2.05,17.45,309.0,302.97,234.98
2018,4,5,11,30,29.0,326.0,2.1,17.4,350.0,349.8,270.55
2018,4,5,11,45,28.0,324.0,2.2,17.3,347.5,348.61,269.57
2018,4,5,12,0,27.0,322.0,2.3,17.2,345.0,347.23,268.7
2018,4,5,12,15,18.5,273.5,2.35,16.95,289.0,285.55,221.76
2018,4,5,12,30,10.0,225.0,2.4,16.7,233.0,229.69,178.68
2018,4,5,12,45,9.5,222.0,2.5,16.5,229.5,226.5,176.57
2018,4,5,13,0,9.0,219.0,2.6,16.3,226.0,223.25,174.29
2018,4,5,13,15,8.0,211.5,2.5,16.05,218.0,214.99,168.01
2018,4,5,13,30,7.0,204.0,2.4,15.8,210.0,206.68,161.71
2018,4,5,13,45,5.0,188.0,2.35,15.55,192.0,188.89,147.87
2018,4,5,14,0,3.0,172.0,2.3,15.3,174.0,171.12,133.98
2018,4,5,14,15,1.5,160.0,2.2,15.05,161.0,157.83,123.62
2018,4,5,14,30,0.0,148.0,2.1,14.8,148.0,144.6,113.22
2018,4,5,14,45,0.0,130.5,2.0,14.55,130.5,127.2,99.46
2018,4,5,15,0,0.0,113.0,1.9,14.3,113.0,109.82,85.61
2018,4,5,15,15,0.0,107.5,1.9,14.3,107.5,104.41,81.41
2018,4,5,15,30,0.0,102.0,1.9,14.3,102.0,99.0,77.18
2018,4,5,15,45,0.5,114.0,1.65,13.9,114.0,111.54,87.94
2018,4,5,16,0,1.0,126.0,1.4,13.5,126.0,124.41,98.96
2018,4,5,16,15,1.0,120.0,1.3,13.3,120.0,118.71,94.58
2018,4,5,16,30,1.0,114.0,1.2,13.1,114.0,113.12,90.26
2018,4,5,16,45,0.5,100.0,1.1,12.95,100.0,98.95,78.64
2018,4,5,17,0,0.0,86.0,1.0,12.8,86.0,84.85,66.89
2018,4,5,17,15,0.0,70.0,1.0,12.65,70.0,68.88,53.34
2018,4,5,17,30,0.0,54.0,1.0,12.5,54.0,52.88,39.5
2018,4,5,17,45,0.0,40.0,1.0,12.35,40.0,38.95,27.23
2018,4,5,18,0,0.0,26.0,1.0,12.2,26.0,25.11,14.72
2018,4,5,18,15,0.0,15.0,1.0,12.1,15.0,14.48,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.05,11.95,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.6,12.4,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.7,12.5,2.0,1.97,0.0
2018,4,6,6,15,0.0,4.0,2.8,12.6,4.0,3.85,0.0
2018,4,6,6,30,0.0,6.0,2.9,12.7,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,3.0,12.8,7.5,7.23,0.79
2018,4,6,7,0,0.0,9.0,3.1,12.9,9.0,8.67,1.8
2018,4,6,7,15,0.0,16.5,3.15,13.1,16.5,15.91,8.06
2018,4,6,7,30,0.0,24.0,3.2,13.3,24.0,23.16,14.28
2018,4,6,7,45,0.0,40.0,3.3,13.45,40.0,38.63,27.47
2018,4,6,8,0,0.0,56.0,3.4,13.6,56.0,54.11,40.52
2018,4,6,8,15,0.0,52.0,3.3,13.9,52.0,50.25,37.06
2018,4,6,8,30,0.0,48.0,3.2,14.2,48.0,46.38,33.63
2018,4,6,8,45,0.0,46.0,3.15,14.5,46.0,44.46,31.86
2018,4,6,9,0,0.0,44.0,3.1,14.8,44.0,42.53,30.1
2018,4,6,9,15,0.0,43.5,3.15,15.05,43.5,42.06,29.58
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,41.58,29.07
2018,4,6,9,45,0.0,51.5,3.2,15.55,51.5,49.82,35.79
2018,4,6,10,0,0.0,60.0,3.2,15.8,60.0,58.07,42.46
2018,4,6,10,15,0.0,79.5,3.25,15.9,79.5,76.98,57.87
2018,4,6,10,30,0.0,99.0,3.3,16.0,99.0,95.91,73.16
2018,4,6,10,45,0.0,111.5,3.35,16.1,111.5,108.07,82.88
2018,4,6,11,0,0.0,124.0,3.4,16.2,124.0,120.28,92.6
2018,4,6,11,15,2.0,145.5,3.4,16.25,147.0,143.01,110.84
2018,4,6,11,30,4.0,167.0,3.4,16.3,170.0,165.94,129.11
2018,4,6,11,45,5.0,173.5,3.45,16.4,177.5,173.41,134.97
2018,4,6,12,0,6.0,180.0,3.5,16.5,185.0,180.93,140.89
2018,4,6,12,15,3.0,133.0,3.5,16.5,135.5,132.1,101.83
2018,4,6,12,30,0.0,86.0,3.5,16.5,86.0,83.36,62.49
2018,4,6,12,45,0.0,84.5,3.5,16.55,84.5,81.89,61.35
2018,4,6,13,0,0.0,83.0,3.5,16.6,83.0,80.43,60.18
2018,4,6,13,15,0.5,97.5,3.5,16.55,98.0,95.04,72.11
2018,4,6,13,30,1.0,112.0,3.5,16.5,113.0,109.72,84.09
2018,4,6,13,45,3.5,145.0,3.45,16.5,148.0,144.62,112.4
2018,4,6,14,0,6.0,178.0,3.4,16.5,183.0,179.85,140.78
2018,4,6,14,15,8.5,188.0,3.3,16.45,194.5,192.21,150.9
2018,4,6,14,30,11.0,198.0,3.2,16.4,206.0,204.59,161.11
2018,4,6,14,45,10.0,180.5,3.05,16.3,187.5,186.0,146.55
2018,4,6,15,0,9.0,163.0,2.9,16.2,169.0,167.42,131.97
2018,4,6,15,15,6.0,155.5,2.9,16.2,159.5,157.44,124.15
2018,4,6,15,30,3.0,148.0,2.9,16.2,150.0,147.66,116.45
2018,4,6,15,45,37.5,161.5,2.75,16.05,180.5,191.97,153.99
2018,4,6,16,0,72.0,175.0,2.6,15.9,211.0,229.67,185.67
2018,4,6,16,15,90.0,168.0,2.55,15.85,208.0,231.82,188.05
2018,4,6,16,30,108.0,161.0,2.5,15.8,205.0,238.89,194.21
2018,4,6,16,45,74.5,124.0,2.45,15.7,152.5,169.2,136.95
2018,4,6,17,0,41.0,87.0,2.4,15.6,100.0,109.12,86.81
2018,4,6,17,15,20.5,60.5,2.35,15.5,67.0,69.93,53.65
2018,4,6,17,30,0.0,34.0,2.3,15.4,34.0,32.82,22.15
2018,4,6,17,45,0.0,24.5,2.25,15.3,24.5,23.64,14.14
2018,4,6,18,0,0.0,15.0,2.2,15.2,15.0,14.46,6.02
2018,4,6,18,15,0.0,9.0,2.25,15.15,9.0,8.68,0.0
2018,4,6,18,30,0.0,3.0,2.3,15.1,3.0,2.95,0.0
2018,4,6,18,45,0.0,1.5,2.35,15.05,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,6.5,2.7,13.45,6.5,0.0,0.0
2018,4,7,6,0,0.0,13.0,2.7,13.4,13.0,12.78,0.0
2018,4,7,6,15,0.5,29.0,2.8,13.55,29.0,27.3,15.7
2018,4,7,6,30,1.0,45.0,2.9,13.7,45.0,41.97,30.86
2018,4,7,6,45,10.5,65.5,3.0,13.85,68.0,60.25,47.69
2018,4,7,7,0,20.0,86.0,3.1,14.0,91.0,78.6,60.49
2018,4,7,7,15,50.5,110.0,3.25,14.15,126.0,105.64,81.91
2018,4,7,7,30,81.0,134.0,3.4,14.3,161.0,136.6,106.55
2018,4,7,7,45,103.0,154.0,3.55,14.45,194.5,163.98,128.79
2018,4,7,8,0,125.0,174.0,3.7,14.6,228.0,196.13,155.15
2018,4,7,8,15,131.0,197.5,3.7,14.9,260.0,228.33,181.7
2018,4,7,8,30,137.0,221.0,3.7,15.2,292.0,261.28,208.47
2018,4,7,8,45,124.5,236.0,3.7,15.45,305.0,278.81,222.6
2018,4,7,9,0,112.0,251.0,3.7,15.7,318.0,294.87,235.18
2018,4,7,9,15,166.0,268.0,3.75,15.95,375.5,348.24,277.54
2018,4,7,9,30,220.0,285.0,3.8,16.2,433.0,406.6,323.36
2018,4,7,9,45,293.0,283.5,3.8,16.45,491.5,465.1,369.28
2018,4,7,10,0,366.0,282.0,3.8,16.7,550.0,528.56,418.46
2018,4,7,10,15,335.0,312.5,3.8,16.85,565.5,552.52,435.02
2018,4,7,10,30,304.0,343.0,3.8,17.0,581.0,573.57,449.22
2018,4,7,10,45,357.0,334.0,3.85,17.15,621.0,619.78,484.56
2018,4,7,11,0,410.0,325.0,3.9,17.3,661.0,671.79,523.61
2018,4,7,11,15,428.0,318.0,3.95,17.35,674.0,694.34,540.36
2018,4,7,11,30,446.0,311.0,4.0,17.4,687.0,716.13,556.68
2018,4,7,11,45,451.5,308.5,4.05,17.4,692.0,730.26,567.16
2018,4,7,12,0,457.0,306.0,4.1,17.4,697.0,742.82,576.56
2018,4,7,12,15,530.5,286.5,4.1,17.4,740.0,799.26,619.16
2018,4,7,12,30,604.0,267.0,4.1,17.4,783.0,856.66,661.66
2018,4,7,12,45,475.0,306.0,4.1,17.35,709.0,779.24,602.91
2018,4,7,13,0,346.0,345.0,4.1,17.3,635.0,693.43,537.98
2018,4,7,13,15,474.5,295.0,4.1,17.2,684.5,770.71,599.1
2018,4,7,13,30,603.0,245.0,4.1,17.1,734.0,839.29,652.33
2018,4,7,13,45,703.5,205.0,4.1,17.0,759.5,885.76,687.34
2018,4,7,14,0,804.0,165.0,4.1,16.9,785.0,921.99,713.79
2018,4,7,14,15,795.5,161.5,4.1,16.75,754.0,897.58,697.73
2018,4,7,14,30,787.0,158.0,4.1,16.6,723.0,874.37,682.97
2018,4,7,14,45,778.5,152.5,4.15,16.45,687.0,842.61,662.25
2018,4,7,15,0,770.0,147.0,4.2,16.3,651.0,808.5,639.71
2018,4,7,15,15,750.5,143.0,4.2,16.3,607.5,765.19,609.63
2018,4,7,15,30,731.0,139.0,4.2,16.3,564.0,720.66,578.35
2018,4,7,15,45,708.5,132.5,4.1,15.85,516.5,670.29,541.77
2018,4,7,16,0,686.0,126.0,4.0,15.4,469.0,619.51,503.95
2018,4,7,16,15,654.0,119.5,3.95,15.15,418.5,562.57,460.06
2018,4,7,16,30,622.0,113.0,3.9,14.9,368.0,506.65,415.82
2018,4,7,16,45,577.0,105.0,3.8,14.6,316.5,443.41,364.44
2018,4,7,17,0,532.0,97.0,3.7,14.3,265.0,383.11,314.0
2018,4,7,17,15,461.0,87.5,3.45,13.8,214.0,312.23,253.74
2018,4,7,17,30,390.0,78.0,3.2,13.3,163.0,249.85,199.32
2018,4,7,17,45,289.5,64.5,3.0,12.85,118.0,180.21,138.99
2018,4,7,18,0,189.0,51.0,2.8,12.4,73.0,118.45,85.28
2018,4,7,18,15,109.0,32.0,2.65,12.1,43.5,65.98,23.78
2018,4,7,18,30,29.0,13.0,2.5,11.8,14.0,17.79,0.0
2018,4,7,18,45,14.5,6.5,2.4,11.55,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,8,5,45,45.5,11.0,2.3,9.55,13.0,10.81,0.0
2018,4,8,6,0,91.0,22.0,2.3,9.9,26.0,18.34,0.0
2018,4,8,6,15,201.0,38.0,2.45,10.3,62.5,29.82,18.59
2018,4,8,6,30,311.0,54.0,2.6,10.7,99.0,41.36,30.83
2018,4,8,6,45,401.5,64.0,2.75,11.15,147.0,51.02,40.07
2018,4,8,7,0,492.0,74.0,2.9,11.6,195.0,91.82,55.56
2018,4,8,7,15,551.0,82.0,2.95,11.95,247.0,136.3,86.42
2018,4,8,7,30,610.0,90.0,3.0,12.3,299.0,187.64,127.93
2018,4,8,7,45,651.5,95.0,3.05,12.7,351.0,238.62,172.46
2018,4,8,8,0,693.0,100.0,3.1,13.1,403.0,293.89,221.41
2018,4,8,8,15,722.0,105.0,3.1,13.5,453.5,348.77,270.06
2018,4,8,8,30,751.0,110.0,3.1,13.9,504.0,405.96,319.57
2018,4,8,8,45,771.5,114.5,3.05,14.25,551.0,460.84,366.02
2018,4,8,9,0,792.0,119.0,3.0,14.6,598.0,517.93,412.72
2018,4,8,9,15,812.0,120.0,2.95,14.95,640.5,570.28,454.47
2018,4,8,9,30,832.0,121.0,2.9,15.3,683.0,622.82,495.1
2018,4,8,9,45,851.0,119.5,2.85,15.65,720.5,672.13,532.23
2018,4,8,10,0,870.0,118.0,2.8,16.0,758.0,720.91,567.96
2018,4,8,10,15,878.5,119.5,2.8,16.3,788.0,763.09,596.66
2018,4,8,10,30,887.0,121.0,2.8,16.6,818.0,804.0,624.02
2018,4,8,10,45,892.0,123.0,2.75,16.85,840.5,840.52,647.76
2018,4,8,11,0,897.0,125.0,2.7,17.1,863.0,874.53,669.54
2018,4,8,11,15,900.5,125.5,2.7,17.3,877.5,903.1,687.9
2018,4,8,11,30,904.0,126.0,2.7,17.5,892.0,928.78,704.27
2018,4,8,11,45,904.5,127.0,2.7,17.75,899.0,949.24,716.97
2018,4,8,12,0,905.0,128.0,2.7,18.0,906.0,966.48,727.57
2018,4,8,12,15,905.5,128.0,2.65,18.1,905.5,979.4,735.31
2018,4,8,12,30,906.0,128.0,2.6,18.2,905.0,988.95,740.91
2018,4,8,12,45,905.0,126.5,2.6,18.35,895.5,992.12,742.74
2018,4,8,13,0,904.0,125.0,2.6,18.5,886.0,991.82,742.47
2018,4,8,13,15,898.5,124.0,2.6,18.55,868.0,984.34,737.85
2018,4,8,13,30,893.0,123.0,2.6,18.6,850.0,973.48,731.17
2018,4,8,13,45,885.5,122.0,2.6,18.65,825.0,957.47,721.16
2018,4,8,14,0,878.0,121.0,2.6,18.7,800.0,938.3,709.16
2018,4,8,14,15,868.0,119.5,2.65,18.65,768.5,913.34,693.97
2018,4,8,14,30,858.0,118.0,2.7,18.6,737.0,890.99,680.57
2018,4,8,14,45,843.5,116.5,2.75,18.55,698.5,856.69,658.77
2018,4,8,15,0,829.0,115.0,2.8,18.5,660.0,820.18,635.31
2018,4,8,15,15,811.5,112.0,2.8,18.5,616.5,777.69,606.88
2018,4,8,15,30,794.0,109.0,2.8,18.5,573.0,733.69,577.06
2018,4,8,15,45,766.5,106.5,2.95,18.2,524.0,681.77,542.28
2018,4,8,16,0,739.0,104.0,3.1,17.9,475.0,632.18,507.15
2018,4,8,16,15,702.0,100.5,3.15,17.5,423.5,573.22,463.04
2018,4,8,16,30,665.0,97.0,3.2,17.1,372.0,515.65,418.64
2018,4,8,16,45,614.5,92.0,3.25,16.7,319.5,450.79,367.0
2018,4,8,17,0,564.0,87.0,3.3,16.3,267.0,389.34,316.44
2018,4,8,17,15,496.0,79.0,3.25,15.6,216.0,320.69,258.8
2018,4,8,17,30,428.0,71.0,3.2,14.9,165.0,257.25,204.01
2018,4,8,17,45,327.5,59.0,3.1,14.25,119.5,187.05,143.43
2018,4,8,18,0,227.0,47.0,3.0,13.6,74.0,127.85,91.85
2018,4,8,18,15,135.5,30.5,2.9,13.25,44.5,72.97,30.7
2018,4,8,18,30,44.0,14.0,2.8,12.9,15.0,21.42,0.0
2018,4,8,18,45,22.0,7.0,2.7,12.55,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,9,5,45,17.0,9.0,1.05,11.05,10.0,8.85,0.0
2018,4,9,6,0,34.0,18.0,1.0,11.3,20.0,16.11,0.0
2018,4,9,6,15,42.0,34.0,1.1,11.95,39.0,29.68,18.86
2018,4,9,6,30,50.0,50.0,1.2,12.6,58.0,43.01,32.15
2018,4,9,6,45,72.0,72.5,1.25,13.3,88.5,62.14,46.46
2018,4,9,7,0,94.0,95.0,1.3,14.0,119.0,88.8,66.36
2018,4,9,7,15,158.0,114.5,1.35,14.4,165.0,121.37,90.11
2018,4,9,7,30,222.0,134.0,1.4,14.8,211.0,159.01,118.78
2018,4,9,7,45,243.0,154.5,1.45,15.25,251.5,197.16,150.29
2018,4,9,8,0,264.0,175.0,1.5,15.7,292.0,237.72,183.8
2018,4,9,8,15,235.0,200.0,1.5,16.15,313.0,266.9,208.7
2018,4,9,8,30,206.0,225.0,1.5,16.6,334.0,294.1,230.99
2018,4,9,8,45,187.5,250.5,1.45,17.1,356.5,321.93,252.63
2018,4,9,9,0,169.0,276.0,1.4,17.6,379.0,347.82,271.97
2018,4,9,9,15,365.0,243.0,1.4,18.05,485.0,437.34,341.44
2018,4,9,9,30,561.0,210.0,1.4,18.5,591.0,545.06,422.93
2018,4,9,9,45,677.0,182.0,1.4,19.0,666.0,621.84,479.21
2018,4,9,10,0,793.0,154.0,1.4,19.5,741.0,705.53,539.22
2018,4,9,10,15,825.5,147.0,1.35,19.9,779.0,755.19,572.21
2018,4,9,10,30,858.0,140.0,1.3,20.3,817.0,804.8,603.2
2018,4,9,10,45,854.5,145.5,1.25,20.65,835.5,837.6,622.44
2018,4,9,11,0,851.0,151.0,1.2,21.0,854.0,867.51,639.69
2018,4,9,11,15,856.5,151.0,1.2,21.3,869.5,896.64,657.11
2018,4,9,11,30,862.0,151.0,1.2,21.6,885.0,923.1,672.7
2018,4,9,11,45,835.0,166.5,1.2,21.85,882.0,933.23,677.95
2018,4,9,12,0,808.0,182.0,1.2,22.1,879.0,939.38,680.94
2018,4,9,12,15,825.5,172.0,1.2,22.25,883.5,957.3,691.86
2018,4,9,12,30,843.0,162.0,1.2,22.4,888.0,972.29,700.82
2018,4,9,12,45,775.0,195.0,1.2,22.6,857.0,951.75,687.29
2018,4,9,13,0,707.0,228.0,1.2,22.8,826.0,924.67,670.11
2018,4,9,13,15,680.0,236.0,1.1,22.9,802.0,907.34,657.98
2018,4,9,13,30,653.0,244.0,1.0,23.0,778.0,887.45,643.61
2018,4,9,13,45,644.5,238.0,0.95,23.1,752.0,868.04,630.93
2018,4,9,14,0,636.0,232.0,0.9,23.2,726.0,846.21,616.68
2018,4,9,14,15,630.0,221.5,0.75,23.2,694.5,819.64,598.2
2018,4,9,14,30,624.0,211.0,0.6,23.2,663.0,790.79,578.22
2018,4,9,14,45,613.5,200.5,0.5,23.2,625.5,755.97,555.0
2018,4,9,15,0,603.0,190.0,0.4,23.2,588.0,719.41,530.56
2018,4,9,15,15,565.0,186.5,0.4,23.2,540.0,663.6,493.89
2018,4,9,15,30,527.0,183.0,0.4,23.2,492.0,611.99,459.42
2018,4,9,15,45,499.0,173.0,0.55,23.1,446.5,561.51,426.98
2018,4,9,16,0,471.0,163.0,0.7,23.0,401.0,511.7,393.61
2018,4,9,16,15,443.5,151.0,0.9,22.4,356.5,460.99,359.18
2018,4,9,16,30,416.0,139.0,1.1,21.8,312.0,411.54,323.93
2018,4,9,16,45,397.5,121.5,1.3,21.2,269.0,362.47,287.42
2018,4,9,17,0,379.0,104.0,1.5,20.6,226.0,314.31,249.85
2018,4,9,17,15,340.5,88.5,1.6,19.7,183.0,260.57,206.29
2018,4,9,17,30,302.0,73.0,1.7,18.8,140.0,210.31,164.08
2018,4,9,17,45,247.5,58.0,1.8,17.95,103.5,158.95,120.16
2018,4,9,18,0,193.0,43.0,1.9,17.1,67.0,113.5,80.44
2018,4,9,18,15,125.5,29.0,1.9,16.65,41.5,69.47,31.82
2018,4,9,18,30,58.0,15.0,1.9,16.2,16.0,24.93,0.0
2018,4,9,18,45,29.0,7.5,1.9,15.75,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,5.5,7.5,1.9,12.5,8.0,7.37,0.0
2018,4,10,6,0,11.0,15.0,1.9,12.7,16.0,14.43,0.0
2018,4,10,6,15,24.5,26.5,1.95,12.95,30.0,25.14,15.33
2018,4,10,6,30,38.0,38.0,2.0,13.2,44.0,33.8,24.08
2018,4,10,6,45,63.5,59.0,2.1,13.5,73.5,52.41,38.16
2018,4,10,7,0,89.0,80.0,2.2,13.8,103.0,77.24,56.84
2018,4,10,7,15,45.0,82.5,2.25,13.95,94.0,83.04,63.15
2018,4,10,7,30,1.0,85.0,2.3,14.1,85.0,81.66,63.86
2018,4,10,7,45,0.5,98.5,2.4,14.25,98.5,94.52,74.5
2018,4,10,8,0,0.0,112.0,2.5,14.4,112.0,107.37,84.95
2018,4,10,8,15,0.0,125.0,2.6,14.55,125.0,119.92,95.01
2018,4,10,8,30,0.0,138.0,2.7,14.7,138.0,132.5,105.0
2018,4,10,8,45,0.0,118.5,2.8,14.8,118.5,114.31,89.69
2018,4,10,9,0,0.0,99.0,2.9,14.9,99.0,95.76,74.17
2018,4,10,9,15,0.0,81.5,2.85,15.05,81.5,78.87,60.03
2018,4,10,9,30,0.0,64.0,2.8,15.2,64.0,61.92,45.88
2018,4,10,9,45,0.5,94.5,2.8,15.3,95.0,91.83,70.36
2018,4,10,10,0,1.0,125.0,2.8,15.4,126.0,121.72,94.49
2018,4,10,10,15,11.0,197.0,2.75,15.5,206.0,198.94,156.51
2018,4,10,10,30,21.0,269.0,2.7,15.6,286.0,277.33,217.94
2018,4,10,10,45,30.0,307.5,2.65,15.75,332.0,326.32,255.42
2018,4,10,11,0,39.0,346.0,2.6,15.9,378.0,374.23,291.61
2018,4,10,11,15,29.5,314.5,2.6,15.9,339.0,336.85,262.52
2018,4,10,11,30,20.0,283.0,2.6,15.9,300.0,294.33,229.61
2018,4,10,11,45,12.0,221.0,2.6,15.95,231.0,226.54,176.75
2018,4,10,12,0,4.0,159.0,2.6,16.0,162.0,158.47,122.84
2018,4,10,12,15,2.0,120.0,2.65,16.0,121.5,118.46,90.91
2018,4,10,12,30,0.0,81.0,2.7,16.0,81.0,78.51,58.62
2018,4,10,12,45,10.0,157.5,2.8,15.95,166.0,163.02,127.18
2018,4,10,13,0,20.0,234.0,2.9,15.9,251.0,254.2,199.48
2018,4,10,13,15,35.0,296.0,2.95,15.85,325.0,333.22,261.19
2018,4,10,13,30,50.0,358.0,3.0,15.8,399.0,413.49,322.83
2018,4,10,13,45,37.0,321.0,3.1,15.75,351.0,362.7,283.96
2018,4,10,14,0,24.0,284.0,3.2,15.7,303.0,303.84,238.8
2018,4,10,14,15,23.0,273.0,3.25,15.65,290.5,291.79,230.01
2018,4,10,14,30,22.0,262.0,3.3,15.6,278.0,279.71,221.02
2018,4,10,14,45,38.5,271.0,3.35,15.5,297.0,311.84,247.42
2018,4,10,15,0,55.0,280.0,3.4,15.4,316.0,335.49,267.04
2018,4,10,15,15,64.0,266.0,3.4,15.4,305.5,327.08,261.32
2018,4,10,15,30,73.0,252.0,3.4,15.4,295.0,317.92,255.07
2018,4,10,15,45,82.0,232.5,3.55,15.3,277.0,301.81,243.47
2018,4,10,16,0,91.0,213.0,3.7,15.2,259.0,284.79,230.92
2018,4,10,16,15,189.0,175.0,3.65,15.05,258.0,309.88,254.08
2018,4,10,16,30,287.0,137.0,3.6,14.9,257.0,325.16,268.26
2018,4,10,16,45,438.0,108.5,3.55,14.75,264.0,370.62,305.8
2018,4,10,17,0,589.0,80.0,3.5,14.6,271.0,395.85,324.61
2018,4,10,17,15,557.0,71.5,3.3,14.05,226.5,341.54,277.38
2018,4,10,17,30,525.0,63.0,3.1,13.5,182.0,289.58,230.79
2018,4,10,17,45,421.5,53.5,2.9,12.95,133.0,214.66,165.42
2018,4,10,18,0,318.0,44.0,2.7,12.4,84.0,150.69,109.05
2018,4,10,18,15,196.0,29.5,2.65,12.05,50.5,87.0,44.36
2018,4,10,18,30,74.0,15.0,2.6,11.7,17.0,27.85,0.0
2018,4,10,18,45,37.0,7.5,2.55,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,47.5,11.5,2.45,10.45,14.5,11.3,0.0
2018,4,11,6,0,95.0,23.0,2.4,10.6,29.0,19.26,0.0
2018,4,11,6,15,170.0,38.5,2.5,10.85,61.0,29.73,19.6
2018,4,11,6,30,245.0,54.0,2.6,11.1,93.0,40.75,30.5
2018,4,11,6,45,284.5,69.5,2.65,11.4,131.0,58.4,40.23
2018,4,11,7,0,324.0,85.0,2.7,11.7,169.0,93.55,62.05
2018,4,11,7,15,333.0,104.0,2.65,11.9,207.0,132.25,92.53
2018,4,11,7,30,342.0,123.0,2.6,12.1,245.0,172.12,126.5
2018,4,11,7,45,310.0,150.0,2.6,12.3,273.5,211.95,162.66
2018,4,11,8,0,278.0,177.0,2.6,12.5,302.0,245.8,193.19
2018,4,11,8,15,252.5,201.0,2.55,12.6,324.5,275.85,219.55
2018,4,11,8,30,227.0,225.0,2.5,12.7,347.0,304.35,243.66
2018,4,11,8,45,248.0,246.0,2.5,12.8,390.0,346.59,277.83
2018,4,11,9,0,269.0,267.0,2.5,12.9,433.0,392.05,313.95
2018,4,11,9,15,226.0,286.5,2.55,13.0,432.5,401.66,321.17
2018,4,11,9,30,183.0,306.0,2.6,13.1,432.0,406.41,324.18
2018,4,11,9,45,119.5,313.0,2.7,13.15,397.0,381.64,303.76
2018,4,11,10,0,56.0,320.0,2.8,13.2,362.0,349.5,277.15
2018,4,11,10,15,84.0,346.5,3.0,13.25,412.0,399.65,316.65
2018,4,11,10,30,112.0,373.0,3.2,13.3,462.0,454.63,359.18
2018,4,11,10,45,213.0,376.5,3.35,13.35,552.0,545.81,430.9
2018,4,11,11,0,314.0,380.0,3.5,13.4,642.0,646.44,508.15
2018,4,11,11,15,331.0,384.0,3.65,13.4,664.5,676.41,530.4
2018,4,11,11,30,348.0,388.0,3.8,13.4,687.0,706.09,552.79
2018,4,11,11,45,272.5,407.0,3.9,13.4,642.0,666.53,521.47
2018,4,11,12,0,197.0,426.0,4.0,13.4,597.0,617.28,483.05
2018,4,11,12,15,130.5,394.0,4.1,13.4,507.0,526.56,413.9
2018,4,11,12,30,64.0,362.0,4.2,13.4,417.0,426.12,336.01
2018,4,11,12,45,54.5,356.5,4.25,13.4,403.0,412.9,326.05
2018,4,11,13,0,45.0,351.0,4.3,13.4,389.0,399.35,315.5
2018,4,11,13,15,145.5,361.5,4.35,13.35,481.5,515.35,408.82
2018,4,11,13,30,246.0,372.0,4.4,13.3,574.0,630.64,499.0
2018,4,11,13,45,297.5,357.0,4.4,13.25,594.5,661.87,524.11
2018,4,11,14,0,349.0,342.0,4.4,13.2,615.0,690.53,547.65
2018,4,11,14,15,255.0,340.5,4.45,13.2,535.5,599.47,477.37
2018,4,11,14,30,161.0,339.0,4.5,13.2,456.0,502.09,401.4
2018,4,11,14,45,118.5,313.0,4.55,13.2,397.0,434.73,349.13
2018,4,11,15,0,76.0,287.0,4.6,13.2,338.0,360.48,290.45
2018,4,11,15,15,76.0,270.5,4.6,13.2,318.5,341.52,276.29
2018,4,11,15,30,76.0,254.0,4.6,13.2,299.0,322.34,261.69
2018,4,11,15,45,73.0,233.0,4.6,13.1,273.5,295.76,241.02
2018,4,11,16,0,70.0,212.0,4.6,13.0,248.0,269.18,220.13
2018,4,11,16,15,50.0,150.0,4.6,12.8,174.5,186.15,152.25
2018,4,11,16,30,30.0,88.0,4.6,12.6,101.0,106.16,85.4
2018,4,11,16,45,82.0,80.5,4.6,12.45,109.0,130.49,107.01
2018,4,11,17,0,134.0,73.0,4.6,12.3,117.0,149.86,123.5
2018,4,11,17,15,148.5,65.5,4.65,12.05,106.0,141.76,115.71
2018,4,11,17,30,163.0,58.0,4.7,11.8,95.0,132.06,105.79
2018,4,11,17,45,152.5,52.0,4.75,11.55,79.5,114.09,88.35
2018,4,11,18,0,142.0,46.0,4.8,11.3,64.0,97.95,71.7
2018,4,11,18,15,88.0,30.5,4.7,11.05,40.0,60.05,32.27
2018,4,11,18,30,34.0,15.0,4.6,10.8,16.0,20.82,0.0
2018,4,11,18,45,17.0,7.5,4.55,10.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,5,45,73.5,13.5,2.6,7.55,18.0,13.27,0.0
2018,4,12,6,0,147.0,27.0,2.6,8.0,36.0,21.41,3.27
2018,4,12,6,15,268.0,40.5,2.8,8.45,77.0,31.28,21.37
2018,4,12,6,30,389.0,54.0,3.0,8.9,118.0,41.84,31.81
2018,4,12,6,45,467.5,63.5,3.15,9.4,167.5,59.42,37.64
2018,4,12,7,0,546.0,73.0,3.3,9.9,217.0,102.79,61.35
2018,4,12,7,15,598.5,80.0,3.3,10.25,269.5,149.45,95.94
2018,4,12,7,30,651.0,87.0,3.3,10.6,322.0,202.11,140.13
2018,4,12,7,45,685.0,92.5,3.35,10.95,373.5,254.44,186.97
2018,4,12,8,0,719.0,98.0,3.4,11.3,425.0,310.13,237.08
2018,4,12,8,15,744.5,103.0,3.35,11.6,475.0,365.35,286.45
2018,4,12,8,30,770.0,108.0,3.3,11.9,525.0,422.44,336.2
2018,4,12,8,45,786.0,113.0,3.25,12.2,570.5,478.28,383.59
2018,4,12,9,0,802.0,118.0,3.2,12.5,616.0,532.6,428.35
2018,4,12,9,15,816.0,122.0,3.15,12.75,658.0,584.9,470.27
2018,4,12,9,30,830.0,126.0,3.1,13.0,700.0,636.82,510.66
2018,4,12,9,45,838.0,130.5,3.05,13.25,735.0,684.63,546.77
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,731.06,580.91
2018,4,12,10,15,729.5,187.5,3.05,13.65,750.0,731.13,578.45
2018,4,12,10,30,613.0,240.0,3.1,13.8,730.0,720.55,567.97
2018,4,12,10,45,668.5,223.5,3.1,14.0,771.5,772.22,606.55
2018,4,12,11,0,724.0,207.0,3.1,14.2,813.0,824.89,644.43
2018,4,12,11,15,799.0,178.0,3.2,14.3,857.5,880.18,683.12
2018,4,12,11,30,874.0,149.0,3.3,14.4,902.0,937.87,723.09
2018,4,12,11,45,796.5,187.5,3.4,14.45,877.5,925.09,713.95
2018,4,12,12,0,719.0,226.0,3.5,14.5,853.0,910.55,704.24
2018,4,12,12,15,732.5,220.0,3.6,14.5,858.0,928.13,717.3
2018,4,12,12,30,746.0,214.0,3.7,14.5,863.0,943.07,728.35
2018,4,12,12,45,792.0,192.0,3.85,14.5,874.5,965.32,744.95
2018,4,12,13,0,838.0,170.0,4.0,14.5,886.0,988.85,762.49
2018,4,12,13,15,821.0,173.5,4.05,14.5,863.5,975.35,753.73
2018,4,12,13,30,804.0,177.0,4.1,14.5,841.0,958.8,743.2
2018,4,12,13,45,813.5,167.5,4.15,14.45,822.5,950.64,738.81
2018,4,12,14,0,823.0,158.0,4.2,14.4,804.0,939.01,732.02
2018,4,12,14,15,813.0,155.5,4.2,14.35,772.5,913.7,715.33
2018,4,12,14,30,803.0,153.0,4.2,14.3,741.0,885.74,696.82
2018,4,12,14,45,779.5,152.0,4.2,14.2,699.0,848.93,671.97
2018,4,12,15,0,756.0,151.0,4.2,14.1,657.0,807.09,643.25
2018,4,12,15,15,736.5,147.0,4.2,14.1,613.5,763.94,613.13
2018,4,12,15,30,717.0,143.0,4.2,14.1,570.0,719.63,581.79
2018,4,12,15,45,705.5,135.0,4.15,13.9,526.5,675.9,549.76
2018,4,12,16,0,694.0,127.0,4.1,13.7,483.0,630.96,516.09
2018,4,12,16,15,663.5,120.0,4.0,13.45,432.5,573.85,471.84
2018,4,12,16,30,633.0,113.0,3.9,13.2,382.0,517.65,427.25
2018,4,12,16,45,591.5,105.0,3.8,12.95,330.5,455.55,376.66
2018,4,12,17,0,550.0,97.0,3.7,12.7,279.0,396.08,326.8
2018,4,12,17,15,488.5,87.5,3.55,12.2,228.0,327.51,268.41
2018,4,12,17,30,427.0,78.0,3.4,11.7,177.0,266.89,215.21
2018,4,12,17,45,340.0,65.0,3.2,11.2,131.0,199.61,156.14
2018,4,12,18,0,253.0,52.0,3.0,10.7,85.0,141.73,104.93
2018,4,12,18,15,156.0,35.0,3.0,10.4,52.5,85.62,49.73
2018,4,12,18,30,59.0,18.0,3.0,10.1,20.0,28.32,0.0
2018,4,12,18,45,29.5,9.0,2.95,9.8,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,15,5.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,4,13,5,30,10.0,4.0,2.1,6.9,4.0,0.0,0.0
2018,4,13,5,45,79.0,17.5,2.1,7.45,22.5,17.2,0.0
2018,4,13,6,0,148.0,31.0,2.1,8.0,41.0,24.73,7.8
2018,4,13,6,15,259.0,44.5,2.1,8.6,80.5,34.46,24.31
2018,4,13,6,30,370.0,58.0,2.1,9.2,120.0,43.72,33.53
2018,4,13,6,45,452.0,66.5,2.15,9.8,169.0,63.59,40.43
2018,4,13,7,0,534.0,75.0,2.2,10.4,218.0,105.67,63.74
2018,4,13,7,15,587.5,81.0,2.35,11.1,270.0,151.02,97.36
2018,4,13,7,30,641.0,87.0,2.5,11.8,322.0,202.49,140.26
2018,4,13,7,45,679.5,92.5,2.6,12.5,374.5,255.48,186.91
2018,4,13,8,0,718.0,98.0,2.7,13.2,427.0,312.33,237.05
2018,4,13,8,15,745.0,102.0,2.7,13.7,477.0,367.14,285.26
2018,4,13,8,30,772.0,106.0,2.7,14.2,527.0,425.81,335.3
2018,4,13,8,45,791.0,109.5,2.75,14.7,573.0,479.85,380.49
2018,4,13,9,0,810.0,113.0,2.8,15.2,619.0,534.51,424.79
2018,4,13,9,15,828.5,114.5,2.7,15.6,661.5,587.3,466.03
2018,4,13,9,30,847.0,116.0,2.6,16.0,704.0,640.08,505.89
2018,4,13,9,45,863.0,115.5,2.55,16.35,741.0,688.94,542.0
2018,4,13,10,0,879.0,115.0,2.5,16.7,778.0,736.42,575.39
2018,4,13,10,15,886.0,116.5,2.45,17.0,807.0,778.15,602.91
2018,4,13,10,30,893.0,118.0,2.4,17.3,836.0,817.86,628.63
2018,4,13,10,45,898.0,119.5,2.4,17.6,858.0,853.72,651.75
2018,4,13,11,0,903.0,121.0,2.4,17.9,880.0,887.06,672.96
2018,4,13,11,15,904.5,122.5,2.35,18.15,893.5,914.67,689.82
2018,4,13,11,30,906.0,124.0,2.3,18.4,907.0,939.3,704.61
2018,4,13,11,45,905.5,125.0,2.25,18.65,912.5,958.5,715.73
2018,4,13,12,0,905.0,126.0,2.2,18.9,918.0,974.45,724.74
2018,4,13,12,15,888.5,134.0,2.2,19.05,910.5,979.19,727.26
2018,4,13,12,30,872.0,142.0,2.2,19.2,903.0,980.36,727.68
2018,4,13,12,45,815.5,171.5,2.25,19.4,877.5,968.17,719.84
2018,4,13,13,0,759.0,201.0,2.3,19.6,852.0,951.22,709.06
2018,4,13,13,15,763.5,193.0,2.3,19.65,837.0,946.48,706.43
2018,4,13,13,30,768.0,185.0,2.3,19.7,822.0,938.58,701.7
2018,4,13,13,45,803.0,161.5,2.3,19.8,810.0,935.81,700.42
2018,4,13,14,0,838.0,138.0,2.3,19.9,798.0,932.8,699.06
2018,4,13,14,15,760.0,163.5,2.3,19.85,744.0,879.17,664.0
2018,4,13,14,30,682.0,189.0,2.3,19.8,690.0,822.52,626.84
2018,4,13,14,45,655.0,185.5,2.35,19.8,647.0,779.33,598.79
2018,4,13,15,0,628.0,182.0,2.4,19.8,604.0,735.17,568.91
2018,4,13,15,15,664.5,158.5,2.4,19.8,579.0,719.81,560.23
2018,4,13,15,30,701.0,135.0,2.4,19.8,554.0,699.53,547.22
2018,4,13,15,45,690.5,125.5,2.35,19.4,510.5,655.44,516.76
2018,4,13,16,0,680.0,116.0,2.3,19.0,467.0,610.1,484.48
2018,4,13,16,15,659.5,107.5,2.3,18.55,419.5,558.4,446.67
