Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,45,851.5,116.0,1.0,25.65,736.5,880.32,636.38
2018,4,23,15,0,840.0,114.0,1.1,25.5,699.0,845.0,617.1
2018,4,23,15,15,814.0,114.5,1.1,25.5,652.5,798.53,588.4
2018,4,23,15,30,788.0,115.0,1.1,25.5,606.0,751.15,558.77
2018,4,23,15,45,759.0,113.5,1.35,24.85,556.5,698.79,529.0
2018,4,23,16,0,730.0,112.0,1.6,24.2,507.0,648.85,498.65
2018,4,23,16,15,712.5,104.5,1.7,23.65,459.5,597.94,464.13
2018,4,23,16,30,695.0,97.0,1.8,23.1,412.0,546.78,428.0
2018,4,23,16,45,665.0,91.0,1.95,22.55,362.5,490.2,386.31
2018,4,23,17,0,635.0,85.0,2.1,22.0,313.0,435.1,343.92
2018,4,23,17,15,576.0,78.0,2.1,21.0,260.0,367.08,289.93
2018,4,23,17,30,517.0,71.0,2.1,20.0,207.0,304.14,238.1
2018,4,23,17,45,439.5,62.0,2.15,19.0,159.5,237.8,182.36
2018,4,23,18,0,362.0,53.0,2.2,18.0,112.0,178.66,131.65
2018,4,23,18,15,260.5,40.5,2.2,17.35,75.0,119.64,81.12
2018,4,23,18,30,159.0,28.0,2.2,16.7,38.0,67.85,19.24
2018,4,23,18,45,86.0,15.5,2.25,16.0,20.5,27.62,0.0
2018,4,23,19,0,13.0,3.0,2.3,15.3,3.0,0.0,0.0
2018,4,23,19,15,6.5,1.5,2.25,15.0,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,26.0,6.0,1.75,11.15,6.5,0.0,0.0
2018,4,24,5,30,52.0,12.0,1.8,11.5,13.0,11.8,0.0
2018,4,24,5,45,76.0,18.5,1.9,11.9,25.0,15.71,2.19
2018,4,24,6,0,100.0,25.0,2.0,12.3,37.0,18.63,10.31
2018,4,24,6,15,81.0,30.0,2.0,12.7,42.5,24.94,16.45
2018,4,24,6,30,62.0,35.0,2.0,13.1,48.0,32.37,21.59
2018,4,24,6,45,31.0,45.5,2.0,13.5,52.0,45.79,32.5
2018,4,24,7,0,0.0,56.0,2.0,13.9,56.0,54.11,40.68
2018,4,24,7,15,0.0,69.0,1.95,14.35,69.0,66.7,51.21
2018,4,24,7,30,0.0,82.0,1.9,14.8,82.0,79.1,61.4
2018,4,24,7,45,0.0,94.0,1.85,15.25,94.0,90.56,70.63
2018,4,24,8,0,0.0,106.0,1.8,15.7,106.0,102.05,79.75
2018,4,24,8,15,65.0,114.5,1.8,16.15,152.5,134.43,105.45
2018,4,24,8,30,130.0,123.0,1.8,16.6,199.0,174.55,137.94
2018,4,24,8,45,258.5,145.5,1.75,17.05,312.0,267.53,212.68
2018,4,24,9,0,387.0,168.0,1.7,17.5,425.0,374.68,296.71
2018,4,24,9,15,207.0,222.5,1.75,17.85,361.0,337.75,265.6
2018,4,24,9,30,27.0,277.0,1.8,18.2,297.0,283.5,219.96
2018,4,24,9,45,49.0,316.0,1.8,18.55,354.0,338.35,261.78
2018,4,24,10,0,71.0,355.0,1.8,18.9,411.0,395.41,304.03
2018,4,24,10,15,184.5,362.5,1.85,19.15,515.5,496.4,380.76
2018,4,24,10,30,298.0,370.0,1.9,19.4,620.0,606.16,461.49
2018,4,24,10,45,541.5,280.0,1.95,19.65,747.5,737.33,559.46
2018,4,24,11,0,785.0,190.0,2.0,19.9,875.0,876.69,657.24
2018,4,24,11,15,853.5,157.0,2.05,20.0,912.5,926.87,689.12
2018,4,24,11,30,922.0,124.0,2.1,20.1,950.0,972.97,718.92
2018,4,24,11,45,924.0,123.5,2.1,20.25,956.0,992.52,730.54
2018,4,24,12,0,926.0,123.0,2.1,20.4,962.0,1008.85,740.39
2018,4,24,12,15,927.0,122.5,2.15,20.4,960.5,1020.93,748.63
2018,4,24,12,30,928.0,122.0,2.2,20.4,959.0,1029.63,754.85
2018,4,24,12,45,911.5,128.0,2.3,20.45,943.0,1024.58,752.76
2018,4,24,13,0,895.0,134.0,2.4,20.5,927.0,1016.1,748.65
2018,4,24,13,15,873.0,142.5,2.45,20.4,903.5,1001.61,740.59
2018,4,24,13,30,851.0,151.0,2.5,20.3,880.0,990.4,734.8
2018,4,24,13,45,831.5,155.0,2.6,20.2,850.5,967.99,722.06
2018,4,24,14,0,812.0,159.0,2.7,20.1,821.0,942.93,707.55
2018,4,24,14,15,809.5,152.0,2.75,19.85,790.5,919.48,694.03
2018,4,24,14,30,807.0,145.0,2.8,19.6,760.0,893.14,678.44
2018,4,24,14,45,812.5,135.0,2.85,19.4,728.5,867.8,663.32
2018,4,24,15,0,818.0,125.0,2.9,19.2,697.0,839.3,645.88
2018,4,24,15,15,822.5,116.0,2.9,19.2,660.5,807.98,625.54
2018,4,24,15,30,827.0,107.0,2.9,19.2,624.0,773.73,602.97
2018,4,24,15,45,775.5,111.5,2.9,18.5,567.0,709.74,560.07
2018,4,24,16,0,724.0,116.0,2.9,17.8,510.0,649.88,518.51
2018,4,24,16,15,683.0,111.5,2.85,17.35,455.0,587.0,471.95
2018,4,24,16,30,642.0,107.0,2.8,16.9,400.0,525.96,425.49
2018,4,24,16,45,584.5,104.0,2.8,16.4,346.0,459.36,373.37
2018,4,24,17,0,527.0,101.0,2.8,15.9,292.0,396.86,323.0
2018,4,24,17,15,410.0,95.0,2.75,15.3,229.5,305.87,248.45
2018,4,24,17,30,293.0,89.0,2.7,14.7,167.0,229.05,184.25
2018,4,24,17,45,255.0,72.5,2.65,14.15,129.5,181.36,142.79
2018,4,24,18,0,217.0,56.0,2.6,13.6,92.0,137.57,104.0
2018,4,24,18,15,161.5,41.0,2.5,13.15,62.5,91.18,63.23
2018,4,24,18,30,106.0,26.0,2.4,12.7,33.0,52.87,17.98
2018,4,24,18,45,61.0,15.5,2.35,12.25,18.5,24.11,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.8,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.6,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,36.0,7.5,2.1,8.25,8.5,0.0,0.0
2018,4,25,5,30,72.0,15.0,2.2,8.7,17.0,14.74,0.0
2018,4,25,5,45,180.0,29.5,2.35,9.1,48.0,23.35,8.21
2018,4,25,6,0,288.0,44.0,2.5,9.5,79.0,33.99,23.87
2018,4,25,6,15,270.5,52.0,2.45,9.95,97.5,38.77,29.03
2018,4,25,6,30,253.0,60.0,2.4,10.4,116.0,47.46,32.82
2018,4,25,6,45,130.5,84.0,2.35,10.85,113.5,82.78,60.87
2018,4,25,7,0,8.0,108.0,2.3,11.3,111.0,101.85,81.46
2018,4,25,7,15,8.5,121.0,2.25,11.8,124.5,115.32,92.53
2018,4,25,7,30,9.0,134.0,2.2,12.3,138.0,128.75,103.39
2018,4,25,7,45,26.5,160.5,2.1,12.85,173.5,157.14,125.98
2018,4,25,8,0,44.0,187.0,2.0,13.4,209.0,189.85,151.94
2018,4,25,8,15,114.0,222.0,1.95,13.95,287.0,251.77,200.74
2018,4,25,8,30,184.0,257.0,1.9,14.5,365.0,323.48,256.78
2018,4,25,8,45,360.5,234.5,1.9,15.05,467.5,403.29,319.3
2018,4,25,9,0,537.0,212.0,1.9,15.6,570.0,500.5,394.59
2018,4,25,9,15,703.5,163.0,1.9,16.1,662.0,583.33,458.34
2018,4,25,9,30,870.0,114.0,1.9,16.6,754.0,679.68,530.68
2018,4,25,9,45,879.0,115.5,1.9,17.1,788.0,725.72,562.64
2018,4,25,10,0,888.0,117.0,1.9,17.6,822.0,770.28,591.61
2018,4,25,10,15,894.0,118.5,1.95,17.95,849.5,810.82,618.13
2018,4,25,10,30,900.0,120.0,2.0,18.3,877.0,849.24,642.96
2018,4,25,10,45,904.0,121.5,2.05,18.65,897.5,883.68,664.9
2018,4,25,11,0,908.0,123.0,2.1,19.0,918.0,915.53,684.99
2018,4,25,11,15,909.5,124.0,2.15,19.2,930.5,941.92,701.78
2018,4,25,11,30,911.0,125.0,2.2,19.4,943.0,965.32,716.64
2018,4,25,11,45,911.0,125.5,2.25,19.6,948.0,983.75,728.28
2018,4,25,12,0,911.0,126.0,2.3,19.8,953.0,998.95,737.93
2018,4,25,12,15,910.5,125.5,2.4,19.85,950.5,1009.38,745.54
2018,4,25,12,30,910.0,125.0,2.5,19.9,948.0,1016.46,751.11
2018,4,25,12,45,908.5,123.5,2.55,19.9,938.0,1018.16,752.92
2018,4,25,13,0,907.0,122.0,2.6,19.9,928.0,1016.44,752.67
2018,4,25,13,15,903.0,121.0,2.65,19.85,910.0,1009.42,749.22
2018,4,25,13,30,899.0,120.0,2.7,19.8,892.0,999.05,743.71
2018,4,25,13,45,892.0,119.0,2.8,19.7,867.0,982.55,734.81
2018,4,25,14,0,885.0,118.0,2.9,19.6,842.0,962.95,723.87
2018,4,25,14,15,875.5,116.5,2.95,19.4,809.5,937.54,708.82
2018,4,25,14,30,866.0,115.0,3.0,19.2,777.0,909.38,691.87
2018,4,25,14,45,853.5,113.0,3.05,19.0,739.0,875.51,670.83
2018,4,25,15,0,841.0,111.0,3.1,18.8,701.0,844.33,651.51
2018,4,25,15,15,825.5,108.5,3.1,18.8,658.0,803.06,624.02
2018,4,25,15,30,810.0,106.0,3.1,18.8,615.0,760.2,595.16
2018,4,25,15,45,788.0,103.5,3.2,18.15,567.5,711.16,563.25
2018,4,25,16,0,766.0,101.0,3.3,17.5,520.0,661.56,530.12
2018,4,25,16,15,737.0,97.5,3.35,17.0,469.5,607.87,490.83
2018,4,25,16,30,708.0,94.0,3.4,16.5,419.0,553.02,449.29
2018,4,25,16,45,668.5,90.0,3.4,16.0,367.0,492.63,401.88
2018,4,25,17,0,629.0,86.0,3.4,15.5,315.0,434.6,354.82
2018,4,25,17,15,576.0,79.5,3.35,14.9,264.0,370.15,301.16
2018,4,25,17,30,523.0,73.0,3.3,14.3,213.0,310.14,249.56
2018,4,25,17,45,445.0,64.0,3.25,13.7,165.0,243.1,191.3
2018,4,25,18,0,367.0,55.0,3.2,13.1,117.0,183.3,138.58
2018,4,25,18,15,262.0,42.0,3.1,12.7,78.5,122.18,85.53
2018,4,25,18,30,157.0,29.0,3.0,12.3,40.0,69.75,28.8
2018,4,25,18,45,85.0,16.5,2.9,11.85,22.0,28.72,0.0
2018,4,25,19,0,13.0,4.0,2.8,11.4,4.0,0.0,0.0
2018,4,25,19,15,6.5,2.0,2.8,11.25,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,4.0,4.0,2.65,8.55,4.0,0.0,0.0
2018,4,26,5,30,8.0,8.0,2.8,8.9,8.0,7.86,0.0
2018,4,26,5,45,52.0,23.0,2.95,9.25,29.0,19.35,7.1
2018,4,26,6,0,96.0,38.0,3.1,9.6,50.0,31.32,21.66
2018,4,26,6,15,157.5,51.0,3.1,10.0,81.5,41.38,31.39
2018,4,26,6,30,219.0,64.0,3.1,10.4,113.0,50.99,35.66
2018,4,26,6,45,123.0,89.0,3.15,10.8,118.0,86.76,64.46
2018,4,26,7,0,27.0,114.0,3.2,11.2,123.0,107.03,85.07
2018,4,26,7,15,36.5,136.5,3.2,11.6,150.5,131.44,105.08
2018,4,26,7,30,46.0,159.0,3.2,12.0,178.0,157.18,126.09
2018,4,26,7,45,52.0,180.5,3.2,12.4,204.5,182.28,146.51
2018,4,26,8,0,58.0,202.0,3.2,12.8,231.0,208.18,167.37
2018,4,26,8,15,87.0,228.5,3.2,13.2,277.5,248.66,199.62
2018,4,26,8,30,116.0,255.0,3.2,13.6,324.0,290.89,233.06
2018,4,26,8,45,172.0,276.5,3.2,14.0,387.5,347.36,277.63
2018,4,26,9,0,228.0,298.0,3.2,14.4,451.0,409.37,326.05
2018,4,26,9,15,352.0,280.5,3.2,14.75,532.5,481.23,382.83
2018,4,26,9,30,476.0,263.0,3.2,15.1,614.0,564.57,447.59
2018,4,26,9,45,660.0,197.0,3.25,15.45,708.5,653.42,517.3
2018,4,26,10,0,844.0,131.0,3.3,15.8,803.0,753.85,592.9
2018,4,26,10,15,866.0,125.0,3.35,16.05,835.5,797.11,622.22
2018,4,26,10,30,888.0,119.0,3.4,16.3,868.0,840.17,651.51
2018,4,26,10,45,893.0,120.0,3.45,16.55,889.0,874.5,674.38
2018,4,26,11,0,898.0,121.0,3.5,16.8,910.0,906.34,695.46
2018,4,26,11,15,901.5,121.0,3.6,16.95,923.0,933.19,713.6
2018,4,26,11,30,905.0,121.0,3.7,17.1,936.0,957.18,729.81
2018,4,26,11,45,906.5,121.0,3.75,17.25,942.0,976.3,742.42
2018,4,26,12,0,908.0,121.0,3.8,17.4,948.0,992.28,752.98
2018,4,26,12,15,908.5,120.5,3.85,17.4,946.0,1003.55,760.88
2018,4,26,12,30,909.0,120.0,3.9,17.4,944.0,1011.51,766.67
2018,4,26,12,45,908.0,119.0,3.95,17.4,935.0,1014.12,768.99
2018,4,26,13,0,907.0,118.0,4.0,17.4,926.0,1013.35,769.16
2018,4,26,13,15,903.5,117.5,4.05,17.3,909.0,1007.27,766.15
2018,4,26,13,30,900.0,117.0,4.1,17.2,892.0,997.86,761.01
2018,4,26,13,45,895.5,115.5,4.1,17.15,868.0,983.16,751.89
2018,4,26,14,0,891.0,114.0,4.1,17.1,844.0,965.28,740.69
2018,4,26,14,15,883.0,112.5,4.1,16.9,813.0,941.09,725.58
2018,4,26,14,30,875.0,111.0,4.1,16.7,782.0,914.09,708.51
2018,4,26,14,45,865.0,109.0,4.1,16.55,745.0,882.15,687.75
2018,4,26,15,0,855.0,107.0,4.1,16.4,708.0,847.84,665.19
2018,4,26,15,15,840.0,104.5,4.1,16.4,665.0,811.34,640.52
2018,4,26,15,30,825.0,102.0,4.1,16.4,622.0,768.38,610.89
2018,4,26,15,45,807.0,99.0,4.1,15.9,575.5,721.22,578.9
2018,4,26,16,0,789.0,96.0,4.1,15.4,529.0,673.16,545.64
2018,4,26,16,15,764.5,92.5,4.1,15.05,479.5,619.6,505.89
2018,4,26,16,30,740.0,89.0,4.1,14.7,430.0,566.25,464.59
2018,4,26,16,45,705.0,84.5,4.05,14.35,378.0,508.12,418.07
2018,4,26,17,0,670.0,80.0,4.0,14.0,326.0,450.15,370.3
2018,4,26,17,15,620.0,74.5,3.9,13.5,274.5,386.19,316.33
2018,4,26,17,30,570.0,69.0,3.8,13.0,223.0,326.31,264.13
2018,4,26,17,45,495.0,61.0,3.7,12.5,174.0,258.95,204.85
2018,4,26,18,0,420.0,53.0,3.6,12.0,125.0,199.0,151.18
2018,4,26,18,15,309.0,41.5,3.55,11.6,85.0,133.93,94.36
2018,4,26,18,30,198.0,30.0,3.5,11.2,45.0,79.79,36.81
2018,4,26,18,45,110.0,18.0,3.4,10.8,25.0,34.04,0.0
2018,4,26,19,0,22.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,4,26,19,15,11.0,3.0,3.35,10.3,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.5,1.75,10.5,10.0,0.0,0.0
2018,4,27,5,30,82.0,17.0,1.8,11.1,20.0,16.71,0.0
2018,4,27,5,45,185.5,30.5,1.85,11.7,50.5,23.96,11.17
2018,4,27,6,0,289.0,44.0,1.9,12.3,81.0,33.72,23.59
2018,4,27,6,15,361.0,55.5,2.0,12.75,123.0,41.36,31.07
2018,4,27,6,30,433.0,67.0,2.1,13.2,165.0,58.56,38.17
2018,4,27,6,45,496.5,75.5,2.2,13.65,215.5,96.82,57.95
2018,4,27,7,0,560.0,84.0,2.3,14.1,266.0,142.52,90.32
2018,4,27,7,15,637.0,84.5,2.3,14.4,325.5,190.82,128.59
2018,4,27,7,30,714.0,85.0,2.3,14.7,385.0,247.69,176.53
2018,4,27,7,45,648.5,101.0,2.3,15.05,400.0,283.83,212.51
2018,4,27,8,0,583.0,117.0,2.3,15.4,415.0,312.43,240.9
2018,4,27,8,15,418.0,165.5,2.3,15.65,390.0,322.44,253.47
2018,4,27,8,30,253.0,214.0,2.3,15.9,365.0,315.9,250.09
2018,4,27,8,45,202.0,233.0,2.3,16.2,359.5,322.18,255.22
2018,4,27,9,0,151.0,252.0,2.3,16.5,354.0,324.19,256.18
2018,4,27,9,15,243.5,265.0,2.35,16.7,440.5,401.22,316.77
2018,4,27,9,30,336.0,278.0,2.4,16.9,527.0,487.43,383.04
2018,4,27,9,45,273.0,279.0,2.4,17.1,487.5,461.03,361.63
2018,4,27,10,0,210.0,280.0,2.4,17.3,448.0,428.63,335.85
2018,4,27,10,15,188.5,308.5,2.45,17.45,463.0,448.2,349.69
2018,4,27,10,30,167.0,337.0,2.5,17.6,478.0,466.88,362.37
2018,4,27,10,45,148.0,369.0,2.5,17.75,496.5,489.55,377.72
2018,4,27,11,0,129.0,401.0,2.5,17.9,515.0,511.01,391.99
2018,4,27,11,15,156.5,381.0,2.55,17.95,521.0,521.39,400.6
2018,4,27,11,30,184.0,361.0,2.6,18.0,527.0,532.16,409.63
2018,4,27,11,45,153.5,344.5,2.6,18.1,483.5,492.14,379.28
2018,4,27,12,0,123.0,328.0,2.6,18.2,440.0,450.26,347.55
2018,4,27,12,15,90.0,348.5,2.65,18.2,430.5,442.33,340.5
2018,4,27,12,30,57.0,369.0,2.7,18.2,421.0,426.62,327.53
2018,4,27,12,45,48.5,346.5,2.75,18.25,390.5,396.49,305.07
2018,4,27,13,0,40.0,324.0,2.8,18.3,360.0,365.92,282.18
2018,4,27,13,15,60.5,357.5,2.9,18.25,410.5,421.51,325.08
2018,4,27,13,30,81.0,391.0,3.0,18.2,461.0,477.24,367.33
2018,4,27,13,45,295.0,328.5,3.05,18.1,572.5,633.13,490.08
2018,4,27,14,0,509.0,266.0,3.1,18.0,684.0,774.08,597.57
2018,4,27,14,15,589.5,235.0,3.15,17.85,701.5,810.26,625.68
2018,4,27,14,30,670.0,204.0,3.2,17.7,719.0,838.54,648.48
2018,4,27,14,45,691.0,186.0,3.3,17.6,694.5,821.76,638.38
2018,4,27,15,0,712.0,168.0,3.4,17.5,670.0,801.29,625.96
2018,4,27,15,15,705.0,160.0,3.4,17.5,631.5,764.96,601.31
2018,4,27,15,30,698.0,152.0,3.4,17.5,593.0,726.81,575.21
2018,4,27,15,45,681.5,144.0,3.45,17.0,548.0,679.92,542.81
2018,4,27,16,0,665.0,136.0,3.5,16.5,503.0,632.31,508.86
2018,4,27,16,15,646.5,128.5,3.45,16.2,457.5,583.45,472.32
2018,4,27,16,30,628.0,121.0,3.4,15.9,412.0,534.56,434.78
2018,4,27,16,45,598.0,112.5,3.4,15.6,363.0,478.21,390.36
2018,4,27,17,0,568.0,104.0,3.4,15.3,314.0,423.43,345.86
2018,4,27,17,15,516.0,95.0,3.3,14.85,263.5,359.53,292.7
2018,4,27,17,30,464.0,86.0,3.2,14.4,213.0,298.76,240.75
2018,4,27,17,45,392.5,75.0,3.05,13.95,166.5,235.58,185.94
2018,4,27,18,0,321.0,64.0,2.9,13.5,120.0,179.83,136.89
2018,4,27,18,15,223.0,48.0,2.75,13.05,81.0,119.41,85.01
2018,4,27,18,30,125.0,32.0,2.6,12.6,42.0,65.22,32.23
2018,4,27,18,45,67.5,18.0,2.45,12.2,23.0,27.83,0.0
2018,4,27,19,0,10.0,4.0,2.3,11.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.3,11.65,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,5,15,42.5,9.0,1.85,10.55,10.5,0.0,0.0
2018,4,28,5,30,85.0,18.0,2.0,11.1,21.0,17.69,0.0
2018,4,28,5,45,190.5,32.5,2.1,11.65,53.5,25.55,13.21
2018,4,28,6,0,296.0,47.0,2.2,12.2,86.0,36.07,25.73
2018,4,28,6,15,368.0,57.5,2.35,12.6,128.0,42.83,32.42
2018,4,28,6,30,440.0,68.0,2.5,13.0,170.0,60.96,39.29
2018,4,28,6,45,500.5,77.5,2.6,13.4,220.5,100.45,60.6
2018,4,28,7,0,561.0,87.0,2.7,13.8,271.0,147.02,94.17
2018,4,28,7,15,618.0,91.0,2.8,14.1,326.0,194.84,133.1
2018,4,28,7,30,675.0,95.0,2.9,14.4,381.0,248.97,179.57
2018,4,28,7,45,691.0,103.0,2.95,14.7,428.0,300.3,225.68
2018,4,28,8,0,707.0,111.0,3.0,15.0,475.0,352.91,272.25
2018,4,28,8,15,555.0,153.0,3.0,15.2,455.5,368.82,290.17
2018,4,28,8,30,403.0,195.0,3.0,15.4,436.0,367.56,291.84
2018,4,28,8,45,217.0,193.5,3.05,15.6,324.5,293.98,234.62
2018,4,28,9,0,31.0,192.0,3.1,15.8,213.0,201.27,159.05
2018,4,28,9,15,17.0,160.5,3.15,16.0,172.0,164.98,129.61
2018,4,28,9,30,3.0,129.0,3.2,16.2,131.0,126.72,98.23
2018,4,28,9,45,4.5,137.0,3.25,16.4,140.5,135.69,105.3
2018,4,28,10,0,6.0,145.0,3.3,16.6,150.0,144.8,112.4
2018,4,28,10,15,47.5,253.0,3.35,16.75,293.5,283.03,222.56
2018,4,28,10,30,89.0,361.0,3.4,16.9,437.0,424.64,331.21
2018,4,28,10,45,66.0,310.5,3.45,17.05,367.5,359.93,280.79
2018,4,28,11,0,43.0,260.0,3.5,17.2,298.0,292.98,228.74
2018,4,28,11,15,27.0,245.5,3.55,17.3,269.5,266.1,207.34
2018,4,28,11,30,11.0,231.0,3.6,17.4,241.0,235.2,182.55
2018,4,28,11,45,14.5,264.5,3.65,17.45,277.5,271.93,211.17
2018,4,28,12,0,18.0,298.0,3.7,17.5,314.0,308.98,239.66
2018,4,28,12,15,16.5,282.0,3.75,17.5,297.0,292.23,226.69
2018,4,28,12,30,15.0,266.0,3.8,17.5,280.0,275.31,213.72
2018,4,28,12,45,14.5,260.0,3.85,17.45,273.5,269.18,209.15
2018,4,28,13,0,14.0,254.0,3.9,17.4,267.0,262.96,204.5
2018,4,28,13,15,23.5,286.5,3.9,17.3,307.5,311.72,242.82
2018,4,28,13,30,33.0,319.0,3.9,17.2,348.0,355.19,276.67
2018,4,28,13,45,51.5,329.0,3.95,17.05,372.5,383.87,299.72
2018,4,28,14,0,70.0,339.0,4.0,16.9,397.0,412.09,322.41
2018,4,28,14,15,68.0,283.5,3.95,16.7,338.0,351.29,276.64
2018,4,28,14,30,66.0,228.0,3.9,16.5,279.0,290.47,230.37
2018,4,28,14,45,154.0,255.5,3.9,16.3,366.5,403.67,322.24
2018,4,28,15,0,242.0,283.0,3.9,16.1,454.0,513.15,408.64
2018,4,28,15,15,239.5,270.0,3.9,16.1,430.5,490.28,391.41
2018,4,28,15,30,237.0,257.0,3.9,16.1,407.0,466.76,374.14
2018,4,28,15,45,272.5,226.5,3.9,15.6,386.5,451.93,365.35
2018,4,28,16,0,308.0,196.0,3.9,15.1,366.0,433.46,353.3
2018,4,28,16,15,432.0,163.0,3.85,14.85,377.5,475.19,389.1
2018,4,28,16,30,556.0,130.0,3.8,14.6,389.0,500.0,410.4
2018,4,28,16,45,492.5,123.5,3.75,14.35,333.0,427.2,351.63
2018,4,28,17,0,429.0,117.0,3.7,14.1,277.0,362.63,298.53
2018,4,28,17,15,375.5,104.0,3.6,13.8,228.5,301.18,246.99
2018,4,28,17,30,322.0,91.0,3.5,13.5,180.0,244.67,198.53
2018,4,28,17,45,301.0,75.0,3.35,13.15,144.0,202.12,160.57
2018,4,28,18,0,280.0,59.0,3.2,12.8,108.0,161.56,123.48
2018,4,28,18,15,206.0,44.5,3.05,12.5,74.0,111.11,79.32
2018,4,28,18,30,132.0,30.0,2.9,12.2,40.0,67.48,35.48
2018,4,28,18,45,75.0,17.0,2.75,11.9,22.0,28.09,0.0
2018,4,28,19,0,18.0,4.0,2.6,11.6,4.0,0.0,0.0
2018,4,28,19,15,9.0,2.0,2.55,11.4,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,43.5,9.5,2.25,10.55,11.0,0.0,0.0
2018,4,29,5,30,87.0,19.0,2.4,10.9,22.0,18.68,0.0
2018,4,29,5,45,190.0,33.5,2.55,11.25,55.0,26.27,14.51
2018,4,29,6,0,293.0,48.0,2.7,11.6,88.0,36.76,26.48
2018,4,29,6,15,378.0,59.0,2.8,11.9,133.0,43.89,33.5
2018,4,29,6,30,463.0,70.0,2.9,12.2,178.0,64.72,41.42
2018,4,29,6,45,523.0,76.5,3.0,12.55,227.5,102.84,61.65
2018,4,29,7,0,583.0,83.0,3.1,12.9,277.0,148.04,94.42
2018,4,29,7,15,626.0,89.0,3.15,13.2,329.0,196.32,134.71
2018,4,29,7,30,669.0,95.0,3.2,13.5,381.0,249.28,181.0
2018,4,29,7,45,701.0,99.5,3.2,13.85,432.0,301.99,227.96
2018,4,29,8,0,733.0,104.0,3.2,14.2,483.0,357.67,276.91
2018,4,29,8,15,755.0,107.5,3.25,14.55,531.0,413.1,324.86
2018,4,29,8,30,777.0,111.0,3.3,14.9,579.0,467.56,370.84
2018,4,29,8,45,718.5,138.0,3.35,15.2,596.0,501.87,399.72
2018,4,29,9,0,660.0,165.0,3.4,15.5,613.0,531.29,423.35
2018,4,29,9,15,511.0,228.0,3.4,15.75,587.0,531.92,422.4
2018,4,29,9,30,362.0,291.0,3.4,16.0,561.0,518.1,409.24
2018,4,29,9,45,276.0,333.0,3.4,16.25,544.5,515.41,404.94
2018,4,29,10,0,190.0,375.0,3.4,16.5,528.0,504.49,393.85
2018,4,29,10,15,205.0,362.5,3.4,16.6,532.5,513.76,401.14
2018,4,29,10,30,220.0,350.0,3.4,16.7,537.0,525.19,409.95
2018,4,29,10,45,223.0,348.0,3.4,16.8,541.5,535.38,417.34
2018,4,29,11,0,226.0,346.0,3.4,16.9,546.0,544.96,424.28
2018,4,29,11,15,218.0,376.5,3.4,16.95,572.0,576.44,446.53
2018,4,29,11,30,210.0,407.0,3.4,17.0,598.0,602.68,464.72
2018,4,29,11,45,374.5,352.5,3.4,17.05,695.0,718.59,553.78
2018,4,29,12,0,539.0,298.0,3.4,17.1,792.0,829.27,636.49
2018,4,29,12,15,718.5,212.5,3.4,17.15,869.5,925.72,706.31
2018,4,29,12,30,898.0,127.0,3.4,17.2,947.0,1011.15,763.85
2018,4,29,12,45,902.0,122.5,3.45,17.25,938.5,1014.94,766.15
2018,4,29,13,0,906.0,118.0,3.5,17.3,930.0,1015.34,767.01
2018,4,29,13,15,903.0,116.5,3.5,17.3,913.0,1008.61,762.97
2018,4,29,13,30,900.0,115.0,3.5,17.3,896.0,998.54,756.85
2018,4,29,13,45,895.5,113.0,3.5,17.35,871.5,983.23,747.14
2018,4,29,14,0,891.0,111.0,3.5,17.4,847.0,964.75,735.38
2018,4,29,14,15,883.5,109.5,3.55,17.35,816.0,940.95,720.65
2018,4,29,14,30,876.0,108.0,3.6,17.3,785.0,914.34,703.95
2018,4,29,14,45,867.0,105.5,3.6,17.25,748.5,882.66,683.34
2018,4,29,15,0,858.0,103.0,3.6,17.2,712.0,848.57,660.94
2018,4,29,15,15,843.5,100.5,3.6,17.2,669.0,807.74,633.41
2018,4,29,15,30,829.0,98.0,3.6,17.2,626.0,769.56,607.58
2018,4,29,15,45,811.0,95.0,3.7,16.95,579.5,722.26,575.65
2018,4,29,16,0,793.0,92.0,3.8,16.7,533.0,674.06,542.45
2018,4,29,16,15,738.0,95.5,3.8,16.45,476.0,607.66,492.97
2018,4,29,16,30,683.0,99.0,3.8,16.2,419.0,546.11,445.07
2018,4,29,16,45,650.5,91.5,3.8,16.0,367.5,486.93,398.16
2018,4,29,17,0,618.0,84.0,3.8,15.8,316.0,429.52,351.25
2018,4,29,17,15,592.5,75.5,3.7,15.35,270.5,376.43,306.53
2018,4,29,17,30,567.0,67.0,3.6,14.9,225.0,325.03,261.63
2018,4,29,17,45,508.5,59.0,3.55,14.5,178.5,263.81,207.67
2018,4,29,18,0,450.0,51.0,3.5,14.1,132.0,208.29,157.64
2018,4,29,18,15,342.5,41.0,3.35,13.65,91.0,143.81,101.61
2018,4,29,18,30,235.0,31.0,3.2,13.2,50.0,90.58,49.55
2018,4,29,18,45,134.5,19.0,3.1,12.8,28.0,39.29,0.0
2018,4,29,19,0,34.0,7.0,3.0,12.4,6.0,0.0,0.0
2018,4,29,19,15,17.0,3.5,2.9,12.2,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,15,36.0,9.0,2.2,9.65,10.5,8.85,0.0
2018,4,30,5,30,72.0,18.0,2.3,10.1,21.0,17.69,0.0
2018,4,30,5,45,142.0,32.0,2.45,10.5,48.5,24.88,14.03
2018,4,30,6,0,212.0,46.0,2.6,10.9,76.0,34.94,25.05
2018,4,30,6,15,272.5,61.5,2.55,11.3,116.0,45.69,35.23
2018,4,30,6,30,333.0,77.0,2.5,11.7,156.0,67.76,45.89
2018,4,30,6,45,363.0,91.5,2.5,12.1,197.0,103.65,68.54
2018,4,30,7,0,393.0,106.0,2.5,12.5,238.0,143.06,98.7
2018,4,30,7,15,334.5,134.5,2.4,12.95,260.0,183.62,135.87
2018,4,30,7,30,276.0,163.0,2.3,13.4,282.0,214.35,164.78
2018,4,30,7,45,252.5,191.0,2.2,13.8,310.0,249.22,195.1
2018,4,30,8,0,229.0,219.0,2.1,14.2,338.0,283.94,224.23
2018,4,30,8,15,228.0,237.5,2.05,14.55,365.5,314.67,249.14
2018,4,30,8,30,227.0,256.0,2.0,14.9,393.0,345.12,273.21
2018,4,30,8,45,255.5,272.5,1.95,15.25,438.0,387.44,306.04
2018,4,30,9,0,284.0,289.0,1.9,15.6,483.0,434.01,341.47
2018,4,30,9,15,391.0,278.0,1.95,15.8,561.5,505.56,396.84
2018,4,30,9,30,498.0,267.0,2.0,16.0,640.0,586.49,458.2
2018,4,30,9,45,579.5,246.0,2.05,16.2,699.0,647.9,504.22
2018,4,30,10,0,661.0,225.0,2.1,16.4,758.0,714.68,553.51
2018,4,30,10,15,703.0,213.0,2.15,16.55,797.5,763.09,588.36
2018,4,30,10,30,745.0,201.0,2.2,16.7,837.0,812.3,623.02
2018,4,30,10,45,795.0,178.0,2.2,16.85,871.0,856.48,652.14
2018,4,30,11,0,845.0,155.0,2.2,17.0,905.0,901.86,681.77
2018,4,30,11,15,813.0,175.0,2.25,17.1,905.5,915.79,690.51
2018,4,30,11,30,781.0,195.0,2.3,17.2,906.0,925.53,696.83
2018,4,30,11,45,782.5,196.0,2.3,17.25,912.0,944.06,708.84
2018,4,30,12,0,784.0,197.0,2.3,17.3,918.0,959.86,718.98
2018,4,30,12,15,818.0,177.0,2.35,17.35,927.5,983.1,734.69
2018,4,30,12,30,852.0,157.0,2.4,17.4,937.0,1003.47,748.47
2018,4,30,12,45,868.5,146.0,2.45,17.45,933.5,1007.08,751.3
2018,4,30,13,0,885.0,135.0,2.5,17.5,930.0,1013.25,756.11
2018,4,30,13,15,880.5,133.5,2.6,17.5,912.0,1005.21,752.25
2018,4,30,13,30,876.0,132.0,2.7,17.5,894.0,993.94,746.43
2018,4,30,13,45,869.5,131.0,2.8,17.5,869.5,978.1,737.6
2018,4,30,14,0,863.0,130.0,2.9,17.5,845.0,959.26,726.75
2018,4,30,14,15,854.5,128.0,2.95,17.45,813.5,934.6,711.66
2018,4,30,14,30,846.0,126.0,3.0,17.4,782.0,912.69,698.47
2018,4,30,14,45,835.0,123.0,3.1,17.35,744.5,879.36,677.58
2018,4,30,15,0,824.0,120.0,3.2,17.3,707.0,843.78,654.95
2018,4,30,15,15,808.5,117.5,3.2,17.3,664.5,803.0,627.63
2018,4,30,15,30,793.0,115.0,3.2,17.3,622.0,760.7,598.95
2018,4,30,15,45,773.0,111.5,3.4,17.1,575.0,712.65,566.98
2018,4,30,16,0,753.0,108.0,3.6,16.9,528.0,663.93,533.72
2018,4,30,16,15,699.5,110.0,3.65,16.65,472.0,600.64,486.0
2018,4,30,16,30,646.0,112.0,3.7,16.4,416.0,538.06,437.65
2018,4,30,16,45,606.5,104.0,3.75,16.15,363.0,475.97,388.73
2018,4,30,17,0,567.0,96.0,3.8,15.9,310.0,416.36,340.35
2018,4,30,17,15,549.0,86.0,3.8,15.4,267.5,367.75,299.61
2018,4,30,17,30,531.0,76.0,3.8,14.9,225.0,320.1,258.07
2018,4,30,17,45,451.0,67.0,3.75,14.4,175.5,251.47,198.67
2018,4,30,18,0,371.0,58.0,3.7,13.9,126.0,190.02,144.79
2018,4,30,18,15,263.0,45.0,3.6,13.4,85.5,127.03,90.81
2018,4,30,18,30,155.0,32.0,3.5,12.9,45.0,75.74,43.43
2018,4,30,18,45,84.0,18.5,3.4,12.45,25.0,31.19,0.0
2018,4,30,19,0,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2018,4,30,19,15,6.5,2.5,3.25,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,15,48.0,10.5,1.9,8.8,12.5,10.32,0.0
2018,5,1,5,30,96.0,21.0,2.0,9.4,25.0,16.75,0.0
2018,5,1,5,45,200.0,36.0,2.1,10.0,59.5,28.16,17.14
2018,5,1,6,0,304.0,51.0,2.2,10.6,94.0,38.97,28.7
2018,5,1,6,15,313.5,63.0,2.25,11.1,123.5,46.77,36.26
2018,5,1,6,30,323.0,75.0,2.3,11.6,153.0,66.9,44.87
2018,5,1,6,45,316.5,97.0,2.35,12.15,188.5,105.26,71.58
2018,5,1,7,0,310.0,119.0,2.4,12.7,224.0,146.63,105.26
2018,5,1,7,15,382.5,127.5,2.4,13.3,278.5,185.02,135.04
2018,5,1,7,30,455.0,136.0,2.4,13.9,333.0,234.71,175.63
2018,5,1,7,45,478.5,150.5,2.45,14.5,380.5,282.27,216.4
2018,5,1,8,0,502.0,165.0,2.5,15.1,428.0,332.16,258.51
2018,5,1,8,15,628.5,143.5,2.5,15.6,504.5,394.66,309.24
2018,5,1,8,30,755.0,122.0,2.5,16.1,581.0,469.01,369.0
2018,5,1,8,45,788.0,120.0,2.45,16.6,630.5,526.0,414.26
2018,5,1,9,0,821.0,118.0,2.4,17.1,680.0,582.9,458.21
2018,5,1,9,15,837.5,119.0,2.4,17.5,721.0,634.02,496.83
2018,5,1,9,30,854.0,120.0,2.4,17.9,762.0,684.87,534.17
2018,5,1,9,45,871.0,118.0,2.4,18.3,798.0,732.55,567.68
2018,5,1,10,0,888.0,116.0,2.4,18.7,834.0,779.05,598.39
2018,5,1,10,15,895.0,117.0,2.35,19.0,862.0,819.49,624.29
2018,5,1,10,30,902.0,118.0,2.3,19.3,890.0,857.89,648.45
2018,5,1,10,45,907.0,119.0,2.25,19.6,911.0,892.35,669.62
2018,5,1,11,0,912.0,120.0,2.2,19.9,932.0,924.28,688.89
2018,5,1,11,15,914.5,121.0,2.2,20.1,945.0,951.28,705.5
2018,5,1,11,30,917.0,122.0,2.2,20.3,958.0,975.35,720.17
2018,5,1,11,45,916.0,123.0,2.2,20.5,962.5,993.08,730.73
2018,5,1,12,0,915.0,124.0,2.2,20.7,967.0,1007.58,739.29
2018,5,1,12,15,916.5,122.5,2.25,20.8,965.0,1018.68,746.63
2018,5,1,12,30,918.0,121.0,2.3,20.9,963.0,1026.46,751.96
2018,5,1,12,45,850.5,153.5,2.4,21.0,927.0,1003.88,738.28
2018,5,1,13,0,783.0,186.0,2.5,21.1,891.0,972.73,719.18
2018,5,1,13,15,626.0,259.0,2.6,21.05,816.0,897.81,670.2
2018,5,1,13,30,469.0,332.0,2.7,21.0,741.0,816.32,611.75
2018,5,1,13,45,470.5,325.0,2.8,20.95,725.5,806.83,607.34
2018,5,1,14,0,472.0,318.0,2.9,20.9,710.0,795.37,600.97
2018,5,1,14,15,489.5,297.0,3.0,20.75,690.0,782.11,594.29
2018,5,1,14,30,507.0,276.0,3.1,20.6,670.0,766.14,585.65
2018,5,1,14,45,463.5,276.0,3.25,20.45,623.0,715.81,550.91
2018,5,1,15,0,420.0,276.0,3.4,20.3,576.0,666.08,516.11
2018,5,1,15,15,409.0,259.5,3.4,20.3,537.0,626.75,488.59
2018,5,1,15,30,398.0,243.0,3.4,20.3,498.0,586.73,460.11
2018,5,1,15,45,422.5,218.5,3.6,19.7,471.0,564.37,446.75
2018,5,1,16,0,447.0,194.0,3.8,19.1,444.0,538.78,430.3
2018,5,1,16,15,448.5,173.0,3.85,18.6,404.5,498.21,400.87
2018,5,1,16,30,450.0,152.0,3.9,18.1,365.0,456.32,369.59
2018,5,1,16,45,505.5,124.0,4.0,17.6,337.0,436.75,355.52
2018,5,1,17,0,561.0,96.0,4.1,17.1,309.0,413.82,337.34
2018,5,1,17,15,565.5,84.0,4.05,16.4,271.0,374.18,303.99
2018,5,1,17,30,570.0,72.0,4.0,15.7,233.0,333.19,267.93
2018,5,1,17,45,499.5,64.0,3.95,15.05,184.0,267.13,210.57
2018,5,1,18,0,429.0,56.0,3.9,14.4,135.0,207.98,158.22
2018,5,1,18,15,323.0,45.0,3.75,13.85,94.0,143.22,102.29
2018,5,1,18,30,217.0,34.0,3.6,13.3,53.0,91.73,54.13
2018,5,1,18,45,122.5,20.5,3.45,12.8,30.0,39.31,0.0
2018,5,1,19,0,28.0,7.0,3.3,12.3,7.0,6.88,0.0
2018,5,1,19,15,14.0,3.5,3.2,12.05,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.35,10.65,13.5,10.81,0.0
2018,5,2,5,30,100.0,22.0,1.4,11.0,27.0,17.52,0.0
2018,5,2,5,45,208.5,37.0,1.5,11.4,62.5,28.89,18.01
2018,5,2,6,0,317.0,52.0,1.6,11.8,98.0,39.67,29.25
2018,5,2,6,15,389.0,62.5,1.55,12.15,142.0,46.29,35.72
2018,5,2,6,30,461.0,73.0,1.5,12.5,186.0,71.38,44.9
2018,5,2,6,45,527.0,80.0,1.5,12.85,238.0,110.78,67.25
2018,5,2,7,0,593.0,87.0,1.5,13.2,290.0,157.88,101.88
2018,5,2,7,15,634.0,92.5,1.5,13.55,341.5,206.05,142.13
2018,5,2,7,30,675.0,98.0,1.5,13.9,393.0,258.67,187.72
2018,5,2,7,45,707.0,102.0,1.45,14.25,444.0,311.31,233.79
2018,5,2,8,0,739.0,106.0,1.4,14.6,495.0,366.92,281.5
2018,5,2,8,15,763.0,109.0,1.35,15.1,544.0,423.03,328.24
2018,5,2,8,30,787.0,112.0,1.3,15.6,593.0,478.32,372.83
2018,5,2,8,45,779.0,123.5,1.3,16.05,629.0,526.18,410.5
2018,5,2,9,0,771.0,135.0,1.3,16.5,665.0,571.99,445.24
2018,5,2,9,15,799.5,132.0,1.35,16.95,709.5,624.43,484.42
2018,5,2,9,30,828.0,129.0,1.4,17.4,754.0,677.74,523.14
2018,5,2,9,45,823.5,138.0,1.4,17.8,783.0,719.83,552.07
2018,5,2,10,0,819.0,147.0,1.4,18.2,812.0,759.57,577.73
2018,5,2,10,15,825.5,150.0,1.5,18.55,839.5,799.63,604.24
2018,5,2,10,30,832.0,153.0,1.6,18.9,867.0,837.85,629.28
2018,5,2,10,45,870.0,136.5,1.65,19.2,898.5,879.16,655.78
2018,5,2,11,0,908.0,120.0,1.7,19.5,930.0,921.95,682.97
2018,5,2,11,15,911.0,121.0,1.75,19.7,943.5,949.24,700.04
2018,5,2,11,30,914.0,122.0,1.8,19.9,957.0,973.65,715.39
2018,5,2,11,45,915.5,121.5,1.9,20.15,962.5,992.13,727.46
2018,5,2,12,0,917.0,121.0,2.0,20.4,968.0,1007.45,737.6
2018,5,2,12,15,917.5,120.5,2.05,20.5,966.0,1018.55,744.94
2018,5,2,12,30,918.0,120.0,2.1,20.6,964.0,1026.34,750.3
2018,5,2,12,45,918.5,117.0,2.15,20.7,954.0,1028.19,751.98
2018,5,2,13,0,919.0,114.0,2.2,20.8,944.0,1026.6,751.64
2018,5,2,13,15,915.5,113.5,2.25,20.8,927.0,1020.28,748.66
2018,5,2,13,30,912.0,113.0,2.3,20.8,910.0,1010.61,743.65
2018,5,2,13,45,906.5,111.5,2.35,20.75,885.0,994.67,734.79
2018,5,2,14,0,901.0,110.0,2.4,20.7,860.0,975.57,723.94
2018,5,2,14,15,892.5,109.0,2.4,20.6,828.5,951.17,709.24
2018,5,2,14,30,884.0,108.0,2.4,20.5,797.0,923.97,692.69
2018,5,2,14,45,873.0,106.5,2.45,20.4,759.5,891.41,672.9
2018,5,2,15,0,862.0,105.0,2.5,20.3,722.0,856.54,651.36
2018,5,2,15,15,848.0,102.0,2.5,20.3,679.0,815.46,624.65
2018,5,2,15,30,834.0,99.0,2.5,20.3,636.0,776.97,599.53
2018,5,2,15,45,815.5,96.5,2.65,19.85,589.0,729.69,569.62
2018,5,2,16,0,797.0,94.0,2.8,19.4,542.0,681.53,538.28
2018,5,2,16,15,772.0,90.5,2.8,19.0,492.0,627.32,500.03
2018,5,2,16,30,747.0,87.0,2.8,18.6,442.0,573.37,459.84
2018,5,2,16,45,713.0,83.5,2.85,18.2,390.5,516.33,416.01
2018,5,2,17,0,679.0,80.0,2.9,17.8,339.0,459.59,370.92
2018,5,2,17,15,632.5,74.5,2.8,17.2,287.5,396.7,319.43
2018,5,2,17,30,586.0,69.0,2.7,16.6,236.0,337.51,269.31
2018,5,2,17,45,517.5,61.5,2.65,16.05,187.0,271.9,212.85
2018,5,2,18,0,449.0,54.0,2.6,15.5,138.0,212.99,161.02
2018,5,2,18,15,347.0,44.0,2.45,14.95,97.0,149.54,106.35
2018,5,2,18,30,245.0,34.0,2.3,14.4,56.0,97.79,58.59
2018,5,2,18,45,142.5,20.5,2.2,13.85,31.5,42.67,0.0
2018,5,2,19,0,40.0,7.0,2.1,13.3,7.0,6.88,0.0
2018,5,2,19,15,20.0,3.5,2.1,13.1,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,2.3,10.35,2.5,1.97,0.0
2018,5,3,5,30,11.0,4.0,2.4,10.7,5.0,3.53,0.0
2018,5,3,5,45,5.5,6.5,2.55,11.05,7.0,6.31,0.0
2018,5,3,6,0,0.0,9.0,2.7,11.4,9.0,8.67,2.02
2018,5,3,6,15,0.0,15.5,2.7,11.75,15.5,14.94,7.77
2018,5,3,6,30,0.0,22.0,2.7,12.1,22.0,21.22,12.65
2018,5,3,6,45,0.0,30.0,2.7,12.4,30.0,28.95,19.34
2018,5,3,7,0,0.0,38.0,2.7,12.7,38.0,36.69,25.95
2018,5,3,7,15,0.0,47.5,2.7,13.0,47.5,45.88,33.7
2018,5,3,7,30,0.0,57.0,2.7,13.3,57.0,55.08,41.36
2018,5,3,7,45,0.0,63.5,2.7,13.65,63.5,61.38,46.46
2018,5,3,8,0,0.0,70.0,2.7,14.0,70.0,67.69,51.51
2018,5,3,8,15,0.0,84.5,2.7,14.3,84.5,81.75,62.99
2018,5,3,8,30,0.0,99.0,2.7,14.6,99.0,95.74,74.26
2018,5,3,8,45,125.0,121.0,2.7,14.9,207.0,180.27,144.41
2018,5,3,9,0,250.0,143.0,2.7,15.2,315.0,279.57,225.53
2018,5,3,9,15,128.0,169.5,2.75,15.5,258.0,242.03,193.44
2018,5,3,9,30,6.0,196.0,2.8,15.8,201.0,193.01,151.27
2018,5,3,9,45,11.0,230.5,2.8,16.15,239.5,230.19,180.41
2018,5,3,10,0,16.0,265.0,2.8,16.5,278.0,267.95,209.4
2018,5,3,10,15,29.5,312.0,2.8,16.85,337.0,326.19,254.01
2018,5,3,10,30,43.0,359.0,2.8,17.2,396.0,385.28,298.37
2018,5,3,10,45,70.5,392.0,2.8,17.55,454.5,443.96,342.23
2018,5,3,11,0,98.0,425.0,2.8,17.9,513.0,504.5,386.71
2018,5,3,11,15,248.5,392.0,2.8,18.15,619.0,620.16,475.16
2018,5,3,11,30,399.0,359.0,2.8,18.4,725.0,739.19,563.06
2018,5,3,11,45,642.0,250.0,2.85,18.65,842.5,871.15,661.37
2018,5,3,12,0,885.0,141.0,2.9,18.9,960.0,997.72,745.96
2018,5,3,12,15,905.5,129.5,2.9,19.0,965.5,1016.92,757.24
