Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,45,225.5,373.0,2.75,19.35,577.5,564.06,432.34
2018,5,13,11,0,384.0,347.0,2.8,19.6,697.0,691.76,527.23
2018,5,13,11,15,558.0,282.0,2.85,19.75,798.5,799.83,607.12
2018,5,13,11,30,732.0,217.0,2.9,19.9,900.0,913.09,686.65
2018,5,13,11,45,820.0,169.5,2.95,20.05,938.5,961.81,718.25
2018,5,13,12,0,908.0,122.0,3.0,20.2,977.0,1007.77,748.31
2018,5,13,12,15,902.0,125.5,3.05,20.2,973.0,1016.15,753.88
2018,5,13,12,30,896.0,129.0,3.1,20.2,969.0,1021.25,757.73
2018,5,13,12,45,882.0,135.5,3.15,20.25,955.5,1018.21,756.21
2018,5,13,13,0,868.0,142.0,3.2,20.3,942.0,1011.98,752.74
2018,5,13,13,15,864.5,141.0,3.25,20.2,925.0,1005.39,749.6
2018,5,13,13,30,861.0,140.0,3.3,20.1,908.0,995.68,744.46
2018,5,13,13,45,855.5,138.0,3.3,20.0,884.0,979.92,734.99
2018,5,13,14,0,850.0,136.0,3.3,19.9,860.0,961.22,723.64
2018,5,13,14,15,842.5,134.0,3.35,19.7,829.5,943.43,713.59
2018,5,13,14,30,835.0,132.0,3.4,19.5,799.0,917.22,697.75
2018,5,13,14,45,825.5,128.5,3.4,19.3,762.5,885.09,677.45
2018,5,13,15,0,816.0,125.0,3.4,19.1,726.0,850.7,655.47
2018,5,13,15,15,801.5,122.5,3.4,19.1,684.5,811.17,629.17
2018,5,13,15,30,787.0,120.0,3.4,19.1,643.0,770.1,601.53
2018,5,13,15,45,770.0,115.5,3.4,18.55,597.5,723.66,570.86
2018,5,13,16,0,753.0,111.0,3.4,18.0,552.0,676.37,538.99
2018,5,13,16,15,731.0,106.0,3.35,17.6,503.5,626.37,502.83
2018,5,13,16,30,709.0,101.0,3.3,17.2,455.0,574.62,463.93
2018,5,13,16,45,679.0,96.5,3.3,16.85,405.5,519.07,420.96
2018,5,13,17,0,649.0,92.0,3.3,16.5,356.0,464.95,377.81
2018,5,13,17,15,606.0,85.5,3.25,16.05,305.5,403.92,327.87
2018,5,13,17,30,563.0,79.0,3.2,15.6,255.0,346.23,279.18
2018,5,13,17,45,502.5,71.5,3.15,15.15,207.0,284.24,225.83
2018,5,13,18,0,442.0,64.0,3.1,14.7,159.0,227.99,176.29
2018,5,13,18,15,352.0,53.5,2.95,14.3,116.5,165.56,122.2
2018,5,13,18,30,262.0,43.0,2.8,13.9,74.0,114.41,77.93
2018,5,13,18,45,163.5,29.0,2.7,13.45,45.5,65.29,27.36
2018,5,13,19,0,65.0,15.0,2.6,13.0,17.0,22.78,0.0
2018,5,13,19,15,32.5,7.5,2.6,12.85,8.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,10.75,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,10.8,1.0,0.98,0.0
2018,5,14,5,15,0.0,4.0,2.45,11.05,4.0,3.93,0.0
2018,5,14,5,30,0.0,7.0,2.5,11.3,7.0,6.74,0.0
2018,5,14,5,45,0.0,12.0,2.5,11.55,12.0,11.57,4.47
2018,5,14,6,0,0.0,17.0,2.5,11.8,17.0,16.39,9.01
2018,5,14,6,15,0.0,24.5,2.45,12.2,24.5,23.64,15.66
2018,5,14,6,30,0.0,32.0,2.4,12.6,32.0,30.88,20.98
2018,5,14,6,45,0.0,44.5,2.35,12.95,44.5,42.98,31.32
2018,5,14,7,0,0.0,57.0,2.3,13.3,57.0,55.08,41.53
2018,5,14,7,15,0.0,65.0,2.3,13.75,65.0,62.83,47.89
2018,5,14,7,30,0.0,73.0,2.3,14.2,73.0,70.58,54.16
2018,5,14,7,45,0.0,82.0,2.3,14.6,82.0,79.31,61.17
2018,5,14,8,0,0.0,91.0,2.3,15.0,91.0,88.02,68.08
2018,5,14,8,15,0.0,107.5,2.35,15.4,107.5,103.78,80.71
2018,5,14,8,30,0.0,124.0,2.4,15.8,124.0,119.57,93.21
2018,5,14,8,45,1.5,146.0,2.4,16.2,147.0,141.44,110.51
2018,5,14,9,0,3.0,168.0,2.4,16.6,170.0,163.53,127.76
2018,5,14,9,15,5.0,184.5,2.5,16.95,188.0,180.92,141.17
2018,5,14,9,30,7.0,201.0,2.6,17.3,206.0,198.54,154.67
2018,5,14,9,45,8.5,216.5,2.65,17.6,223.0,215.07,167.22
2018,5,14,10,0,10.0,232.0,2.7,17.9,240.0,231.76,179.83
2018,5,14,10,15,13.5,260.5,2.8,18.15,272.0,262.76,203.53
2018,5,14,10,30,17.0,289.0,2.9,18.4,304.0,294.13,227.26
2018,5,14,10,45,19.5,303.0,2.95,18.6,320.5,310.9,239.69
2018,5,14,11,0,22.0,317.0,3.0,18.8,337.0,327.84,252.26
2018,5,14,11,15,27.5,339.0,3.1,18.95,364.5,358.9,275.61
2018,5,14,11,30,33.0,361.0,3.2,19.1,392.0,387.75,297.12
2018,5,14,11,45,41.5,387.5,3.25,19.2,426.5,424.33,324.35
2018,5,14,12,0,50.0,414.0,3.3,19.3,461.0,461.34,351.68
2018,5,14,12,15,61.5,428.0,3.35,19.3,486.0,488.91,372.27
2018,5,14,12,30,73.0,442.0,3.4,19.3,511.0,516.59,392.91
2018,5,14,12,45,89.5,445.0,3.4,19.3,528.5,537.85,409.05
2018,5,14,13,0,106.0,448.0,3.4,19.3,546.0,558.84,425.01
2018,5,14,13,15,125.5,442.5,3.45,19.2,556.5,581.31,442.45
2018,5,14,13,30,145.0,437.0,3.5,19.1,567.0,595.45,453.98
2018,5,14,13,45,248.0,390.5,3.5,19.05,605.0,654.61,501.18
2018,5,14,14,0,351.0,344.0,3.5,19.0,643.0,701.85,539.22
2018,5,14,14,15,538.5,260.0,3.55,18.8,700.0,792.27,610.81
2018,5,14,14,30,726.0,176.0,3.6,18.6,757.0,867.9,668.08
2018,5,14,14,45,766.0,153.0,3.6,18.45,741.0,858.57,662.5
2018,5,14,15,0,806.0,130.0,3.6,18.3,725.0,847.99,656.78
2018,5,14,15,15,791.0,127.5,3.6,18.3,683.5,808.37,630.03
2018,5,14,15,30,776.0,125.0,3.6,18.3,642.0,767.27,602.17
2018,5,14,15,45,759.5,120.5,3.6,17.75,597.0,721.64,571.86
2018,5,14,16,0,743.0,116.0,3.6,17.2,552.0,677.21,541.9
2018,5,14,16,15,720.5,111.0,3.6,16.8,504.0,625.41,504.11
2018,5,14,16,30,698.0,106.0,3.6,16.4,456.0,573.8,465.26
2018,5,14,16,45,667.5,101.0,3.6,16.05,406.5,517.89,421.79
2018,5,14,17,0,637.0,96.0,3.6,15.7,357.0,463.47,378.21
2018,5,14,17,15,594.0,90.0,3.55,15.2,307.0,403.53,328.99
2018,5,14,17,30,551.0,84.0,3.5,14.7,257.0,346.91,281.04
2018,5,14,17,45,490.5,75.5,3.45,14.25,209.0,284.36,227.12
2018,5,14,18,0,430.0,67.0,3.4,13.8,161.0,227.58,177.05
2018,5,14,18,15,342.0,56.0,3.3,13.4,118.5,165.93,123.45
2018,5,14,18,30,254.0,45.0,3.2,13.0,76.0,115.08,79.36
2018,5,14,18,45,159.0,30.5,3.1,12.6,47.0,66.72,30.72
2018,5,14,19,0,64.0,16.0,3.0,12.2,18.0,23.75,0.0
2018,5,14,19,15,32.0,8.0,3.0,12.05,9.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.9,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,10.8,1.0,0.98,0.0
2018,5,15,5,15,0.0,3.5,2.05,11.3,3.5,3.44,0.0
2018,5,15,5,30,0.0,6.0,2.2,11.8,6.0,5.78,0.0
2018,5,15,5,45,0.0,9.0,2.35,12.25,9.0,8.67,1.93
2018,5,15,6,0,0.0,12.0,2.5,12.7,12.0,11.57,4.67
2018,5,15,6,15,0.0,18.0,2.45,13.1,18.0,17.36,9.96
2018,5,15,6,30,0.0,24.0,2.4,13.5,24.0,23.15,14.26
2018,5,15,6,45,1.0,44.5,2.4,13.85,45.0,43.09,31.26
2018,5,15,7,0,2.0,65.0,2.4,14.2,66.0,63.17,48.15
2018,5,15,7,15,2.5,85.0,2.35,14.55,86.0,82.51,64.19
2018,5,15,7,30,3.0,105.0,2.3,14.9,106.0,101.66,79.83
2018,5,15,7,45,4.0,132.5,2.25,15.25,134.5,128.04,101.18
2018,5,15,8,0,5.0,160.0,2.2,15.6,163.0,154.61,122.34
2018,5,15,8,15,6.5,179.0,2.2,15.95,183.0,173.75,137.22
2018,5,15,8,30,8.0,198.0,2.2,16.3,203.0,193.14,152.13
2018,5,15,8,45,13.5,223.0,2.2,16.65,232.5,220.54,173.28
2018,5,15,9,0,19.0,248.0,2.2,17.0,262.0,248.59,194.68
2018,5,15,9,15,28.0,277.5,2.25,17.3,299.0,282.57,220.59
2018,5,15,9,30,37.0,307.0,2.3,17.6,336.0,319.01,248.07
2018,5,15,9,45,50.0,338.5,2.35,17.9,379.5,361.23,279.72
2018,5,15,10,0,63.0,370.0,2.4,18.2,423.0,404.75,311.9
2018,5,15,10,15,99.5,397.0,2.5,18.4,483.5,463.95,356.28
2018,5,15,10,30,136.0,424.0,2.6,18.6,544.0,527.46,403.11
2018,5,15,10,45,234.0,408.5,2.7,18.85,620.5,606.11,462.45
2018,5,15,11,0,332.0,393.0,2.8,19.1,697.0,687.92,522.96
2018,5,15,11,15,436.5,353.0,2.9,19.2,758.0,758.6,575.58
2018,5,15,11,30,541.0,313.0,3.0,19.3,819.0,829.4,627.71
2018,5,15,11,45,688.0,237.0,3.05,19.45,884.5,907.09,684.25
2018,5,15,12,0,835.0,161.0,3.1,19.6,950.0,981.91,734.01
2018,5,15,12,15,815.5,171.0,3.2,19.55,940.0,983.46,735.32
2018,5,15,12,30,796.0,181.0,3.3,19.5,930.0,981.76,735.19
2018,5,15,12,45,797.0,178.0,3.4,19.5,921.0,984.07,737.75
2018,5,15,13,0,798.0,175.0,3.5,19.5,912.0,983.38,738.34
2018,5,15,13,15,832.5,152.5,3.55,19.4,909.0,992.51,745.64
2018,5,15,13,30,867.0,130.0,3.6,19.3,906.0,992.12,746.55
2018,5,15,13,45,861.5,128.5,3.65,19.15,882.0,976.78,737.66
2018,5,15,14,0,856.0,127.0,3.7,19.0,858.0,958.49,726.91
2018,5,15,14,15,848.5,125.0,3.7,18.8,828.0,934.95,712.4
2018,5,15,14,30,841.0,123.0,3.7,18.6,798.0,908.77,696.07
2018,5,15,14,45,744.0,158.0,3.7,18.4,735.0,844.62,652.92
2018,5,15,15,0,647.0,193.0,3.7,18.2,672.0,781.13,609.73
2018,5,15,15,15,626.5,187.0,3.7,18.2,629.0,737.97,579.56
2018,5,15,15,30,606.0,181.0,3.7,18.2,586.0,694.12,548.26
2018,5,15,15,45,683.0,143.5,3.7,17.55,570.0,690.97,550.26
2018,5,15,16,0,760.0,106.0,3.7,16.9,554.0,677.39,543.11
2018,5,15,16,15,740.0,102.0,3.65,16.55,507.0,627.77,507.03
2018,5,15,16,30,720.0,98.0,3.6,16.2,460.0,579.72,470.55
2018,5,15,16,45,693.0,92.5,3.6,15.85,410.5,524.38,427.53
2018,5,15,17,0,666.0,87.0,3.6,15.5,361.0,470.19,384.12
2018,5,15,17,15,617.0,82.0,3.5,15.15,309.0,407.0,331.97
2018,5,15,17,30,568.0,77.0,3.4,14.8,257.0,347.72,281.63
2018,5,15,17,45,517.0,69.0,3.35,14.5,210.5,288.65,230.28
2018,5,15,18,0,466.0,61.0,3.3,14.2,164.0,234.37,181.88
2018,5,15,18,15,354.5,52.0,3.15,13.9,118.5,165.46,122.68
2018,5,15,18,30,243.0,43.0,3.0,13.6,73.0,110.52,76.15
2018,5,15,18,45,166.0,29.5,2.85,13.3,46.0,67.39,32.72
2018,5,15,19,0,89.0,16.0,2.7,13.0,19.0,27.02,0.0
2018,5,15,19,15,44.5,8.0,2.65,12.85,9.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,2.1,11.25,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.1,11.4,7.0,6.88,0.0
2018,5,16,5,15,100.5,20.0,2.2,11.8,27.5,15.94,0.0
2018,5,16,5,30,171.0,33.0,2.3,12.2,48.0,25.72,14.61
2018,5,16,5,45,208.5,46.5,2.45,12.65,77.0,35.39,25.23
2018,5,16,6,0,246.0,60.0,2.6,13.1,106.0,44.56,33.94
2018,5,16,6,15,341.5,70.5,2.6,13.45,155.5,55.49,38.91
2018,5,16,6,30,437.0,81.0,2.6,13.8,205.0,91.48,56.83
2018,5,16,6,45,514.0,86.0,2.6,14.15,260.0,130.61,82.55
2018,5,16,7,0,591.0,91.0,2.6,14.5,315.0,178.49,119.56
2018,5,16,7,15,583.0,106.5,2.6,14.85,354.0,224.66,160.89
2018,5,16,7,30,575.0,122.0,2.6,15.2,393.0,269.92,201.71
2018,5,16,7,45,469.5,164.5,2.55,15.55,402.0,305.1,235.42
2018,5,16,8,0,364.0,207.0,2.5,15.9,411.0,331.08,259.35
2018,5,16,8,15,333.0,237.5,2.5,16.25,436.5,365.76,287.74
2018,5,16,8,30,302.0,268.0,2.5,16.6,462.0,397.21,312.44
2018,5,16,8,45,282.0,277.0,2.5,16.9,468.0,411.97,323.87
2018,5,16,9,0,262.0,286.0,2.5,17.2,474.0,424.32,333.05
2018,5,16,9,15,281.5,295.5,2.55,17.45,507.0,460.08,360.29
2018,5,16,9,30,301.0,305.0,2.6,17.7,540.0,497.07,387.99
2018,5,16,9,45,329.5,308.0,2.65,17.9,575.5,535.5,416.77
2018,5,16,10,0,358.0,311.0,2.7,18.1,611.0,576.27,446.93
2018,5,16,10,15,271.0,332.5,2.75,18.25,563.5,541.72,419.01
2018,5,16,10,30,184.0,354.0,2.8,18.4,516.0,499.98,385.71
2018,5,16,10,45,199.5,369.0,2.85,18.55,548.5,535.71,412.2
2018,5,16,11,0,215.0,384.0,2.9,18.7,581.0,574.57,440.28
2018,5,16,11,15,159.0,414.0,2.85,18.75,561.0,557.56,425.22
2018,5,16,11,30,103.0,444.0,2.8,18.8,541.0,536.25,407.27
2018,5,16,11,45,242.5,394.5,2.75,18.8,623.5,633.19,482.27
2018,5,16,12,0,382.0,345.0,2.7,18.8,706.0,729.95,554.68
2018,5,16,12,15,632.0,244.0,2.7,18.85,840.0,881.22,666.39
2018,5,16,12,30,882.0,143.0,2.7,18.9,974.0,1022.79,760.05
2018,5,16,12,45,707.0,207.5,2.7,18.9,869.0,929.06,696.42
2018,5,16,13,0,532.0,272.0,2.7,18.9,764.0,823.23,622.85
2018,5,16,13,15,319.5,294.5,2.75,18.9,588.5,634.14,485.94
2018,5,16,13,30,107.0,317.0,2.8,18.9,413.0,432.48,333.07
2018,5,16,13,45,143.0,312.0,2.9,18.9,436.5,462.04,357.92
2018,5,16,14,0,179.0,307.0,3.0,18.9,460.0,490.12,380.52
2018,5,16,14,15,207.5,285.0,3.0,18.75,456.5,499.2,388.93
2018,5,16,14,30,236.0,263.0,3.0,18.6,453.0,498.4,390.23
2018,5,16,14,45,223.5,282.0,3.05,18.5,455.0,502.52,393.25
2018,5,16,15,0,211.0,301.0,3.1,18.4,457.0,498.56,390.42
2018,5,16,15,15,371.0,252.0,3.1,18.4,508.0,590.33,464.1
2018,5,16,15,30,531.0,203.0,3.1,18.4,559.0,654.37,515.65
2018,5,16,15,45,606.5,169.0,3.1,18.0,548.5,660.08,522.73
2018,5,16,16,0,682.0,135.0,3.1,17.6,538.0,654.89,521.9
2018,5,16,16,15,672.0,125.0,3.1,17.3,493.5,608.77,488.21
2018,5,16,16,30,662.0,115.0,3.1,17.0,449.0,561.87,453.27
2018,5,16,16,45,662.0,102.5,3.05,16.7,406.5,517.63,419.32
2018,5,16,17,0,662.0,90.0,3.0,16.4,364.0,472.04,383.11
2018,5,16,17,15,622.0,84.0,3.0,16.0,314.0,412.42,334.49
2018,5,16,17,30,582.0,78.0,3.0,15.6,264.0,355.8,286.84
2018,5,16,17,45,526.5,70.5,2.95,15.25,216.0,294.71,234.25
2018,5,16,18,0,471.0,63.0,2.9,14.9,168.0,238.83,184.92
2018,5,16,18,15,386.0,53.5,2.75,14.45,125.0,177.78,131.77
2018,5,16,18,30,301.0,44.0,2.6,14.0,82.0,125.59,86.44
2018,5,16,18,45,197.0,30.5,2.45,13.55,51.0,74.71,38.13
2018,5,16,19,0,93.0,17.0,2.3,13.1,20.0,28.66,0.0
2018,5,16,19,15,46.5,8.5,2.3,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.95,10.7,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,2.0,10.9,8.0,7.86,0.0
2018,5,17,5,15,125.5,21.5,2.15,11.4,31.5,17.17,0.0
2018,5,17,5,30,216.0,35.0,2.3,11.9,55.0,27.35,16.22
2018,5,17,5,45,310.5,46.0,2.45,12.4,94.0,34.95,24.92
2018,5,17,6,0,405.0,57.0,2.6,12.9,133.0,42.64,32.29
2018,5,17,6,15,470.5,64.5,2.6,13.4,179.0,52.61,34.8
2018,5,17,6,30,536.0,72.0,2.6,13.9,225.0,90.75,52.43
2018,5,17,6,45,582.5,78.5,2.65,14.35,274.5,133.15,81.58
2018,5,17,7,0,629.0,85.0,2.7,14.8,324.0,180.82,119.85
2018,5,17,7,15,662.0,89.5,2.7,15.25,373.5,228.68,161.33
2018,5,17,7,30,695.0,94.0,2.7,15.7,423.0,279.95,206.46
2018,5,17,7,45,720.0,98.0,2.65,16.2,471.5,331.24,251.52
2018,5,17,8,0,745.0,102.0,2.6,16.7,520.0,386.89,299.05
2018,5,17,8,15,765.0,105.0,2.55,17.05,566.5,438.77,342.66
2018,5,17,8,30,785.0,108.0,2.5,17.4,613.0,491.77,385.82
2018,5,17,8,45,801.0,110.0,2.5,17.8,655.5,542.5,426.02
2018,5,17,9,0,817.0,112.0,2.5,18.2,698.0,593.43,465.15
2018,5,17,9,15,828.0,114.5,2.45,18.55,736.0,642.58,501.63
2018,5,17,9,30,839.0,117.0,2.4,18.9,774.0,689.55,535.51
2018,5,17,9,45,846.5,120.0,2.4,19.2,806.5,733.46,565.34
2018,5,17,10,0,854.0,123.0,2.4,19.5,839.0,775.89,593.35
2018,5,17,10,15,860.0,124.5,2.45,19.75,865.0,814.01,618.48
2018,5,17,10,30,866.0,126.0,2.5,20.0,891.0,850.14,642.07
2018,5,17,10,45,870.0,127.0,2.55,20.3,910.5,881.92,662.42
2018,5,17,11,0,874.0,128.0,2.6,20.6,930.0,911.27,681.07
2018,5,17,11,15,876.5,129.0,2.7,20.75,942.5,936.7,697.87
2018,5,17,11,30,879.0,130.0,2.8,20.9,955.0,959.39,712.89
2018,5,17,11,45,880.0,130.0,2.9,21.05,960.0,976.83,724.48
2018,5,17,12,0,881.0,130.0,3.0,21.2,965.0,991.3,734.23
2018,5,17,12,15,882.5,129.0,3.1,21.2,963.5,1002.21,742.16
2018,5,17,12,30,884.0,128.0,3.2,21.2,962.0,1010.03,748.18
2018,5,17,12,45,886.0,124.5,3.3,21.25,953.0,1012.63,750.73
2018,5,17,13,0,888.0,121.0,3.4,21.3,944.0,1012.0,751.28
2018,5,17,13,15,884.5,120.0,3.5,21.2,927.0,1005.23,748.31
2018,5,17,13,30,881.0,119.0,3.6,21.1,910.0,995.29,743.33
2018,5,17,13,45,876.0,117.5,3.7,20.95,886.5,980.25,735.13
2018,5,17,14,0,871.0,116.0,3.8,20.8,863.0,962.2,724.93
2018,5,17,14,15,864.0,114.0,3.85,20.65,832.5,938.85,710.81
2018,5,17,14,30,857.0,112.0,3.9,20.5,802.0,912.79,694.8
2018,5,17,14,45,847.5,110.0,3.95,20.3,766.5,881.93,675.51
2018,5,17,15,0,838.0,108.0,4.0,20.1,731.0,848.81,654.5
2018,5,17,15,15,825.0,105.5,4.0,20.1,690.0,810.15,628.63
2018,5,17,15,30,812.0,103.0,4.0,20.1,649.0,774.06,604.42
2018,5,17,15,45,796.5,100.0,4.05,19.6,604.5,729.63,575.14
2018,5,17,16,0,781.0,97.0,4.1,19.1,560.0,684.19,544.6
2018,5,17,16,15,759.5,93.5,4.05,18.75,512.0,633.3,508.52
2018,5,17,16,30,738.0,90.0,4.0,18.4,464.0,582.42,470.11
2018,5,17,16,45,708.0,86.0,4.0,18.1,414.0,526.19,426.46
2018,5,17,17,0,678.0,82.0,4.0,17.8,364.0,472.69,383.65
2018,5,17,17,15,637.5,77.0,3.95,17.35,314.0,413.19,334.94
2018,5,17,17,30,597.0,72.0,3.9,16.9,264.0,356.73,287.24
2018,5,17,17,45,539.5,66.0,3.85,16.5,216.5,295.74,234.66
2018,5,17,18,0,482.0,60.0,3.8,16.1,169.0,240.15,185.55
2018,5,17,18,15,394.5,51.0,3.7,15.7,125.5,178.3,131.77
2018,5,17,18,30,307.0,42.0,3.6,15.3,82.0,125.1,85.78
2018,5,17,18,45,202.0,29.5,3.5,14.9,51.5,75.08,39.45
2018,5,17,19,0,97.0,17.0,3.4,14.5,21.0,29.33,0.0
2018,5,17,19,15,48.5,8.5,3.35,14.25,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.45,11.8,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.5,11.9,8.0,7.86,0.0
2018,5,18,5,15,115.5,22.5,2.65,12.3,32.0,17.98,0.0
2018,5,18,5,30,201.0,37.0,2.8,12.7,56.0,28.96,17.7
2018,5,18,5,45,297.0,48.0,2.9,13.05,95.0,36.51,26.24
2018,5,18,6,0,393.0,59.0,3.0,13.4,134.0,43.69,33.17
2018,5,18,6,15,275.0,65.5,3.0,13.8,125.5,51.91,35.66
2018,5,18,6,30,157.0,72.0,3.0,14.2,117.0,71.03,49.23
2018,5,18,6,45,78.5,92.5,3.0,14.6,115.0,92.39,69.4
2018,5,18,7,0,0.0,113.0,3.0,15.0,113.0,106.79,84.63
2018,5,18,7,15,0.5,128.0,2.95,15.4,128.0,121.31,96.29
2018,5,18,7,30,1.0,143.0,2.9,15.8,143.0,135.93,107.83
2018,5,18,7,45,6.5,164.5,2.8,16.2,168.0,158.27,125.42
2018,5,18,8,0,12.0,186.0,2.7,16.6,193.0,181.32,143.38
2018,5,18,8,15,21.5,216.0,2.65,17.0,229.5,214.65,169.35
2018,5,18,8,30,31.0,246.0,2.6,17.4,266.0,246.69,193.98
2018,5,18,8,45,42.0,270.5,2.55,17.8,299.5,278.19,217.91
2018,5,18,9,0,53.0,295.0,2.5,18.2,333.0,310.91,242.52
2018,5,18,9,15,96.5,323.5,2.5,18.55,397.5,369.38,287.17
2018,5,18,9,30,140.0,352.0,2.5,18.9,462.0,431.43,333.74
2018,5,18,9,45,378.5,296.5,2.45,19.25,610.5,561.0,434.18
2018,5,18,10,0,617.0,241.0,2.4,19.6,759.0,708.66,543.78
2018,5,18,10,15,707.0,207.0,2.45,19.85,818.5,773.06,589.9
2018,5,18,10,30,797.0,173.0,2.5,20.1,878.0,840.36,635.44
2018,5,18,10,45,790.5,178.5,2.55,20.35,891.0,866.08,651.58
2018,5,18,11,0,784.0,184.0,2.6,20.6,904.0,889.06,666.19
2018,5,18,11,15,785.0,186.0,2.65,20.75,915.5,912.73,681.55
2018,5,18,11,30,786.0,188.0,2.7,20.9,927.0,933.9,695.23
2018,5,18,11,45,785.5,189.0,2.75,21.05,931.0,950.05,705.61
2018,5,18,12,0,785.0,190.0,2.8,21.2,935.0,963.47,714.3
2018,5,18,12,15,782.5,191.0,2.9,21.25,932.0,972.13,720.64
2018,5,18,12,30,780.0,192.0,3.0,21.3,929.0,977.93,725.22
2018,5,18,12,45,773.5,196.0,3.1,21.3,920.5,979.89,727.51
2018,5,18,13,0,767.0,200.0,3.2,21.3,912.0,978.97,728.01
2018,5,18,13,15,715.0,225.0,3.25,21.2,879.0,956.45,714.05
2018,5,18,13,30,663.0,250.0,3.3,21.1,846.0,927.46,695.88
2018,5,18,13,45,640.0,255.0,3.35,21.0,818.0,904.38,681.09
2018,5,18,14,0,617.0,260.0,3.4,20.9,790.0,879.37,664.75
2018,5,18,14,15,587.5,264.5,3.45,20.75,754.5,846.06,642.59
2018,5,18,14,30,558.0,269.0,3.5,20.6,719.0,810.06,618.4
2018,5,18,14,45,579.0,244.0,3.5,20.45,692.5,789.43,606.32
2018,5,18,15,0,600.0,219.0,3.5,20.3,666.0,768.57,593.76
2018,5,18,15,15,618.5,195.5,3.5,20.3,633.5,741.38,576.14
2018,5,18,15,30,637.0,172.0,3.5,20.3,601.0,710.8,555.88
2018,5,18,15,45,700.5,139.0,3.65,19.75,580.5,701.09,552.74
2018,5,18,16,0,764.0,106.0,3.8,19.2,560.0,682.28,542.11
2018,5,18,16,15,737.0,103.5,3.85,18.8,511.0,629.38,504.38
2018,5,18,16,30,710.0,101.0,3.9,18.4,462.0,578.69,466.44
2018,5,18,16,45,696.5,93.5,3.95,18.0,416.5,529.74,428.97
2018,5,18,17,0,683.0,86.0,4.0,17.6,371.0,480.66,390.11
2018,5,18,17,15,642.0,81.0,4.0,17.15,320.5,420.63,341.09
2018,5,18,17,30,601.0,76.0,4.0,16.7,270.0,363.66,293.08
2018,5,18,17,45,521.0,71.0,3.95,16.2,218.0,294.43,234.17
2018,5,18,18,0,441.0,66.0,3.9,15.7,166.0,232.85,180.76
2018,5,18,18,15,359.5,55.5,3.85,15.25,124.0,172.19,128.12
2018,5,18,18,30,278.0,45.0,3.8,14.8,82.0,121.93,84.62
2018,5,18,18,45,184.5,31.5,3.7,14.4,52.0,74.76,41.13
2018,5,18,19,0,91.0,18.0,3.6,14.0,22.0,29.69,0.0
2018,5,18,19,15,45.5,9.0,3.55,13.75,11.0,8.85,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,3.0,3.95,11.7,3.0,0.0,0.0
2018,5,19,5,0,4.0,6.0,3.9,11.8,6.0,5.9,0.0
2018,5,19,5,15,38.0,20.0,4.0,12.0,23.5,17.69,0.0
2018,5,19,5,30,72.0,34.0,4.1,12.2,41.0,29.62,18.49
2018,5,19,5,45,157.5,50.5,4.15,12.45,77.5,40.97,30.23
2018,5,19,6,0,243.0,67.0,4.2,12.7,114.0,49.93,38.8
2018,5,19,6,15,360.5,75.0,4.2,13.05,167.5,61.27,42.37
2018,5,19,6,30,478.0,83.0,4.2,13.4,221.0,98.27,60.61
2018,5,19,6,45,433.0,104.0,4.25,13.75,247.5,138.53,92.88
2018,5,19,7,0,388.0,125.0,4.3,14.1,274.0,174.3,125.13
2018,5,19,7,15,412.5,141.0,4.3,14.55,319.5,217.4,161.79
2018,5,19,7,30,437.0,157.0,4.3,15.0,365.0,263.2,201.06
2018,5,19,7,45,567.0,141.0,4.3,15.4,441.5,319.34,246.81
2018,5,19,8,0,697.0,125.0,4.3,15.8,518.0,388.12,303.52
2018,5,19,8,15,740.0,121.5,4.3,16.2,571.0,442.22,349.18
2018,5,19,8,30,783.0,118.0,4.3,16.6,624.0,501.66,398.03
2018,5,19,8,45,799.0,121.0,4.25,17.0,667.5,553.2,439.39
2018,5,19,9,0,815.0,124.0,4.2,17.4,711.0,604.97,479.74
2018,5,19,9,15,828.0,126.0,4.2,17.7,750.0,653.82,517.19
2018,5,19,9,30,841.0,128.0,4.2,18.0,789.0,702.12,553.29
2018,5,19,9,45,851.5,129.5,4.25,18.3,822.5,747.22,585.3
2018,5,19,10,0,862.0,131.0,4.3,18.6,856.0,790.69,615.08
2018,5,19,10,15,867.5,132.5,4.35,18.8,882.0,828.66,640.99
2018,5,19,10,30,873.0,134.0,4.4,19.0,908.0,864.61,665.32
2018,5,19,10,45,875.0,137.0,4.45,19.2,927.5,896.77,686.88
2018,5,19,11,0,877.0,140.0,4.5,19.4,947.0,926.41,706.62
2018,5,19,11,15,877.5,142.5,4.5,19.45,959.0,951.54,723.24
2018,5,19,11,30,878.0,145.0,4.5,19.5,971.0,973.87,737.96
2018,5,19,11,45,875.0,148.5,4.55,19.6,975.5,990.95,749.42
2018,5,19,12,0,872.0,152.0,4.6,19.7,980.0,1004.99,758.92
2018,5,19,12,15,872.0,152.0,4.65,19.65,978.5,1015.47,766.57
2018,5,19,12,30,872.0,152.0,4.7,19.6,977.0,1022.88,772.27
2018,5,19,12,45,869.0,151.5,4.7,19.55,966.5,1023.69,773.18
2018,5,19,13,0,866.0,151.0,4.7,19.5,956.0,1021.36,772.11
2018,5,19,13,15,862.0,150.5,4.7,19.45,939.5,1014.9,768.36
2018,5,19,13,30,858.0,150.0,4.7,19.4,923.0,1005.36,762.65
2018,5,19,13,45,852.0,149.0,4.7,19.3,899.0,996.47,757.65
2018,5,19,14,0,846.0,148.0,4.7,19.2,875.0,978.47,746.47
2018,5,19,14,15,836.0,146.5,4.7,19.05,844.0,953.34,730.57
2018,5,19,14,30,826.0,145.0,4.7,18.9,813.0,925.68,712.91
2018,5,19,14,45,812.5,144.0,4.7,18.75,776.0,893.03,691.66
2018,5,19,15,0,799.0,143.0,4.7,18.6,739.0,858.38,668.88
2018,5,19,15,15,783.5,140.0,4.7,18.6,697.5,818.15,641.5
2018,5,19,15,30,768.0,137.0,4.7,18.6,656.0,776.48,612.85
2018,5,19,15,45,743.5,136.0,4.7,18.2,610.0,731.46,582.31
2018,5,19,16,0,719.0,135.0,4.7,17.8,564.0,683.62,548.61
2018,5,19,16,15,686.5,132.0,4.7,17.4,513.5,628.14,507.41
2018,5,19,16,30,654.0,129.0,4.7,17.0,463.0,573.69,466.0
2018,5,19,16,45,615.5,125.0,4.7,16.65,413.0,515.92,420.81
2018,5,19,17,0,577.0,121.0,4.7,16.3,363.0,460.35,376.2
2018,5,19,17,15,528.5,113.5,4.65,15.8,312.5,396.71,324.13
2018,5,19,17,30,480.0,106.0,4.6,15.3,262.0,339.65,276.08
2018,5,19,17,45,375.0,96.5,4.55,14.8,205.5,262.1,210.69
2018,5,19,18,0,270.0,87.0,4.5,14.3,149.0,191.31,150.68
2018,5,19,18,15,210.5,70.5,4.4,13.95,111.5,141.87,107.76
2018,5,19,18,30,151.0,54.0,4.3,13.6,74.0,98.86,70.67
2018,5,19,18,45,93.0,36.5,4.2,13.25,47.0,61.49,35.97
2018,5,19,19,0,35.0,19.0,4.1,12.9,20.0,23.35,0.0
2018,5,19,19,15,17.5,9.5,4.05,12.8,10.0,10.8,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.0,4.0,3.8,11.75,4.0,0.0,0.0
2018,5,20,5,0,12.0,8.0,3.8,11.8,8.0,7.86,0.0
2018,5,20,5,15,41.0,22.5,3.8,11.95,26.0,19.65,0.0
2018,5,20,5,30,70.0,37.0,3.8,12.1,44.0,31.92,20.58
2018,5,20,5,45,87.0,53.5,3.85,12.25,67.0,45.49,34.25
2018,5,20,6,0,104.0,70.0,3.9,12.4,90.0,58.79,46.73
2018,5,20,6,15,130.0,90.0,3.85,12.6,122.5,77.49,58.87
2018,5,20,6,30,156.0,110.0,3.8,12.8,155.0,105.21,78.42
2018,5,20,6,45,233.0,124.0,3.8,13.0,206.5,134.13,98.18
2018,5,20,7,0,310.0,138.0,3.8,13.2,258.0,175.21,129.5
2018,5,20,7,15,310.0,159.5,3.75,13.35,293.5,212.8,162.13
2018,5,20,7,30,310.0,181.0,3.7,13.5,329.0,250.55,194.91
2018,5,20,7,45,291.0,207.0,3.7,13.7,358.0,285.7,225.46
2018,5,20,8,0,272.0,233.0,3.7,13.9,387.0,318.91,253.55
2018,5,20,8,15,278.5,255.0,3.65,14.05,424.0,358.09,285.45
2018,5,20,8,30,285.0,277.0,3.6,14.2,461.0,397.82,317.13
2018,5,20,8,45,367.5,270.0,3.6,14.4,524.5,453.54,361.53
2018,5,20,9,0,450.0,263.0,3.6,14.6,588.0,515.3,410.24
2018,5,20,9,15,422.0,288.5,3.55,14.9,606.0,544.1,431.22
2018,5,20,9,30,394.0,314.0,3.5,15.2,624.0,569.79,449.36
2018,5,20,9,45,389.0,334.0,3.5,15.5,651.0,604.05,474.0
2018,5,20,10,0,384.0,354.0,3.5,15.8,678.0,636.92,497.13
2018,5,20,10,15,394.0,362.5,3.5,16.2,704.0,669.72,520.2
2018,5,20,10,30,404.0,371.0,3.5,16.6,730.0,703.52,543.64
2018,5,20,10,45,441.5,361.5,3.55,16.95,761.5,742.64,571.92
2018,5,20,11,0,479.0,352.0,3.6,17.3,793.0,782.4,600.33
2018,5,20,11,15,568.5,309.0,3.65,17.65,839.5,837.31,641.02
2018,5,20,11,30,658.0,266.0,3.7,18.0,886.0,894.04,682.36
2018,5,20,11,45,667.5,259.5,3.75,18.35,891.5,910.93,693.34
2018,5,20,12,0,677.0,253.0,3.8,18.7,897.0,925.65,702.73
2018,5,20,12,15,617.0,292.5,3.85,18.85,878.0,915.69,693.88
2018,5,20,12,30,557.0,332.0,3.9,19.0,859.0,902.55,682.63
2018,5,20,12,45,516.0,354.0,4.0,19.15,838.5,888.45,671.87
2018,5,20,13,0,475.0,376.0,4.1,19.3,818.0,872.21,659.61
2018,5,20,13,15,453.0,375.5,4.15,19.15,791.0,850.17,644.86
2018,5,20,13,30,431.0,375.0,4.2,19.0,764.0,826.48,628.92
2018,5,20,13,45,449.5,353.5,4.3,18.85,749.5,819.32,626.26
2018,5,20,14,0,468.0,332.0,4.4,18.7,735.0,809.72,621.96
2018,5,20,14,15,486.0,311.0,4.45,18.35,716.5,797.59,616.1
2018,5,20,14,30,504.0,290.0,4.5,18.0,698.0,782.81,608.31
2018,5,20,14,45,389.0,312.5,4.55,17.65,619.0,683.85,535.15
2018,5,20,15,0,274.0,335.0,4.6,17.3,540.0,597.98,470.05
2018,5,20,15,15,320.0,296.0,4.6,17.3,522.5,587.25,465.03
2018,5,20,15,30,366.0,257.0,4.6,17.3,505.0,572.38,456.39
2018,5,20,15,45,444.0,219.5,4.55,16.65,499.5,587.22,471.51
2018,5,20,16,0,522.0,182.0,4.5,16.0,494.0,586.99,474.9
2018,5,20,16,15,410.0,192.0,4.45,15.75,424.5,498.77,405.17
2018,5,20,16,30,298.0,202.0,4.4,15.5,355.0,412.56,336.18
2018,5,20,16,45,368.5,168.0,4.35,15.3,337.0,404.83,331.83
2018,5,20,17,0,439.0,134.0,4.3,15.1,319.0,396.04,325.27
2018,5,20,17,15,449.0,119.5,4.25,14.9,287.0,363.64,298.03
2018,5,20,17,30,459.0,105.0,4.2,14.7,255.0,329.57,268.35
2018,5,20,17,45,379.0,94.0,4.1,14.45,203.5,261.44,210.26
2018,5,20,18,0,299.0,83.0,4.0,14.2,152.0,201.34,158.5
2018,5,20,18,15,240.0,68.0,3.9,13.9,115.0,147.91,112.1
2018,5,20,18,30,181.0,53.0,3.8,13.6,78.0,104.99,74.85
2018,5,20,18,45,112.0,36.0,3.65,13.35,49.5,64.34,38.13
2018,5,20,19,0,43.0,19.0,3.5,13.1,21.0,25.72,0.0
2018,5,20,19,15,21.5,9.5,3.4,12.9,10.5,11.17,0.0
2018,5,20,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,1.3,11.3,8.0,7.86,0.0
2018,5,21,5,15,96.0,24.5,1.25,11.65,33.0,20.38,0.0
2018,5,21,5,30,169.0,41.0,1.2,12.0,58.0,32.13,20.99
2018,5,21,5,45,259.0,54.0,1.2,12.4,97.0,41.2,30.57
2018,5,21,6,0,349.0,67.0,1.2,12.8,136.0,49.82,38.78
2018,5,21,6,15,415.5,77.0,1.1,13.2,182.0,65.1,44.08
2018,5,21,6,30,482.0,87.0,1.0,13.6,228.0,103.22,64.13
2018,5,21,6,45,531.0,94.5,0.95,14.05,277.5,144.17,92.7
2018,5,21,7,0,580.0,102.0,0.9,14.5,327.0,190.39,129.37
2018,5,21,7,15,617.0,108.0,0.85,15.0,377.0,237.82,169.39
2018,5,21,7,30,654.0,114.0,0.8,15.5,427.0,289.17,213.0
2018,5,21,7,45,682.0,118.0,0.8,16.05,476.0,339.29,255.5
2018,5,21,8,0,710.0,122.0,0.8,16.6,525.0,391.89,298.97
2018,5,21,8,15,731.0,125.5,0.9,17.15,571.0,443.12,340.72
2018,5,21,8,30,752.0,129.0,1.0,17.7,617.0,495.62,382.24
2018,5,21,8,45,756.0,137.0,1.05,18.3,655.5,545.78,420.28
2018,5,21,9,0,760.0,145.0,1.1,18.9,694.0,593.04,455.03
2018,5,21,9,15,775.5,147.0,1.2,19.35,733.0,641.01,490.16
2018,5,21,9,30,791.0,149.0,1.3,19.8,772.0,688.78,524.29
2018,5,21,9,45,790.0,156.5,1.35,20.3,801.0,729.32,551.82
2018,5,21,10,0,789.0,164.0,1.4,20.8,830.0,767.92,576.61
2018,5,21,10,15,781.0,176.0,1.5,21.15,852.5,803.14,599.54
2018,5,21,10,30,773.0,188.0,1.6,21.5,875.0,835.74,620.6
2018,5,21,10,45,770.0,193.0,1.75,21.85,890.0,863.24,638.73
2018,5,21,11,0,767.0,198.0,1.9,22.2,905.0,888.28,655.23
2018,5,21,11,15,767.0,200.5,2.0,22.4,915.5,911.11,670.14
2018,5,21,11,30,767.0,203.0,2.1,22.6,926.0,931.47,683.48
2018,5,21,11,45,805.0,182.0,2.2,22.8,944.5,962.49,703.82
2018,5,21,12,0,843.0,161.0,2.3,23.0,963.0,991.47,722.7
2018,5,21,12,15,859.0,150.5,2.45,23.05,966.5,1001.71,730.45
2018,5,21,12,30,875.0,140.0,2.6,23.1,970.0,1014.4,740.05
2018,5,21,12,45,868.5,142.5,2.75,23.15,959.0,1014.7,741.66
2018,5,21,13,0,862.0,145.0,2.9,23.2,948.0,1011.89,741.41
2018,5,21,13,15,842.0,152.5,3.0,23.1,925.0,1003.87,737.82
2018,5,21,13,30,822.0,160.0,3.1,23.0,902.0,987.16,728.59
2018,5,21,13,45,817.0,157.0,3.25,22.9,878.0,971.44,720.45
2018,5,21,14,0,812.0,154.0,3.4,22.8,854.0,952.86,710.33
2018,5,21,14,15,821.0,143.0,3.5,22.55,829.5,936.25,701.56
2018,5,21,14,30,830.0,132.0,3.6,22.3,805.0,916.31,690.49
2018,5,21,14,45,819.5,129.0,3.7,22.05,768.5,884.17,670.95
2018,5,21,15,0,809.0,126.0,3.8,21.8,732.0,849.87,649.76
2018,5,21,15,15,795.0,123.0,3.8,21.8,691.0,810.67,623.77
2018,5,21,15,30,781.0,120.0,3.8,21.8,650.0,769.93,596.46
2018,5,21,15,45,763.5,116.5,3.9,21.0,605.0,724.65,567.67
2018,5,21,16,0,746.0,113.0,4.0,20.2,560.0,678.58,537.61
2018,5,21,16,15,722.5,109.0,4.0,19.7,512.0,629.08,502.44
2018,5,21,16,30,699.0,105.0,4.0,19.2,464.0,578.02,464.51
2018,5,21,16,45,667.5,100.0,4.0,18.75,414.5,521.57,421.23
2018,5,21,17,0,636.0,95.0,4.0,18.3,365.0,466.7,377.92
2018,5,21,17,15,593.0,89.5,4.0,17.7,315.5,407.32,329.89
2018,5,21,17,30,550.0,84.0,4.0,17.1,266.0,351.25,283.11
2018,5,21,17,45,491.5,77.0,4.0,16.55,218.5,290.89,231.67
2018,5,21,18,0,433.0,70.0,4.0,16.0,171.0,234.54,182.58
2018,5,21,18,15,352.0,59.0,3.95,15.55,128.5,175.22,131.18
2018,5,21,18,30,271.0,48.0,3.9,15.1,86.0,124.57,87.54
2018,5,21,18,45,175.5,33.5,3.85,14.65,54.5,76.22,45.16
2018,5,21,19,0,80.0,19.0,3.8,14.2,23.0,31.74,0.0
2018,5,21,19,15,40.0,9.5,3.75,13.95,11.5,12.8,0.0
2018,5,21,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,2.7,11.75,4.5,0.0,0.0
2018,5,22,5,0,32.0,9.0,2.7,11.8,9.0,8.85,0.0
2018,5,22,5,15,115.5,24.0,2.7,12.05,34.5,19.04,0.0
2018,5,22,5,30,199.0,39.0,2.7,12.3,60.0,30.37,19.62
2018,5,22,5,45,150.0,35.5,2.7,12.5,56.0,26.21,17.41
2018,5,22,6,0,101.0,32.0,2.7,12.7,52.0,26.41,17.97
2018,5,22,6,15,50.5,39.0,2.7,12.95,49.0,36.38,24.81
2018,5,22,6,30,0.0,46.0,2.7,13.2,46.0,44.43,32.52
2018,5,22,6,45,0.0,65.5,2.65,13.45,65.5,63.31,48.56
2018,5,22,7,0,0.0,85.0,2.6,13.7,85.0,81.67,63.93
2018,5,22,7,15,0.0,102.5,2.6,13.95,102.5,98.17,77.49
2018,5,22,7,30,0.0,120.0,2.6,14.2,120.0,114.73,90.93
2018,5,22,7,45,0.0,134.5,2.6,14.5,134.5,128.61,101.94
2018,5,22,8,0,0.0,149.0,2.6,14.8,149.0,142.53,112.86
2018,5,22,8,15,3.0,167.0,2.6,15.1,169.0,161.11,127.46
2018,5,22,8,30,6.0,185.0,2.6,15.4,189.0,180.08,142.23
2018,5,22,8,45,8.0,201.0,2.65,15.7,206.5,196.98,155.24
2018,5,22,9,0,10.0,217.0,2.7,16.0,224.0,214.13,168.34
2018,5,22,9,15,10.5,223.5,2.75,16.3,231.5,221.54,173.66
2018,5,22,9,30,11.0,230.0,2.8,16.6,239.0,228.96,179.01
2018,5,22,9,45,13.5,253.5,2.85,16.9,265.0,254.11,198.22
2018,5,22,10,0,16.0,277.0,2.9,17.2,291.0,279.55,217.44
2018,5,22,10,15,23.5,310.5,2.95,17.4,331.5,319.63,247.95
2018,5,22,10,30,31.0,344.0,3.0,17.6,372.0,360.32,278.53
2018,5,22,10,45,65.5,384.5,3.05,17.85,444.5,432.08,332.95
2018,5,22,11,0,100.0,425.0,3.1,18.1,517.0,506.16,387.96
2018,5,22,11,15,270.5,387.5,3.15,18.25,641.5,637.02,488.51
2018,5,22,11,30,441.0,350.0,3.2,18.4,766.0,772.66,589.03
2018,5,22,11,45,644.0,253.0,3.2,18.55,864.5,882.14,670.45
2018,5,22,12,0,847.0,156.0,3.2,18.7,963.0,985.31,739.53
2018,5,22,12,15,866.0,145.0,3.25,18.75,968.5,1003.37,750.99
2018,5,22,12,30,885.0,134.0,3.3,18.8,974.0,1018.55,761.36
2018,5,22,12,45,880.5,135.0,3.3,18.85,963.5,1019.34,761.85
2018,5,22,13,0,876.0,136.0,3.3,18.9,953.0,1016.97,760.48
2018,5,22,13,15,872.5,134.5,3.3,18.85,936.0,1009.91,756.41
2018,5,22,13,30,869.0,133.0,3.3,18.8,919.0,999.73,750.39
2018,5,22,13,45,864.0,131.5,3.35,18.75,895.5,985.02,741.81
2018,5,22,14,0,859.0,130.0,3.4,18.7,872.0,967.36,731.31
2018,5,22,14,15,851.5,127.5,3.4,18.55,841.5,943.44,716.5
2018,5,22,14,30,844.0,125.0,3.4,18.4,811.0,916.88,699.9
2018,5,22,14,45,834.0,123.0,3.4,18.3,775.5,891.17,683.72
2018,5,22,15,0,824.0,121.0,3.4,18.2,740.0,858.03,662.25
2018,5,22,15,15,810.5,118.5,3.4,18.2,699.0,819.36,636.51
2018,5,22,15,30,797.0,116.0,3.4,18.2,658.0,779.1,609.41
2018,5,22,15,45,780.5,112.5,3.4,17.75,613.0,734.06,579.52
2018,5,22,16,0,764.0,109.0,3.4,17.3,568.0,688.11,548.45
2018,5,22,16,15,742.0,104.5,3.4,17.0,520.0,636.6,511.76
2018,5,22,16,30,720.0,100.0,3.4,16.7,472.0,586.77,474.34
2018,5,22,16,45,691.0,96.0,3.45,16.35,423.0,532.02,432.24
2018,5,22,17,0,662.0,92.0,3.5,16.0,374.0,478.57,389.86
2018,5,22,17,15,622.0,86.5,3.45,15.55,324.0,419.47,341.63
2018,5,22,17,30,582.0,81.0,3.4,15.1,274.0,363.34,294.4
2018,5,22,17,45,463.0,77.5,3.4,14.7,214.5,280.5,224.8
2018,5,22,18,0,344.0,74.0,3.4,14.3,155.0,208.09,163.4
2018,5,22,18,15,178.5,58.0,3.3,13.9,99.5,118.53,89.5
2018,5,22,18,30,13.0,42.0,3.2,13.5,44.0,45.87,32.01
2018,5,22,18,45,7.0,27.0,3.15,13.15,28.0,27.78,15.38
2018,5,22,19,0,1.0,12.0,3.1,12.8,12.0,11.72,0.0
2018,5,22,19,15,0.5,6.0,3.05,12.65,6.0,5.94,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.2,12.05,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.2,12.1,2.0,1.97,0.0
2018,5,23,5,15,0.0,7.0,2.3,12.3,7.0,6.75,0.0
2018,5,23,5,30,0.0,12.0,2.4,12.5,12.0,11.57,4.03
2018,5,23,5,45,0.0,19.5,2.45,12.7,19.5,18.81,10.92
