Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,0,0.0,27.0,2.5,12.9,27.0,26.05,17.64
2018,5,23,6,15,0.0,43.5,2.5,13.1,43.5,42.01,30.38
2018,5,23,6,30,0.0,60.0,2.5,13.3,60.0,57.99,44.08
2018,5,23,6,45,3.5,90.0,2.55,13.5,91.5,86.02,67.63
2018,5,23,7,0,7.0,120.0,2.6,13.7,123.0,114.41,91.11
2018,5,23,7,15,4.0,124.0,2.65,13.9,125.5,118.67,94.45
2018,5,23,7,30,1.0,128.0,2.7,14.1,128.0,122.37,97.24
2018,5,23,7,45,0.5,128.5,2.7,14.35,128.5,123.23,97.55
2018,5,23,8,0,0.0,129.0,2.7,14.6,129.0,123.89,97.68
2018,5,23,8,15,0.0,125.5,2.8,14.9,125.5,120.84,94.77
2018,5,23,8,30,0.0,122.0,2.9,15.2,122.0,117.68,91.82
2018,5,23,8,45,0.5,129.0,2.95,15.55,129.5,124.75,97.2
2018,5,23,9,0,1.0,136.0,3.0,15.9,137.0,131.87,102.6
2018,5,23,9,15,2.5,152.5,3.1,16.25,154.5,148.79,115.89
2018,5,23,9,30,4.0,169.0,3.2,16.6,172.0,165.88,129.2
2018,5,23,9,45,6.0,189.5,3.25,16.95,194.5,187.36,145.89
2018,5,23,10,0,8.0,210.0,3.3,17.3,217.0,209.07,162.61
2018,5,23,10,15,9.0,214.0,3.35,17.5,222.0,214.29,166.38
2018,5,23,10,30,10.0,218.0,3.4,17.7,227.0,219.55,170.24
2018,5,23,10,45,10.0,219.0,3.45,17.85,228.0,221.08,171.2
2018,5,23,11,0,10.0,220.0,3.5,18.0,229.0,222.57,172.15
2018,5,23,11,15,9.5,211.0,3.55,18.1,220.0,213.82,165.18
2018,5,23,11,30,9.0,202.0,3.6,18.2,211.0,204.96,158.17
2018,5,23,11,45,8.0,193.0,3.6,18.3,201.0,195.54,150.69
2018,5,23,12,0,7.0,184.0,3.6,18.4,191.0,186.01,143.14
2018,5,23,12,15,7.5,190.0,3.6,18.4,197.5,192.58,148.32
2018,5,23,12,30,8.0,196.0,3.6,18.4,204.0,199.15,153.49
2018,5,23,12,45,10.0,215.5,3.55,18.4,225.0,220.5,170.24
2018,5,23,13,0,12.0,235.0,3.5,18.4,246.0,241.92,186.95
2018,5,23,13,15,12.0,240.0,3.55,18.35,251.0,247.0,191.0
2018,5,23,13,30,12.0,245.0,3.6,18.3,256.0,252.06,195.11
2018,5,23,13,45,48.0,236.0,3.6,18.25,278.0,283.55,221.47
2018,5,23,14,0,84.0,227.0,3.6,18.2,300.0,315.22,247.75
2018,5,23,14,15,84.0,225.0,3.6,18.05,295.5,312.14,245.69
2018,5,23,14,30,84.0,223.0,3.6,17.9,291.0,308.74,243.51
2018,5,23,14,45,259.0,199.5,3.65,17.75,396.5,455.07,362.88
2018,5,23,15,0,434.0,176.0,3.7,17.6,502.0,575.8,459.2
2018,5,23,15,15,569.0,155.0,3.7,17.6,558.0,658.33,523.45
2018,5,23,15,30,704.0,134.0,3.7,17.6,614.0,726.06,574.43
2018,5,23,15,45,690.0,126.0,3.75,17.05,570.0,681.32,543.62
2018,5,23,16,0,676.0,118.0,3.8,16.5,526.0,635.71,512.23
2018,5,23,16,15,587.5,131.5,3.75,16.15,464.5,561.29,454.91
2018,5,23,16,30,499.0,145.0,3.7,15.8,403.0,489.13,398.35
2018,5,23,16,45,422.0,144.5,3.7,15.4,347.5,419.29,342.97
2018,5,23,17,0,345.0,144.0,3.7,15.0,292.0,355.65,291.43
2018,5,23,17,15,369.5,123.5,3.65,14.6,263.5,328.93,269.67
2018,5,23,17,30,394.0,103.0,3.6,14.2,235.0,299.14,244.13
2018,5,23,17,45,331.5,87.0,3.5,13.75,185.0,235.8,190.26
2018,5,23,18,0,269.0,71.0,3.4,13.3,135.0,178.62,141.01
2018,5,23,18,15,206.5,55.5,3.3,12.95,98.0,128.4,97.51
2018,5,23,18,30,144.0,40.0,3.2,12.6,61.0,81.08,57.14
2018,5,23,18,45,91.0,27.5,3.05,12.25,39.0,49.87,29.67
2018,5,23,19,0,38.0,15.0,2.9,11.9,17.0,21.78,0.0
2018,5,23,19,15,19.0,7.5,2.9,11.7,8.5,9.07,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.95,10.25,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.4,2.0,1.97,0.0
2018,5,24,5,15,32.0,11.0,2.05,10.8,14.5,9.51,0.0
2018,5,24,5,30,64.0,20.0,2.1,11.2,27.0,16.96,8.68
2018,5,24,5,45,86.5,29.5,2.15,11.55,44.0,24.58,16.11
2018,5,24,6,0,109.0,39.0,2.2,11.9,61.0,31.94,23.01
2018,5,24,6,15,54.5,49.5,2.2,12.25,60.5,45.48,32.55
2018,5,24,6,30,0.0,60.0,2.2,12.6,60.0,57.99,44.2
2018,5,24,6,45,0.5,76.5,2.15,12.9,76.5,73.54,57.33
2018,5,24,7,0,1.0,93.0,2.1,13.2,93.0,89.18,70.32
2018,5,24,7,15,1.0,109.0,2.1,13.55,109.0,104.38,82.73
2018,5,24,7,30,1.0,125.0,2.1,13.9,125.0,119.64,95.0
2018,5,24,7,45,1.0,131.0,2.15,14.25,131.5,125.73,99.57
2018,5,24,8,0,1.0,137.0,2.2,14.6,138.0,131.77,104.06
2018,5,24,8,15,2.5,156.0,2.2,15.0,158.0,150.63,118.93
2018,5,24,8,30,4.0,175.0,2.2,15.4,178.0,169.72,133.78
2018,5,24,8,45,8.0,200.5,2.25,15.8,206.5,196.52,154.67
2018,5,24,9,0,12.0,226.0,2.3,16.2,235.0,223.82,175.7
2018,5,24,9,15,24.0,271.5,2.3,16.55,290.0,275.63,215.74
2018,5,24,9,30,36.0,317.0,2.3,16.9,345.0,327.64,255.15
2018,5,24,9,45,35.0,326.0,2.35,17.25,354.5,338.37,262.46
2018,5,24,10,0,34.0,335.0,2.4,17.6,364.0,348.96,269.79
2018,5,24,10,15,29.5,332.5,2.45,17.85,358.0,345.56,266.56
2018,5,24,10,30,25.0,330.0,2.5,18.1,352.0,341.65,263.03
2018,5,24,10,45,26.5,335.0,2.6,18.4,359.0,349.83,268.86
2018,5,24,11,0,28.0,340.0,2.7,18.7,366.0,358.04,274.68
2018,5,24,11,15,27.5,336.0,2.75,18.8,362.0,355.53,272.59
2018,5,24,11,30,27.0,332.0,2.8,18.9,358.0,352.83,270.43
2018,5,24,11,45,54.5,380.0,2.9,19.05,432.0,428.78,327.92
2018,5,24,12,0,82.0,428.0,3.0,19.2,506.0,506.06,385.04
2018,5,24,12,15,189.5,426.5,3.1,19.15,606.5,618.86,470.5
2018,5,24,12,30,297.0,425.0,3.2,19.1,707.0,733.52,554.98
2018,5,24,12,45,275.0,434.0,3.3,19.1,693.5,724.29,547.47
2018,5,24,13,0,253.0,443.0,3.4,19.1,680.0,713.9,539.99
2018,5,24,13,15,288.0,428.0,3.45,18.85,693.0,734.32,556.83
2018,5,24,13,30,323.0,413.0,3.5,18.6,706.0,753.03,572.31
2018,5,24,13,45,304.5,408.5,3.6,18.35,679.0,728.46,555.74
2018,5,24,14,0,286.0,404.0,3.7,18.1,652.0,703.11,538.73
2018,5,24,14,15,267.5,391.5,3.7,17.75,617.0,668.75,515.08
2018,5,24,14,30,249.0,379.0,3.7,17.4,582.0,634.01,490.95
2018,5,24,14,45,197.0,366.0,3.7,17.0,522.0,560.33,436.93
2018,5,24,15,0,145.0,353.0,3.7,16.6,462.0,496.74,389.45
2018,5,24,15,15,118.5,328.0,3.7,16.6,414.0,444.25,349.97
2018,5,24,15,30,92.0,303.0,3.7,16.6,366.0,385.45,305.09
2018,5,24,15,45,93.0,281.5,3.65,15.85,341.5,361.0,287.88
2018,5,24,16,0,94.0,260.0,3.6,15.1,317.0,336.19,269.99
2018,5,24,16,15,140.0,236.5,3.6,14.85,313.5,346.64,280.47
2018,5,24,16,30,186.0,213.0,3.6,14.6,310.0,345.98,281.77
2018,5,24,16,45,214.0,187.5,3.55,14.35,288.0,327.7,268.22
2018,5,24,17,0,242.0,162.0,3.5,14.1,266.0,311.9,256.04
2018,5,24,17,15,277.0,139.0,3.45,13.9,243.5,293.28,240.85
2018,5,24,17,30,312.0,116.0,3.4,13.7,221.0,270.72,221.37
2018,5,24,17,45,279.5,100.0,3.35,13.5,182.0,224.35,181.38
2018,5,24,18,0,247.0,84.0,3.3,13.3,143.0,181.09,143.43
2018,5,24,18,15,204.5,68.5,3.15,13.1,110.0,138.66,106.08
2018,5,24,18,30,162.0,53.0,3.0,12.9,77.0,100.75,72.78
2018,5,24,18,45,102.5,37.0,2.85,12.65,50.0,63.58,40.15
2018,5,24,19,0,43.0,21.0,2.7,12.4,23.0,28.25,0.0
2018,5,24,19,15,21.5,10.5,2.65,12.3,11.5,12.28,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.9,11.55,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.9,11.6,6.0,5.9,0.0
2018,5,25,5,15,2.0,13.0,1.95,11.8,13.0,12.54,0.0
2018,5,25,5,30,1.0,20.0,2.0,12.0,20.0,19.3,10.66
2018,5,25,5,45,4.0,33.0,2.1,12.2,33.5,31.87,22.49
2018,5,25,6,0,7.0,46.0,2.2,12.4,47.0,44.35,34.02
2018,5,25,6,15,5.5,52.5,2.2,12.6,53.5,50.86,37.91
2018,5,25,6,30,4.0,59.0,2.2,12.8,60.0,57.33,43.45
2018,5,25,6,45,13.5,84.5,2.25,13.0,89.5,82.49,64.32
2018,5,25,7,0,23.0,110.0,2.3,13.2,119.0,106.52,83.98
2018,5,25,7,15,21.0,130.5,2.25,13.55,139.5,126.38,100.37
2018,5,25,7,30,19.0,151.0,2.2,13.9,160.0,148.61,118.46
2018,5,25,7,45,18.0,170.0,2.2,14.2,179.5,167.43,133.46
2018,5,25,8,0,17.0,189.0,2.2,14.5,199.0,186.23,148.21
2018,5,25,8,15,22.0,212.5,2.2,14.8,226.5,211.84,168.23
2018,5,25,8,30,27.0,236.0,2.2,15.1,254.0,235.74,186.65
2018,5,25,8,45,24.0,244.0,2.15,15.45,260.5,246.06,194.05
2018,5,25,9,0,21.0,252.0,2.1,15.8,267.0,253.66,199.27
2018,5,25,9,15,19.5,261.5,2.15,16.0,276.0,263.29,206.26
2018,5,25,9,30,18.0,271.0,2.2,16.2,285.0,272.75,213.07
2018,5,25,9,45,20.0,285.0,2.2,16.45,301.5,288.91,225.03
2018,5,25,10,0,22.0,299.0,2.2,16.7,318.0,305.23,237.02
2018,5,25,10,15,25.0,310.5,2.2,16.85,332.5,320.75,248.48
2018,5,25,10,30,28.0,322.0,2.2,17.0,347.0,336.39,259.99
2018,5,25,10,45,50.5,367.5,2.2,17.1,414.0,402.34,309.84
2018,5,25,11,0,73.0,413.0,2.2,17.2,481.0,470.0,359.8
2018,5,25,11,15,124.0,436.5,2.25,17.35,553.5,547.12,416.96
2018,5,25,11,30,175.0,460.0,2.3,17.5,626.0,623.64,472.56
2018,5,25,11,45,373.5,381.0,2.35,17.65,737.5,749.22,567.41
2018,5,25,12,0,572.0,302.0,2.4,17.8,849.0,872.27,657.38
2018,5,25,12,15,618.5,276.0,2.4,17.85,866.0,901.1,677.3
2018,5,25,12,30,665.0,250.0,2.4,17.9,883.0,927.92,696.23
2018,5,25,12,45,689.5,236.0,2.45,18.0,886.5,942.56,706.22
2018,5,25,13,0,714.0,222.0,2.5,18.1,890.0,954.46,714.58
2018,5,25,13,15,708.5,218.5,2.55,18.05,871.5,944.5,708.83
2018,5,25,13,30,703.0,215.0,2.6,18.0,853.0,931.88,701.56
2018,5,25,13,45,773.0,176.5,2.6,17.95,861.0,949.89,714.66
2018,5,25,14,0,843.0,138.0,2.6,17.9,869.0,961.3,723.11
2018,5,25,14,15,837.5,135.0,2.6,17.8,840.0,939.18,709.29
2018,5,25,14,30,832.0,132.0,2.6,17.7,811.0,919.77,697.63
2018,5,25,14,45,774.5,146.5,2.6,17.6,756.5,864.05,660.92
2018,5,25,15,0,717.0,161.0,2.6,17.5,702.0,811.66,626.29
2018,5,25,15,15,635.0,167.5,2.6,17.5,627.5,728.16,568.51
2018,5,25,15,30,553.0,174.0,2.6,17.5,553.0,647.73,510.37
2018,5,25,15,45,415.0,182.5,2.55,17.15,456.0,526.45,419.26
2018,5,25,16,0,277.0,191.0,2.5,16.8,359.0,410.31,329.31
2018,5,25,16,15,241.0,180.5,2.5,16.55,318.0,362.96,292.98
2018,5,25,16,30,205.0,170.0,2.5,16.3,277.0,318.06,257.63
2018,5,25,16,45,227.5,158.5,2.45,16.05,266.0,310.36,252.32
2018,5,25,17,0,250.0,147.0,2.4,15.8,255.0,300.14,244.4
2018,5,25,17,15,328.5,123.5,2.35,15.5,246.5,308.7,251.38
2018,5,25,17,30,407.0,100.0,2.3,15.2,238.0,302.73,245.25
2018,5,25,17,45,380.5,87.5,2.3,14.95,199.5,257.17,205.95
2018,5,25,18,0,354.0,75.0,2.3,14.7,161.0,214.0,167.83
2018,5,25,18,15,294.0,62.0,2.2,14.4,122.5,162.67,123.13
2018,5,25,18,30,234.0,49.0,2.1,14.1,84.0,117.7,84.05
2018,5,25,18,45,160.5,34.5,2.05,13.8,54.5,74.99,47.04
2018,5,25,19,0,87.0,20.0,2.0,13.5,25.0,34.61,0.0
2018,5,25,19,15,43.5,10.0,1.95,13.35,12.5,13.85,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,26,4,45,23.5,5.5,2.15,11.8,6.0,0.0,0.0
2018,5,26,5,0,47.0,11.0,2.2,11.9,12.0,10.81,0.0
2018,5,26,5,15,132.0,24.0,2.25,12.2,36.5,18.86,1.77
2018,5,26,5,30,217.0,37.0,2.3,12.5,61.0,28.49,18.43
2018,5,26,5,45,223.0,43.5,2.35,12.8,79.0,32.38,22.89
2018,5,26,6,0,229.0,50.0,2.4,13.1,97.0,36.11,26.61
2018,5,26,6,15,126.5,75.5,2.35,13.5,102.5,68.21,50.33
2018,5,26,6,30,24.0,101.0,2.3,13.9,108.0,92.86,72.51
2018,5,26,6,45,16.5,106.0,2.25,14.35,111.5,101.87,80.08
2018,5,26,7,0,9.0,111.0,2.2,14.8,115.0,106.91,84.32
2018,5,26,7,15,4.5,114.5,2.1,15.25,116.5,110.26,86.9
2018,5,26,7,30,0.0,118.0,2.0,15.7,118.0,112.93,88.8
2018,5,26,7,45,0.0,122.5,1.9,16.15,122.5,117.51,92.09
2018,5,26,8,0,0.0,127.0,1.8,16.6,127.0,122.02,95.28
2018,5,26,8,15,2.5,155.5,1.7,17.05,157.0,150.17,117.51
2018,5,26,8,30,5.0,184.0,1.6,17.5,187.0,178.66,139.6
2018,5,26,8,45,6.5,195.0,1.5,17.9,199.5,190.53,148.3
2018,5,26,9,0,8.0,206.0,1.4,18.3,212.0,202.56,157.08
2018,5,26,9,15,25.5,257.0,1.3,18.7,277.0,261.75,202.47
2018,5,26,9,30,43.0,308.0,1.2,19.1,342.0,323.99,248.82
2018,5,26,9,45,44.0,321.5,1.15,19.45,357.5,340.65,260.12
2018,5,26,10,0,45.0,335.0,1.1,19.8,373.0,357.38,271.59
2018,5,26,10,15,156.0,323.5,1.1,20.1,461.5,440.08,334.94
2018,5,26,10,30,267.0,312.0,1.1,20.4,550.0,530.35,401.66
2018,5,26,10,45,542.5,238.5,1.1,20.65,736.5,711.73,533.72
2018,5,26,11,0,818.0,165.0,1.1,20.9,923.0,902.58,659.5
2018,5,26,11,15,845.5,153.0,1.2,21.1,945.5,933.74,677.67
2018,5,26,11,30,873.0,141.0,1.3,21.3,968.0,966.76,699.07
2018,5,26,11,45,875.5,140.5,1.4,21.45,974.0,985.04,711.21
2018,5,26,12,0,878.0,140.0,1.5,21.6,980.0,1000.45,721.77
2018,5,26,12,15,880.5,138.0,1.65,21.7,979.0,1011.42,730.49
2018,5,26,12,30,883.0,136.0,1.8,21.8,978.0,1019.35,737.34
2018,5,26,12,45,885.0,134.0,1.95,21.9,970.5,1023.66,741.95
2018,5,26,13,0,887.0,132.0,2.1,22.0,963.0,1024.8,744.58
2018,5,26,13,15,882.5,131.5,2.25,22.0,946.0,1017.8,742.32
2018,5,26,13,30,878.0,131.0,2.4,22.0,929.0,1007.68,738.09
2018,5,26,13,45,870.0,131.0,2.55,21.95,904.5,991.6,730.08
2018,5,26,14,0,862.0,131.0,2.7,21.9,880.0,972.66,720.13
2018,5,26,14,15,853.0,130.5,2.85,21.8,850.0,949.5,707.4
2018,5,26,14,30,844.0,130.0,3.0,21.7,820.0,923.78,692.8
2018,5,26,14,45,827.5,130.5,3.1,21.55,782.0,895.16,675.82
2018,5,26,15,0,811.0,131.0,3.2,21.4,744.0,859.35,653.7
2018,5,26,15,15,784.5,131.5,3.2,21.4,698.0,813.46,623.32
2018,5,26,15,30,758.0,132.0,3.2,21.4,652.0,766.82,592.11
2018,5,26,15,45,749.0,125.5,3.35,21.0,610.5,725.93,566.15
2018,5,26,16,0,740.0,119.0,3.5,20.6,569.0,685.61,539.98
2018,5,26,16,15,719.0,114.5,3.55,20.25,522.0,635.85,504.77
2018,5,26,16,30,698.0,110.0,3.6,19.9,475.0,586.12,468.18
2018,5,26,16,45,674.0,104.5,3.65,19.6,428.0,533.78,428.45
2018,5,26,17,0,650.0,99.0,3.7,19.3,381.0,482.3,388.17
2018,5,26,17,15,609.0,93.5,3.65,18.75,331.0,423.21,340.8
2018,5,26,17,30,568.0,88.0,3.6,18.2,281.0,367.15,294.48
2018,5,26,17,45,510.5,80.5,3.6,17.7,232.5,305.53,242.54
2018,5,26,18,0,453.0,73.0,3.6,17.2,184.0,249.22,193.88
2018,5,26,18,15,373.0,63.0,3.5,16.65,140.5,188.25,141.45
2018,5,26,18,30,293.0,53.0,3.4,16.1,97.0,137.25,97.64
2018,5,26,18,45,194.5,38.0,3.3,15.5,63.0,85.82,54.26
2018,5,26,19,0,96.0,23.0,3.2,14.9,29.0,39.5,0.0
2018,5,26,19,15,48.0,11.5,3.1,14.6,14.5,15.81,0.0
2018,5,26,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,27,4,45,28.5,7.0,1.2,12.05,7.5,0.0,0.0
2018,5,27,5,0,57.0,14.0,1.2,12.3,15.0,13.76,0.0
2018,5,27,5,15,156.5,27.0,1.2,12.95,41.5,21.39,3.74
2018,5,27,5,30,256.0,40.0,1.2,13.6,68.0,30.95,20.51
2018,5,27,5,45,353.0,48.5,1.25,14.25,109.0,36.9,26.74
2018,5,27,6,0,450.0,57.0,1.3,14.9,150.0,41.28,30.99
2018,5,27,6,15,480.0,67.0,1.3,15.5,190.5,61.33,37.53
2018,5,27,6,30,510.0,77.0,1.3,16.1,231.0,99.82,58.88
2018,5,27,6,45,498.5,94.5,1.3,16.75,268.0,143.0,92.21
2018,5,27,7,0,487.0,112.0,1.3,17.4,305.0,185.22,128.0
2018,5,27,7,15,497.5,127.5,1.3,18.05,347.5,229.61,165.71
2018,5,27,7,30,508.0,143.0,1.3,18.7,390.0,275.14,204.3
2018,5,27,7,45,558.5,146.0,1.35,19.4,444.0,324.51,244.66
2018,5,27,8,0,609.0,149.0,1.4,20.1,498.0,378.7,288.23
2018,5,27,8,15,684.5,134.5,1.4,20.6,558.0,432.92,331.23
2018,5,27,8,30,760.0,120.0,1.4,21.1,618.0,495.87,379.92
2018,5,27,8,45,765.5,128.0,1.45,21.65,658.0,544.9,417.01
2018,5,27,9,0,771.0,136.0,1.5,22.2,698.0,593.25,452.5
2018,5,27,9,15,807.5,127.5,1.55,22.65,743.5,645.14,490.23
2018,5,27,9,30,844.0,119.0,1.6,23.1,789.0,699.1,528.45
2018,5,27,9,45,830.5,131.5,1.65,23.55,813.5,736.55,552.49
2018,5,27,10,0,817.0,144.0,1.7,24.0,838.0,771.62,574.63
2018,5,27,10,15,861.5,125.5,1.75,24.35,877.5,819.46,605.33
2018,5,27,10,30,906.0,107.0,1.8,24.7,917.0,868.44,636.25
2018,5,27,10,45,910.5,107.5,1.85,25.1,936.5,901.07,655.99
2018,5,27,11,0,915.0,108.0,1.9,25.5,956.0,931.21,674.16
2018,5,27,11,15,917.5,108.0,2.0,25.7,968.5,956.4,690.19
2018,5,27,11,30,920.0,108.0,2.1,25.9,981.0,978.75,704.47
2018,5,27,11,45,899.5,120.5,2.2,26.1,978.0,988.49,710.78
2018,5,27,12,0,879.0,133.0,2.3,26.3,975.0,994.62,714.99
2018,5,27,12,15,898.5,121.0,2.35,26.45,980.0,1012.33,726.3
2018,5,27,12,30,918.0,109.0,2.4,26.6,985.0,1027.03,735.66
2018,5,27,12,45,915.5,109.5,2.5,26.7,975.5,1029.36,737.98
2018,5,27,13,0,913.0,110.0,2.6,26.8,966.0,1028.43,738.43
2018,5,27,13,15,910.0,109.0,2.65,26.8,949.5,1022.2,735.43
2018,5,27,13,30,907.0,108.0,2.7,26.8,933.0,1012.75,730.5
2018,5,27,13,45,902.0,107.0,2.7,26.85,909.5,998.15,721.77
2018,5,27,14,0,897.0,106.0,2.7,26.9,886.0,980.51,711.19
2018,5,27,14,15,891.0,104.0,2.7,26.8,856.5,957.91,697.88
2018,5,27,14,30,885.0,102.0,2.7,26.7,827.0,932.5,682.76
2018,5,27,14,45,877.5,100.0,2.7,26.6,792.0,903.07,664.95
2018,5,27,15,0,870.0,98.0,2.7,26.5,757.0,871.21,645.46
2018,5,27,15,15,858.0,96.5,2.7,26.5,716.5,833.83,621.84
2018,5,27,15,30,846.0,95.0,2.7,26.5,676.0,794.66,596.83
2018,5,27,15,45,810.5,99.0,2.65,26.15,625.5,745.55,565.11
2018,5,27,16,0,775.0,103.0,2.6,25.8,575.0,692.83,530.38
2018,5,27,16,15,776.5,93.0,2.6,25.45,533.0,651.43,503.39
2018,5,27,16,30,778.0,83.0,2.6,25.1,491.0,608.02,473.15
2018,5,27,16,45,752.0,79.5,2.55,24.75,441.5,553.2,432.65
2018,5,27,17,0,726.0,76.0,2.5,24.4,392.0,499.27,391.65
2018,5,27,17,15,690.0,72.0,2.5,23.7,342.0,440.84,346.46
2018,5,27,17,30,654.0,68.0,2.5,23.0,292.0,385.93,302.35
2018,5,27,17,45,603.5,63.0,2.45,22.3,243.0,325.7,252.61
2018,5,27,18,0,553.0,58.0,2.4,21.6,194.0,270.04,205.15
2018,5,27,18,15,478.0,51.0,2.35,20.75,149.5,209.51,153.61
2018,5,27,18,30,403.0,44.0,2.3,19.9,105.0,156.67,108.3
2018,5,27,18,45,283.0,33.0,2.2,19.05,68.5,98.73,60.51
2018,5,27,19,0,163.0,22.0,2.1,18.2,32.0,49.93,3.68
2018,5,27,19,15,81.5,11.0,2.05,17.8,16.0,18.57,0.0
2018,5,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,4,45,50.0,7.0,1.0,13.95,8.0,0.0,0.0
2018,5,28,5,0,100.0,14.0,1.0,14.1,16.0,13.76,0.0
2018,5,28,5,15,215.5,24.5,1.0,14.7,44.0,19.88,3.79
2018,5,28,5,30,331.0,35.0,1.0,15.3,72.0,27.18,17.25
2018,5,28,5,45,420.0,43.0,1.05,15.9,114.0,31.63,21.99
2018,5,28,6,0,509.0,51.0,1.1,16.5,156.0,35.86,26.04
2018,5,28,6,15,567.5,56.5,1.0,17.15,203.5,55.05,30.12
2018,5,28,6,30,626.0,62.0,0.9,17.8,251.0,96.67,51.29
2018,5,28,6,45,667.0,66.0,0.85,18.5,301.0,143.95,84.99
2018,5,28,7,0,708.0,70.0,0.8,19.2,351.0,192.76,124.15
2018,5,28,7,15,737.5,73.5,0.8,20.0,401.0,242.73,166.57
2018,5,28,7,30,767.0,77.0,0.8,20.8,451.0,295.66,211.59
2018,5,28,7,45,774.0,85.0,0.75,21.6,496.5,347.53,255.28
2018,5,28,8,0,781.0,93.0,0.7,22.4,542.0,399.61,297.52
2018,5,28,8,15,814.0,90.5,0.75,23.1,592.5,453.79,340.27
2018,5,28,8,30,847.0,88.0,0.8,23.8,643.0,512.69,385.01
2018,5,28,8,45,844.0,96.5,0.85,24.5,680.5,561.14,420.7
2018,5,28,9,0,841.0,105.0,0.9,25.2,718.0,607.92,454.0
2018,5,28,9,15,865.0,101.0,0.95,25.75,760.5,658.63,489.58
2018,5,28,9,30,889.0,97.0,1.0,26.3,803.0,709.58,523.55
2018,5,28,9,45,892.5,100.5,1.05,26.9,834.5,752.64,550.08
2018,5,28,10,0,896.0,104.0,1.1,27.5,866.0,793.83,575.07
2018,5,28,10,15,902.5,105.0,1.15,27.95,892.5,832.98,598.77
2018,5,28,10,30,909.0,106.0,1.2,28.4,919.0,870.11,620.95
2018,5,28,10,45,913.5,106.5,1.3,28.9,939.0,902.81,640.71
2018,5,28,11,0,918.0,107.0,1.4,29.4,959.0,933.03,658.85
2018,5,28,11,15,921.0,107.5,1.5,29.7,972.0,959.24,674.97
2018,5,28,11,30,924.0,108.0,1.6,30.0,985.0,982.63,689.39
2018,5,28,11,45,926.0,107.5,1.7,30.25,990.5,1001.14,700.97
2018,5,28,12,0,928.0,107.0,1.8,30.5,996.0,1016.6,710.78
2018,5,28,12,15,926.5,107.5,1.9,30.6,993.5,1026.48,717.69
2018,5,28,12,30,925.0,108.0,2.0,30.7,991.0,1033.12,722.75
2018,5,28,12,45,922.0,108.0,2.1,30.8,981.0,1034.49,724.67
2018,5,28,13,0,919.0,108.0,2.2,30.9,971.0,1032.56,724.68
2018,5,28,13,15,915.5,108.0,2.3,30.85,954.5,1026.87,722.89
2018,5,28,13,30,912.0,108.0,2.4,30.8,938.0,1017.95,719.17
2018,5,28,13,45,872.0,126.5,2.45,30.75,903.5,989.45,702.69
2018,5,28,14,0,832.0,145.0,2.5,30.7,869.0,964.74,688.69
2018,5,28,14,15,811.5,148.5,2.55,30.55,835.0,935.48,671.93
2018,5,28,14,30,791.0,152.0,2.6,30.4,801.0,904.18,653.73
2018,5,28,14,45,784.5,146.5,2.65,30.3,766.0,874.23,636.13
2018,5,28,15,0,778.0,141.0,2.7,30.2,731.0,842.01,616.85
2018,5,28,15,15,768.0,135.5,2.7,30.2,691.5,804.72,593.41
2018,5,28,15,30,758.0,130.0,2.7,30.2,652.0,765.71,568.61
2018,5,28,15,45,748.5,123.5,2.7,29.65,610.0,724.5,543.23
2018,5,28,16,0,739.0,117.0,2.7,29.1,568.0,681.93,516.43
2018,5,28,16,15,728.5,109.0,2.65,28.65,523.5,637.61,486.86
2018,5,28,16,30,718.0,101.0,2.6,28.2,479.0,590.56,453.91
2018,5,28,16,45,713.5,90.5,2.6,27.75,434.5,543.74,420.39
2018,5,28,17,0,709.0,80.0,2.6,27.3,390.0,494.82,384.12
2018,5,28,17,15,682.0,74.5,2.5,26.55,342.0,441.28,342.95
2018,5,28,17,30,655.0,69.0,2.4,25.8,294.0,388.27,300.75
2018,5,28,17,45,606.5,63.5,2.35,25.0,245.5,328.24,251.88
2018,5,28,18,0,558.0,58.0,2.3,24.2,197.0,272.56,205.04
2018,5,28,18,15,465.0,52.5,2.25,23.3,150.5,207.75,151.1
2018,5,28,18,30,372.0,47.0,2.2,22.4,104.0,152.39,104.97
2018,5,28,18,45,261.5,35.5,2.1,21.55,68.5,96.84,59.58
2018,5,28,19,0,151.0,24.0,2.0,20.7,33.0,50.75,7.32
2018,5,28,19,15,85.5,14.5,2.05,20.15,18.5,22.51,0.0
2018,5,28,19,30,20.0,5.0,2.1,19.6,4.0,0.0,0.0
2018,5,28,19,45,10.0,2.5,2.1,19.1,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,29,4,45,53.0,7.0,1.4,15.35,8.5,0.0,0.0
2018,5,29,5,0,106.0,14.0,1.5,15.5,17.0,13.76,0.0
2018,5,29,5,15,223.0,25.0,1.55,16.0,46.0,20.3,4.61
2018,5,29,5,30,340.0,36.0,1.6,16.5,75.0,28.08,17.93
2018,5,29,5,45,428.0,44.0,1.65,16.95,117.0,32.48,22.61
2018,5,29,6,0,516.0,52.0,1.7,17.4,159.0,36.67,26.63
2018,5,29,6,15,573.5,57.5,1.7,18.0,206.5,56.53,30.86
2018,5,29,6,30,631.0,63.0,1.7,18.6,254.0,98.41,52.31
2018,5,29,6,45,671.5,67.0,1.7,19.2,304.0,145.93,86.37
2018,5,29,7,0,712.0,71.0,1.7,19.8,354.0,194.87,125.94
2018,5,29,7,15,741.0,75.0,1.7,20.55,404.5,245.36,169.16
2018,5,29,7,30,770.0,79.0,1.7,21.3,455.0,298.76,215.03
2018,5,29,7,45,792.0,81.5,1.7,22.05,504.0,351.02,259.58
2018,5,29,8,0,814.0,84.0,1.7,22.8,553.0,404.99,304.24
2018,5,29,8,15,830.5,86.5,1.7,23.35,599.0,460.62,348.95
2018,5,29,8,30,847.0,89.0,1.7,23.9,645.0,513.9,390.44
2018,5,29,8,45,827.0,105.0,1.75,24.45,677.5,557.87,423.77
2018,5,29,9,0,807.0,121.0,1.8,25.0,710.0,601.15,455.29
2018,5,29,9,15,834.5,116.0,1.8,25.45,753.5,653.12,492.45
2018,5,29,9,30,862.0,111.0,1.8,25.9,797.0,704.34,527.84
2018,5,29,9,45,870.5,112.5,1.85,26.4,829.5,748.1,555.7
2018,5,29,10,0,879.0,114.0,1.9,26.9,862.0,790.41,582.26
2018,5,29,10,15,867.5,126.5,2.0,27.2,883.5,825.47,604.58
2018,5,29,10,30,856.0,139.0,2.1,27.5,905.0,857.39,624.77
2018,5,29,10,45,852.5,143.5,2.15,27.8,920.5,885.5,641.96
2018,5,29,11,0,849.0,148.0,2.2,28.1,936.0,910.88,657.34
2018,5,29,11,15,872.5,137.0,2.3,28.25,956.5,943.42,678.19
2018,5,29,11,30,896.0,126.0,2.4,28.4,977.0,974.04,697.7
2018,5,29,11,45,919.0,113.5,2.5,28.5,990.5,1000.47,714.69
2018,5,29,12,0,942.0,101.0,2.6,28.6,1004.0,1024.33,730.11
2018,5,29,12,15,940.5,102.0,2.7,28.55,1002.0,1034.85,737.64
2018,5,29,12,30,939.0,103.0,2.8,28.5,1000.0,1042.09,743.33
2018,5,29,12,45,934.0,105.5,2.95,28.45,990.5,1044.07,746.28
2018,5,29,13,0,929.0,108.0,3.1,28.4,981.0,1042.74,747.23
2018,5,29,13,15,907.0,118.0,3.25,28.2,958.0,1028.96,740.74
2018,5,29,13,30,885.0,128.0,3.4,28.0,935.0,1012.24,732.41
2018,5,29,13,45,866.0,135.0,3.5,27.8,907.5,992.64,721.81
2018,5,29,14,0,847.0,142.0,3.6,27.6,880.0,970.5,709.5
2018,5,29,14,15,827.0,146.0,3.7,27.3,846.5,947.83,697.07
2018,5,29,14,30,807.0,150.0,3.8,27.0,813.0,917.24,679.22
2018,5,29,14,45,805.0,143.5,3.9,26.7,780.0,889.95,663.45
2018,5,29,15,0,803.0,137.0,4.0,26.4,747.0,860.09,645.74
2018,5,29,15,15,797.5,130.0,4.0,26.4,708.5,824.29,622.54
2018,5,29,15,30,792.0,123.0,4.0,26.4,670.0,786.4,597.72
2018,5,29,15,45,785.5,116.0,4.05,25.6,628.0,745.8,572.73
2018,5,29,16,0,779.0,109.0,4.1,24.8,586.0,703.54,546.03
2018,5,29,16,15,770.0,101.5,4.15,24.25,541.0,657.49,515.45
2018,5,29,16,30,761.0,94.0,4.2,23.7,496.0,610.37,481.81
2018,5,29,16,45,749.5,86.5,4.2,23.15,449.5,560.84,445.12
2018,5,29,17,0,738.0,79.0,4.2,22.6,403.0,510.88,406.83
2018,5,29,17,15,709.0,74.0,4.2,21.9,353.5,454.38,362.2
2018,5,29,17,30,680.0,69.0,4.2,21.2,304.0,400.7,318.19
2018,5,29,17,45,633.5,64.5,4.2,20.5,255.5,341.31,268.21
2018,5,29,18,0,587.0,60.0,4.2,19.8,207.0,285.99,220.15
2018,5,29,18,15,511.0,53.0,4.15,19.0,160.5,223.17,165.83
2018,5,29,18,30,435.0,46.0,4.1,18.2,114.0,168.09,117.88
2018,5,29,18,45,319.5,37.0,4.05,17.45,77.5,110.9,69.85
2018,5,29,19,0,204.0,28.0,4.0,16.7,41.0,63.41,14.24
2018,5,29,19,15,113.0,16.5,4.0,16.25,22.5,27.31,0.0
2018,5,29,19,30,22.0,5.0,4.0,15.8,4.0,0.0,0.0
2018,5,29,19,45,11.0,2.5,4.0,15.35,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,4,45,14.0,6.0,4.5,11.95,6.5,0.0,0.0
2018,5,30,5,0,28.0,12.0,4.6,12.0,13.0,11.8,0.0
2018,5,30,5,15,72.0,26.5,4.65,12.2,33.5,22.07,6.28
2018,5,30,5,30,116.0,41.0,4.7,12.4,54.0,33.6,22.98
2018,5,30,5,45,154.0,57.5,4.75,12.6,84.0,46.28,35.17
2018,5,30,6,0,192.0,74.0,4.8,12.8,114.0,58.53,46.58
2018,5,30,6,15,184.0,93.5,4.85,13.05,140.5,79.95,58.98
2018,5,30,6,30,176.0,113.0,4.9,13.3,167.0,107.59,79.17
2018,5,30,6,45,132.0,128.5,4.95,13.55,173.0,130.36,99.3
2018,5,30,7,0,88.0,144.0,5.0,13.8,179.0,144.49,113.02
2018,5,30,7,15,58.5,155.0,5.0,14.05,179.5,156.75,124.37
2018,5,30,7,30,29.0,166.0,5.0,14.3,180.0,162.37,129.71
2018,5,30,7,45,133.0,198.0,5.0,14.55,273.5,227.39,181.04
2018,5,30,8,0,237.0,230.0,5.0,14.8,367.0,303.68,242.01
2018,5,30,8,15,284.0,250.0,5.0,15.0,427.5,357.53,285.45
2018,5,30,8,30,331.0,270.0,5.0,15.2,488.0,416.02,332.23
2018,5,30,8,45,375.0,276.5,5.0,15.45,538.5,465.01,371.18
2018,5,30,9,0,419.0,283.0,5.0,15.7,589.0,516.38,411.57
2018,5,30,9,15,450.5,286.0,5.0,16.05,631.0,561.27,446.2
2018,5,30,9,30,482.0,289.0,5.0,16.4,673.0,608.05,481.76
2018,5,30,9,45,389.0,331.5,5.05,16.8,649.5,602.18,474.49
2018,5,30,10,0,296.0,374.0,5.1,17.2,626.0,588.32,460.92
2018,5,30,10,15,312.5,382.5,5.1,17.6,656.0,623.23,486.45
2018,5,30,10,30,329.0,391.0,5.1,18.0,686.0,658.51,511.77
2018,5,30,10,45,361.0,397.5,5.1,18.4,727.5,705.56,545.79
2018,5,30,11,0,393.0,404.0,5.1,18.8,769.0,753.45,579.91
2018,5,30,11,15,388.5,410.0,5.15,19.0,775.0,767.64,589.34
2018,5,30,11,30,384.0,416.0,5.2,19.2,781.0,780.42,597.89
2018,5,30,11,45,342.5,433.0,5.25,19.4,760.0,767.17,586.63
2018,5,30,12,0,301.0,450.0,5.3,19.6,739.0,751.55,573.76
2018,5,30,12,15,361.5,424.0,5.35,19.6,770.5,791.1,604.66
2018,5,30,12,30,422.0,398.0,5.4,19.6,802.0,835.04,638.19
2018,5,30,12,45,500.0,353.5,5.45,19.6,827.5,872.19,667.75
2018,5,30,13,0,578.0,309.0,5.5,19.6,853.0,906.81,695.5
2018,5,30,13,15,730.0,223.5,5.55,19.45,898.0,971.69,745.19
2018,5,30,13,30,882.0,138.0,5.6,19.3,943.0,1019.77,779.79
2018,5,30,13,45,878.5,136.0,5.6,19.2,920.5,1006.16,771.05
2018,5,30,14,0,875.0,134.0,5.6,19.1,898.0,989.54,760.64
2018,5,30,14,15,868.0,132.5,5.65,18.9,868.5,967.17,746.88
2018,5,30,14,30,861.0,131.0,5.7,18.7,839.0,942.12,731.19
2018,5,30,14,45,852.5,128.5,5.7,18.5,804.0,917.25,715.3
2018,5,30,15,0,844.0,126.0,5.7,18.3,769.0,884.71,693.81
2018,5,30,15,15,831.0,124.0,5.7,18.3,728.5,846.72,667.71
2018,5,30,15,30,818.0,122.0,5.7,18.3,688.0,807.03,640.2
2018,5,30,15,45,798.5,121.0,5.75,17.7,643.0,761.88,609.96
2018,5,30,16,0,779.0,120.0,5.8,17.1,598.0,715.95,578.6
2018,5,30,16,15,752.5,118.0,5.75,16.75,549.0,665.58,541.58
2018,5,30,16,30,726.0,116.0,5.7,16.4,500.0,613.63,501.62
2018,5,30,16,45,691.0,112.5,5.7,16.0,449.0,555.52,456.05
2018,5,30,17,0,656.0,109.0,5.7,15.6,398.0,499.18,410.71
2018,5,30,17,15,609.0,104.5,5.6,15.15,346.5,437.63,359.87
2018,5,30,17,30,562.0,100.0,5.5,14.7,295.0,379.6,310.69
2018,5,30,17,45,494.0,93.5,5.45,14.25,245.0,313.15,253.74
2018,5,30,18,0,426.0,87.0,5.4,13.8,195.0,255.38,203.15
2018,5,30,18,15,343.0,75.5,5.25,13.45,150.0,194.38,149.91
2018,5,30,18,30,260.0,64.0,5.1,13.1,105.0,142.1,104.6
2018,5,30,18,45,166.0,47.0,5.0,12.7,70.0,88.46,59.34
2018,5,30,19,0,72.0,30.0,4.9,12.3,35.0,44.8,12.51
2018,5,30,19,15,37.0,16.5,4.85,12.15,19.0,19.91,0.0
2018,5,30,19,30,2.0,3.0,4.8,12.0,3.0,0.0,0.0
2018,5,30,19,45,1.0,1.5,4.75,11.9,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,8.0,6.5,4.0,11.35,6.5,0.0,0.0
2018,5,31,5,0,16.0,13.0,4.0,11.4,13.0,12.78,0.0
2018,5,31,5,15,88.0,30.0,4.05,11.65,39.5,24.79,8.38
2018,5,31,5,30,160.0,47.0,4.1,11.9,66.0,38.16,26.98
2018,5,31,5,45,252.0,60.0,4.15,12.15,105.5,45.54,34.61
2018,5,31,6,0,344.0,73.0,4.2,12.4,145.0,54.01,42.65
2018,5,31,6,15,404.0,82.5,4.2,12.75,189.5,73.73,49.2
2018,5,31,6,30,464.0,92.0,4.2,13.1,234.0,110.62,70.34
2018,5,31,6,45,521.5,99.5,4.2,13.45,286.0,151.97,100.23
2018,5,31,7,0,579.0,107.0,4.2,13.8,338.0,199.33,138.59
2018,5,31,7,15,600.5,115.5,4.15,14.25,383.5,245.06,178.8
2018,5,31,7,30,622.0,124.0,4.1,14.7,429.0,293.01,221.25
2018,5,31,7,45,626.0,135.0,4.05,15.1,469.5,339.12,262.18
2018,5,31,8,0,630.0,146.0,4.0,15.5,510.0,385.29,302.18
2018,5,31,8,15,655.5,151.5,3.95,15.9,557.5,436.1,344.65
2018,5,31,8,30,681.0,157.0,3.9,16.3,605.0,488.78,387.49
2018,5,31,8,45,705.5,158.0,3.85,16.7,649.0,538.34,426.94
2018,5,31,9,0,730.0,159.0,3.8,17.1,693.0,589.1,466.29
2018,5,31,9,15,743.0,163.0,3.8,17.45,731.0,636.15,501.94
2018,5,31,9,30,756.0,167.0,3.8,17.8,769.0,683.8,537.17
2018,5,31,9,45,782.5,162.0,3.85,18.1,807.5,730.92,571.92
2018,5,31,10,0,809.0,157.0,3.9,18.4,846.0,778.21,604.8
2018,5,31,10,15,848.5,141.5,3.95,18.6,884.0,824.44,636.47
2018,5,31,10,30,888.0,126.0,4.0,18.8,922.0,871.92,668.68
2018,5,31,10,45,893.0,126.5,4.05,19.05,942.0,904.5,690.08
2018,5,31,11,0,898.0,127.0,4.1,19.3,962.0,934.7,709.82
2018,5,31,11,15,900.5,128.0,4.15,19.4,975.0,960.56,726.94
2018,5,31,11,30,903.0,129.0,4.2,19.5,988.0,983.66,742.22
2018,5,31,11,45,904.5,129.5,4.2,19.65,994.0,1002.46,754.17
2018,5,31,12,0,906.0,130.0,4.2,19.8,1000.0,1018.29,764.2
2018,5,31,12,15,902.0,133.0,4.2,19.8,997.5,1028.15,770.72
2018,5,31,12,30,898.0,136.0,4.2,19.8,995.0,1034.84,775.28
2018,5,31,12,45,888.5,140.0,4.2,19.85,983.0,1033.89,774.67
2018,5,31,13,0,879.0,144.0,4.2,19.9,971.0,1029.79,772.12
2018,5,31,13,15,875.5,143.0,4.2,19.9,954.5,1023.53,768.41
2018,5,31,13,30,872.0,142.0,4.2,19.9,938.0,1014.17,762.72
2018,5,31,13,45,867.5,139.5,4.2,19.9,914.5,999.24,753.38
2018,5,31,14,0,863.0,137.0,4.2,19.9,891.0,981.34,742.13
2018,5,31,14,15,856.5,135.0,4.2,19.8,862.0,959.19,728.3
2018,5,31,14,30,850.0,133.0,4.2,19.7,833.0,934.37,712.66
2018,5,31,14,45,840.0,131.0,4.2,19.55,797.5,909.04,696.8
2018,5,31,15,0,830.0,129.0,4.2,19.4,762.0,876.1,675.52
2018,5,31,15,15,816.5,126.5,4.2,19.4,721.0,837.6,649.81
2018,5,31,15,30,803.0,124.0,4.2,19.4,680.0,797.49,622.75
2018,5,31,15,45,786.0,121.0,4.2,19.05,635.5,752.7,592.79
2018,5,31,16,0,769.0,118.0,4.2,18.7,591.0,707.01,561.72
2018,5,31,16,15,747.5,113.5,4.15,18.4,543.0,657.75,526.6
2018,5,31,16,30,726.0,109.0,4.1,18.1,495.0,606.62,488.32
2018,5,31,16,45,698.5,104.0,4.1,17.8,445.0,551.54,446.1
2018,5,31,17,0,671.0,99.0,4.1,17.5,395.0,497.58,403.55
2018,5,31,17,15,632.0,93.5,4.1,17.1,345.0,438.5,355.81
2018,5,31,17,30,593.0,88.0,4.1,16.7,295.0,382.21,308.95
2018,5,31,17,45,540.0,80.5,4.1,16.25,246.0,321.04,256.99
2018,5,31,18,0,487.0,73.0,4.1,15.8,197.0,264.67,207.87
2018,5,31,18,15,408.5,64.0,3.95,15.3,152.5,202.76,154.11
2018,5,31,18,30,330.0,55.0,3.8,14.8,108.0,150.82,108.93
2018,5,31,18,45,223.5,42.0,3.65,14.25,72.5,97.22,64.06
2018,5,31,19,0,117.0,29.0,3.5,13.7,37.0,50.7,16.13
2018,5,31,19,15,62.5,16.5,3.4,13.4,20.5,22.54,0.0
2018,5,31,19,30,8.0,4.0,3.3,13.1,4.0,0.0,0.0
2018,5,31,19,45,4.0,2.0,3.25,12.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,4,45,34.5,7.5,1.75,10.75,8.5,0.0,0.0
2018,6,1,5,0,69.0,15.0,1.7,11.0,17.0,14.74,0.0
2018,6,1,5,15,169.5,28.5,1.7,11.6,45.5,22.49,7.57
2018,6,1,5,30,270.0,42.0,1.7,12.2,74.0,32.43,22.14
2018,6,1,5,45,361.0,51.5,1.7,12.8,115.0,38.63,28.49
2018,6,1,6,0,452.0,61.0,1.7,13.4,156.0,44.55,34.13
2018,6,1,6,15,514.5,67.5,1.6,14.05,203.5,64.58,38.79
2018,6,1,6,30,577.0,74.0,1.5,14.7,251.0,104.5,60.15
2018,6,1,6,45,622.0,79.0,1.4,15.3,301.0,147.74,91.28
2018,6,1,7,0,667.0,84.0,1.3,15.9,351.0,195.97,130.43
2018,6,1,7,15,699.5,88.5,1.25,16.6,401.5,245.54,172.93
2018,6,1,7,30,732.0,93.0,1.2,17.3,452.0,301.06,220.38
2018,6,1,7,45,757.5,95.5,1.15,18.0,501.0,352.47,264.09
2018,6,1,8,0,783.0,98.0,1.1,18.7,550.0,406.01,308.22
2018,6,1,8,15,801.5,100.5,1.05,19.4,596.5,458.22,349.91
2018,6,1,8,30,820.0,103.0,1.0,20.1,643.0,511.35,390.64
2018,6,1,8,45,835.5,104.5,1.0,20.8,686.0,564.5,430.11
2018,6,1,9,0,851.0,106.0,1.0,21.5,729.0,615.43,466.63
2018,6,1,9,15,863.5,107.5,1.0,22.0,768.0,664.24,500.8
2018,6,1,9,30,876.0,109.0,1.0,22.5,807.0,712.35,533.09
2018,6,1,9,45,888.0,108.0,1.0,22.95,840.5,756.8,560.69
2018,6,1,10,0,900.0,107.0,1.0,23.4,874.0,800.03,587.02
2018,6,1,10,15,906.5,107.5,1.05,23.75,900.5,838.82,610.98
2018,6,1,10,30,913.0,108.0,1.1,24.1,927.0,875.57,633.46
2018,6,1,10,45,917.5,108.5,1.2,24.45,947.0,908.39,654.0
2018,6,1,11,0,922.0,109.0,1.3,24.8,967.0,938.72,672.92
2018,6,1,11,15,924.5,110.0,1.4,25.05,980.0,965.07,689.58
2018,6,1,11,30,927.0,111.0,1.5,25.3,993.0,988.6,704.5
2018,6,1,11,45,929.0,110.0,1.6,25.5,998.5,1006.73,716.24
2018,6,1,12,0,931.0,109.0,1.7,25.7,1004.0,1021.81,726.18
2018,6,1,12,15,930.0,109.5,1.85,25.85,1002.0,1032.3,734.19
2018,6,1,12,30,929.0,110.0,2.0,26.0,1000.0,1039.57,740.26
2018,6,1,12,45,927.0,110.0,2.1,26.15,990.5,1042.07,742.79
2018,6,1,13,0,925.0,110.0,2.2,26.3,981.0,1041.28,743.38
2018,6,1,13,15,921.5,109.5,2.3,26.35,964.5,1035.2,741.03
2018,6,1,13,30,918.0,109.0,2.4,26.4,948.0,1025.87,736.71
2018,6,1,13,45,913.5,107.5,2.55,26.4,924.5,1011.33,729.77
2018,6,1,14,0,909.0,106.0,2.7,26.4,901.0,993.68,720.8
2018,6,1,14,15,902.0,104.5,2.8,26.35,871.0,970.67,707.97
2018,6,1,14,30,895.0,103.0,2.9,26.3,841.0,944.86,693.24
2018,6,1,14,45,873.0,107.5,2.95,26.2,801.5,909.25,671.64
2018,6,1,15,0,851.0,112.0,3.0,26.1,762.0,871.98,648.77
2018,6,1,15,15,839.5,109.0,3.0,26.1,721.5,834.24,624.76
2018,6,1,15,30,828.0,106.0,3.0,26.1,681.0,798.89,602.18
2018,6,1,15,45,825.5,99.5,3.15,25.65,640.5,760.76,579.2
2018,6,1,16,0,823.0,93.0,3.3,25.2,600.0,720.57,554.24
2018,6,1,16,15,803.5,89.5,3.3,24.8,552.0,669.86,520.41
2018,6,1,16,30,784.0,86.0,3.3,24.4,504.0,618.88,484.66
2018,6,1,16,45,759.0,82.5,3.35,24.0,454.0,564.51,444.63
2018,6,1,17,0,734.0,79.0,3.4,23.6,404.0,510.92,403.86
2018,6,1,17,15,700.0,74.5,3.35,22.95,354.0,452.6,358.27
2018,6,1,17,30,666.0,70.0,3.3,22.3,304.0,397.58,313.69
2018,6,1,17,45,617.5,65.0,3.3,21.6,255.0,337.45,263.82
2018,6,1,18,0,569.0,60.0,3.3,20.9,206.0,281.62,216.01
2018,6,1,18,15,497.0,53.0,3.15,20.05,160.5,220.82,163.82
2018,6,1,18,30,425.0,46.0,3.0,19.2,115.0,167.32,117.53
2018,6,1,18,45,317.5,36.5,2.9,18.35,78.5,111.46,70.99
2018,6,1,19,0,210.0,27.0,2.8,17.5,42.0,64.74,22.39
2018,6,1,19,15,118.0,16.5,2.7,17.1,23.5,28.3,0.0
2018,6,1,19,30,26.0,6.0,2.6,16.7,5.0,0.0,0.0
2018,6,1,19,45,13.0,3.0,2.55,16.25,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
