Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,2,4,45,58.5,8.0,1.25,14.4,9.5,0.0,0.0
2018,6,2,5,0,117.0,16.0,1.2,14.6,19.0,15.73,0.0
2018,6,2,5,15,236.5,26.0,1.2,15.25,48.5,21.02,6.9
2018,6,2,5,30,356.0,36.0,1.2,15.9,78.0,27.78,17.89
2018,6,2,5,45,443.0,43.5,1.2,16.6,120.5,31.77,22.09
2018,6,2,6,0,530.0,51.0,1.2,17.3,163.0,35.57,25.72
2018,6,2,6,15,587.0,56.0,1.2,17.9,211.0,57.16,30.33
2018,6,2,6,30,644.0,61.0,1.2,18.5,259.0,99.28,52.24
2018,6,2,6,45,683.0,65.5,1.15,19.15,309.0,147.53,87.07
2018,6,2,7,0,722.0,70.0,1.1,19.8,359.0,197.19,127.21
2018,6,2,7,15,751.0,73.5,1.15,20.6,409.5,247.66,170.24
2018,6,2,7,30,780.0,77.0,1.2,21.4,460.0,301.02,215.86
2018,6,2,7,45,801.0,80.0,1.2,22.15,509.0,353.78,260.47
2018,6,2,8,0,822.0,83.0,1.2,22.9,558.0,408.14,305.02
2018,6,2,8,15,838.5,85.0,1.25,23.65,604.0,463.63,349.08
2018,6,2,8,30,855.0,87.0,1.3,24.4,650.0,516.72,389.92
2018,6,2,8,45,852.5,95.0,1.35,25.2,688.0,565.2,425.84
2018,6,2,9,0,850.0,103.0,1.4,26.0,726.0,612.06,459.3
2018,6,2,9,15,871.0,101.0,1.4,26.65,768.0,663.0,494.69
2018,6,2,9,30,892.0,99.0,1.4,27.3,810.0,713.94,528.2
2018,6,2,9,45,861.0,122.0,1.4,27.95,831.5,750.26,549.78
2018,6,2,10,0,830.0,145.0,1.4,28.6,853.0,782.8,568.67
2018,6,2,10,15,818.0,158.5,1.4,29.1,874.0,817.4,589.02
2018,6,2,10,30,806.0,172.0,1.4,29.6,895.0,849.05,607.18
2018,6,2,10,45,804.5,176.0,1.4,30.1,911.5,877.66,623.25
2018,6,2,11,0,803.0,180.0,1.4,30.6,928.0,903.84,637.66
2018,6,2,11,15,843.0,159.5,1.4,30.9,954.0,941.67,659.74
2018,6,2,11,30,883.0,139.0,1.4,31.2,980.0,974.51,678.38
2018,6,2,11,45,903.5,127.0,1.4,31.5,992.0,999.03,691.89
2018,6,2,12,0,924.0,115.0,1.4,31.8,1004.0,1020.99,703.9
2018,6,2,12,15,925.0,114.5,1.45,31.95,1002.5,1032.44,710.87
2018,6,2,12,30,926.0,114.0,1.5,32.1,1001.0,1040.71,716.15
2018,6,2,12,45,927.0,111.5,1.55,32.25,992.5,1043.7,718.39
2018,6,2,13,0,928.0,109.0,1.6,32.4,984.0,1043.39,718.81
2018,6,2,13,15,924.5,108.5,1.7,32.35,967.5,1037.33,717.2
2018,6,2,13,30,921.0,108.0,1.8,32.3,951.0,1028.01,713.69
2018,6,2,13,45,882.5,125.5,1.85,32.3,916.5,999.96,697.94
2018,6,2,14,0,844.0,143.0,1.9,32.3,882.0,969.71,680.92
2018,6,2,14,15,823.5,147.0,2.0,32.15,848.0,946.77,669.28
2018,6,2,14,30,803.0,151.0,2.1,32.0,814.0,915.91,652.39
2018,6,2,14,45,798.5,145.0,2.15,31.85,780.0,887.17,636.21
2018,6,2,15,0,794.0,139.0,2.2,31.7,746.0,856.01,618.27
2018,6,2,15,15,784.0,134.0,2.2,31.7,706.5,818.98,595.52
2018,6,2,15,30,774.0,129.0,2.2,31.7,667.0,780.18,571.42
2018,6,2,15,45,765.0,122.0,2.3,31.1,624.5,738.47,547.03
2018,6,2,16,0,756.0,115.0,2.4,30.5,582.0,695.32,521.03
2018,6,2,16,15,761.0,103.0,2.4,30.0,541.0,655.39,495.95
2018,6,2,16,30,766.0,91.0,2.4,29.5,500.0,613.17,467.47
2018,6,2,16,45,742.5,86.5,2.4,29.0,451.0,559.45,429.25
2018,6,2,17,0,719.0,82.0,2.4,28.5,402.0,506.38,390.28
2018,6,2,17,15,689.0,77.0,2.3,27.6,353.0,451.43,348.8
2018,6,2,17,30,659.0,72.0,2.2,26.7,304.0,397.25,306.41
2018,6,2,17,45,613.0,66.5,2.15,25.8,255.5,337.94,258.71
2018,6,2,18,0,567.0,61.0,2.1,24.9,207.0,282.67,212.7
2018,6,2,18,15,494.5,54.0,2.05,23.9,161.5,221.73,161.78
2018,6,2,18,30,422.0,47.0,2.0,22.9,116.0,168.14,116.49
2018,6,2,18,45,314.5,37.5,1.9,21.9,79.5,112.27,70.88
2018,6,2,19,0,207.0,28.0,1.8,20.9,43.0,65.85,24.51
2018,6,2,19,15,116.5,17.0,1.85,20.4,24.0,28.8,0.0
2018,6,2,19,30,26.0,6.0,1.9,19.9,5.0,0.0,0.0
2018,6,2,19,45,13.0,3.0,1.9,19.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,3,4,45,51.0,8.0,1.55,15.45,9.5,0.0,0.0
2018,6,3,5,0,102.0,16.0,1.6,15.6,19.0,15.73,0.0
2018,6,3,5,15,216.0,27.0,1.6,16.0,48.0,21.18,7.25
2018,6,3,5,30,330.0,38.0,1.6,16.4,77.0,29.68,19.47
2018,6,3,5,45,417.5,46.0,1.55,16.85,119.0,34.01,24.01
2018,6,3,6,0,505.0,54.0,1.5,17.3,161.0,38.13,27.96
2018,6,3,6,15,563.5,59.5,1.45,17.85,208.5,59.64,32.76
2018,6,3,6,30,622.0,65.0,1.4,18.4,256.0,101.03,54.53
2018,6,3,6,45,663.0,69.5,1.35,19.0,306.0,145.69,86.52
2018,6,3,7,0,704.0,74.0,1.3,19.6,356.0,197.54,128.43
2018,6,3,7,15,733.5,78.0,1.3,20.3,406.5,247.59,171.11
2018,6,3,7,30,763.0,82.0,1.3,21.0,457.0,300.6,216.44
2018,6,3,7,45,785.5,84.5,1.35,21.65,505.5,352.53,260.61
2018,6,3,8,0,808.0,87.0,1.4,22.3,554.0,406.22,305.04
2018,6,3,8,15,825.0,89.5,1.4,22.9,600.5,461.65,349.27
2018,6,3,8,30,842.0,92.0,1.4,23.5,647.0,514.79,390.32
2018,6,3,8,45,855.0,94.0,1.4,24.1,689.5,565.67,428.33
2018,6,3,9,0,868.0,96.0,1.4,24.7,732.0,616.36,464.89
2018,6,3,9,15,878.5,98.0,1.45,25.25,770.5,665.01,499.25
2018,6,3,9,30,889.0,100.0,1.5,25.8,809.0,712.77,531.35
2018,6,3,9,45,865.5,118.5,1.5,26.35,832.0,750.2,554.15
2018,6,3,10,0,842.0,137.0,1.5,26.9,855.0,783.68,574.08
2018,6,3,10,15,844.0,141.0,1.55,27.3,880.0,820.2,596.65
2018,6,3,10,30,846.0,145.0,1.6,27.7,905.0,854.58,617.58
2018,6,3,10,45,826.5,159.5,1.65,28.1,915.5,880.68,633.03
2018,6,3,11,0,807.0,174.0,1.7,28.5,926.0,901.49,645.13
2018,6,3,11,15,828.5,164.5,1.8,28.7,945.5,933.15,665.26
2018,6,3,11,30,850.0,155.0,1.9,28.9,965.0,958.8,681.43
2018,6,3,11,45,871.0,143.5,1.95,29.1,977.5,983.92,696.76
2018,6,3,12,0,892.0,132.0,2.0,29.3,990.0,1006.62,710.59
2018,6,3,12,15,850.5,157.0,2.1,29.3,974.0,1001.07,708.05
2018,6,3,12,30,809.0,182.0,2.2,29.3,958.0,998.52,707.73
2018,6,3,12,45,844.5,159.0,2.3,29.3,962.0,1015.23,719.52
2018,6,3,13,0,880.0,136.0,2.4,29.3,966.0,1023.05,725.64
2018,6,3,13,15,858.5,144.5,2.5,29.2,943.0,1008.55,718.19
2018,6,3,13,30,837.0,153.0,2.6,29.1,920.0,997.43,713.08
2018,6,3,13,45,849.0,144.0,2.65,29.0,905.0,986.4,707.57
2018,6,3,14,0,861.0,135.0,2.7,28.9,890.0,978.15,703.89
2018,6,3,14,15,822.5,149.5,2.8,28.7,851.0,948.74,687.26
2018,6,3,14,30,784.0,164.0,2.9,28.5,812.0,912.21,665.92
2018,6,3,14,45,767.0,162.5,2.95,28.3,773.5,877.38,645.11
2018,6,3,15,0,750.0,161.0,3.0,28.1,735.0,843.97,625.0
2018,6,3,15,15,763.0,144.0,3.0,28.1,701.5,812.18,604.97
2018,6,3,15,30,776.0,127.0,3.0,28.1,668.0,780.18,584.66
2018,6,3,15,45,766.5,119.0,3.05,27.5,624.0,736.97,557.93
2018,6,3,16,0,757.0,111.0,3.1,26.9,580.0,692.35,529.72
2018,6,3,16,15,717.5,110.5,3.1,26.45,526.5,635.14,490.78
2018,6,3,16,30,678.0,110.0,3.1,26.0,473.0,577.88,449.66
2018,6,3,16,45,689.0,96.0,3.1,25.55,434.0,538.84,421.67
2018,6,3,17,0,700.0,82.0,3.1,25.1,395.0,496.28,389.86
2018,6,3,17,15,692.0,75.0,3.1,24.4,352.5,450.48,354.37
2018,6,3,17,30,684.0,68.0,3.1,23.7,310.0,404.39,317.14
2018,6,3,17,45,637.0,63.0,3.05,23.05,260.5,344.91,268.0
2018,6,3,18,0,590.0,58.0,3.0,22.4,211.0,288.6,220.06
2018,6,3,18,15,520.5,51.5,2.95,21.55,165.5,227.93,168.26
2018,6,3,18,30,451.0,45.0,2.9,20.7,120.0,174.28,121.95
2018,6,3,18,45,346.0,36.5,2.85,19.85,83.0,118.35,75.43
2018,6,3,19,0,241.0,28.0,2.8,19.0,46.0,71.58,28.67
2018,6,3,19,15,138.5,17.0,2.85,18.5,25.5,31.28,0.0
2018,6,3,19,30,36.0,6.0,2.9,18.0,5.0,0.0,0.0
2018,6,3,19,45,18.0,3.0,2.95,17.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,4,4,45,60.0,8.0,3.5,14.1,10.0,0.0,0.0
2018,6,4,5,0,120.0,16.0,3.6,14.2,20.0,15.73,0.0
2018,6,4,5,15,226.0,26.5,3.7,14.7,48.5,21.41,7.71
2018,6,4,5,30,332.0,37.0,3.8,15.2,77.0,28.64,18.69
2018,6,4,5,45,420.0,45.5,3.9,15.65,119.5,33.5,23.67
2018,6,4,6,0,508.0,54.0,4.0,16.1,162.0,38.08,28.04
2018,6,4,6,15,580.0,57.5,4.05,16.7,212.0,58.68,31.64
2018,6,4,6,30,652.0,61.0,4.1,17.3,262.0,100.42,53.13
2018,6,4,6,45,691.0,65.5,4.15,17.95,312.5,149.05,88.77
2018,6,4,7,0,730.0,70.0,4.2,18.6,363.0,199.08,130.0
2018,6,4,7,15,759.5,73.0,4.2,19.15,414.0,249.6,174.19
2018,6,4,7,30,789.0,76.0,4.2,19.7,465.0,303.06,221.32
2018,6,4,7,45,810.0,79.5,4.2,20.2,514.5,356.69,268.38
2018,6,4,8,0,831.0,83.0,4.2,20.7,564.0,414.93,317.96
2018,6,4,8,15,847.0,85.5,4.2,21.1,610.5,468.06,362.51
2018,6,4,8,30,863.0,88.0,4.2,21.5,657.0,521.74,406.17
2018,6,4,8,45,875.5,90.0,4.2,21.95,700.0,573.31,446.87
2018,6,4,9,0,888.0,92.0,4.2,22.4,743.0,624.62,486.15
2018,6,4,9,15,895.0,95.5,4.2,22.6,781.0,673.28,522.79
2018,6,4,9,30,902.0,99.0,4.2,22.8,819.0,720.74,556.84
2018,6,4,9,45,901.5,105.0,4.2,23.05,849.5,763.68,585.82
2018,6,4,10,0,901.0,111.0,4.2,23.3,880.0,804.44,612.95
2018,6,4,10,15,907.5,112.0,4.25,23.4,907.0,843.75,639.36
2018,6,4,10,30,914.0,113.0,4.3,23.5,934.0,881.04,664.2
2018,6,4,10,45,920.5,113.0,4.35,23.6,955.5,915.18,686.74
2018,6,4,11,0,927.0,113.0,4.4,23.7,977.0,946.94,707.6
2018,6,4,11,15,930.5,113.5,4.45,23.65,990.5,973.9,725.58
2018,6,4,11,30,934.0,114.0,4.5,23.6,1004.0,998.06,741.71
2018,6,4,11,45,921.5,123.5,4.55,23.6,1006.0,1012.83,751.65
2018,6,4,12,0,909.0,133.0,4.6,23.6,1008.0,1024.19,759.47
2018,6,4,12,15,816.5,190.0,4.65,23.55,975.0,1006.28,747.99
2018,6,4,12,30,724.0,247.0,4.7,23.5,942.0,983.71,733.6
2018,6,4,12,45,658.0,286.0,4.75,23.45,913.0,962.04,718.99
2018,6,4,13,0,592.0,325.0,4.8,23.4,884.0,937.31,700.76
2018,6,4,13,15,637.0,293.5,4.8,23.35,885.5,950.76,712.33
2018,6,4,13,30,682.0,262.0,4.8,23.3,887.0,960.86,721.38
2018,6,4,13,45,715.0,233.0,4.8,23.25,873.5,957.85,720.07
2018,6,4,14,0,748.0,204.0,4.8,23.2,860.0,950.89,716.25
2018,6,4,14,15,763.5,187.0,4.8,23.05,837.0,935.87,707.31
2018,6,4,14,30,779.0,170.0,4.8,22.9,814.0,914.11,693.8
2018,6,4,14,45,834.5,136.5,4.8,22.75,800.0,911.5,693.69
2018,6,4,15,0,890.0,103.0,4.8,22.6,786.0,898.05,686.01
2018,6,4,15,15,878.5,101.5,4.8,22.6,745.5,860.86,661.33
2018,6,4,15,30,867.0,100.0,4.8,22.6,705.0,821.79,635.27
2018,6,4,15,45,841.0,98.5,4.85,22.1,654.0,769.71,600.99
2018,6,4,16,0,815.0,97.0,4.9,21.6,603.0,720.92,568.48
2018,6,4,16,15,774.0,97.5,4.9,21.15,547.5,659.84,525.76
2018,6,4,16,30,733.0,98.0,4.9,20.7,492.0,600.28,481.66
2018,6,4,16,45,743.5,89.0,4.85,20.3,455.0,564.2,454.42
2018,6,4,17,0,754.0,80.0,4.8,19.9,418.0,525.67,424.17
2018,6,4,17,15,720.0,76.5,4.8,19.4,367.5,467.5,377.36
2018,6,4,17,30,686.0,73.0,4.8,18.9,317.0,412.62,331.73
2018,6,4,17,45,637.0,67.0,4.75,18.35,266.0,350.07,278.67
2018,6,4,18,0,588.0,61.0,4.7,17.8,215.0,291.86,227.84
2018,6,4,18,15,511.0,54.5,4.55,17.2,167.5,228.79,172.76
2018,6,4,18,30,434.0,48.0,4.4,16.6,120.0,173.5,124.23
2018,6,4,18,45,325.5,39.0,4.3,16.0,83.0,116.98,76.58
2018,6,4,19,0,217.0,30.0,4.2,15.4,46.0,70.6,30.83
2018,6,4,19,15,123.5,18.5,4.15,15.0,26.0,31.35,0.0
2018,6,4,19,30,30.0,7.0,4.1,14.6,6.0,0.0,0.0
2018,6,4,19,45,15.0,3.5,4.0,14.2,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,4,45,35.0,8.0,3.55,11.45,9.0,0.0,0.0
2018,6,5,5,0,70.0,16.0,3.6,11.6,18.0,15.73,0.0
2018,6,5,5,15,169.0,30.5,3.65,12.05,47.5,24.1,9.8
2018,6,5,5,30,268.0,45.0,3.7,12.5,77.0,34.83,24.24
2018,6,5,5,45,357.0,55.5,3.75,12.9,119.0,41.76,31.24
2018,6,5,6,0,446.0,66.0,3.8,13.3,161.0,49.04,38.13
2018,6,5,6,15,508.0,73.0,3.75,13.85,208.5,70.12,43.2
2018,6,5,6,30,570.0,80.0,3.7,14.4,256.0,109.99,65.04
2018,6,5,6,45,615.0,86.0,3.7,14.95,306.5,153.62,96.89
2018,6,5,7,0,660.0,92.0,3.7,15.5,357.0,202.28,136.86
2018,6,5,7,15,692.0,96.5,3.6,15.95,407.5,251.26,179.62
2018,6,5,7,30,724.0,101.0,3.5,16.4,458.0,303.51,225.56
2018,6,5,7,45,749.0,104.5,3.4,16.9,507.0,355.43,270.97
2018,6,5,8,0,774.0,108.0,3.3,17.4,556.0,411.82,318.85
2018,6,5,8,15,794.0,110.5,3.2,17.8,603.0,464.19,362.53
2018,6,5,8,30,814.0,113.0,3.1,18.2,650.0,517.65,405.69
2018,6,5,8,45,830.0,115.0,2.95,18.65,693.5,569.24,445.85
2018,6,5,9,0,846.0,117.0,2.8,19.1,737.0,621.02,484.74
2018,6,5,9,15,862.0,116.0,2.75,19.5,776.5,671.02,521.58
2018,6,5,9,30,878.0,115.0,2.7,19.9,816.0,719.14,555.9
2018,6,5,9,45,894.5,111.0,2.65,20.25,850.5,764.13,585.46
2018,6,5,10,0,911.0,107.0,2.6,20.6,885.0,808.2,613.89
2018,6,5,10,15,917.0,108.0,2.6,20.9,911.5,847.44,639.02
2018,6,5,10,30,923.0,109.0,2.6,21.2,938.0,884.62,662.51
2018,6,5,10,45,928.5,108.5,2.6,21.5,958.5,917.65,682.99
2018,6,5,11,0,934.0,108.0,2.6,21.8,979.0,948.23,701.72
2018,6,5,11,15,936.5,108.5,2.7,21.95,992.0,974.43,718.78
2018,6,5,11,30,939.0,109.0,2.8,22.1,1005.0,997.77,734.01
2018,6,5,11,45,940.5,109.5,2.85,22.25,1011.0,1017.19,746.29
2018,6,5,12,0,942.0,110.0,2.9,22.4,1017.0,1033.53,756.66
2018,6,5,12,15,938.5,111.5,3.0,22.4,1014.0,1042.8,763.43
2018,6,5,12,30,935.0,113.0,3.1,22.4,1011.0,1048.78,768.25
2018,6,5,12,45,926.0,118.0,3.2,22.45,1000.0,1049.55,769.64
2018,6,5,13,0,917.0,123.0,3.3,22.5,989.0,1047.05,769.05
2018,6,5,13,15,914.5,121.0,3.35,22.4,972.5,1040.69,766.08
2018,6,5,13,30,912.0,119.0,3.4,22.3,956.0,1031.09,761.1
2018,6,5,13,45,891.5,126.5,3.45,22.25,927.5,1010.49,748.8
2018,6,5,14,0,871.0,134.0,3.5,22.2,899.0,987.3,734.85
2018,6,5,14,15,881.5,123.0,3.55,22.05,875.0,971.98,726.47
2018,6,5,14,30,892.0,112.0,3.6,21.9,851.0,953.13,715.67
2018,6,5,14,45,830.0,134.0,3.6,21.75,798.5,905.12,684.61
2018,6,5,15,0,768.0,156.0,3.6,21.6,746.0,852.26,650.0
2018,6,5,15,15,750.5,152.0,3.6,21.6,703.0,813.63,624.6
2018,6,5,15,30,733.0,148.0,3.6,21.6,660.0,770.9,595.93
2018,6,5,15,45,771.0,124.5,3.65,21.1,632.0,747.44,582.18
2018,6,5,16,0,809.0,101.0,3.7,20.6,604.0,721.44,566.3
2018,6,5,16,15,798.0,95.5,3.7,20.25,559.0,675.23,534.8
2018,6,5,16,30,787.0,90.0,3.7,19.9,514.0,628.05,501.05
2018,6,5,16,45,762.0,87.0,3.7,19.6,464.5,574.17,460.29
2018,6,5,17,0,737.0,84.0,3.7,19.3,415.0,521.03,418.92
2018,6,5,17,15,702.5,79.5,3.7,18.8,364.5,463.46,373.07
2018,6,5,17,30,668.0,75.0,3.7,18.3,314.0,407.03,326.66
2018,6,5,17,45,618.5,69.5,3.7,17.85,264.0,345.7,274.9
2018,6,5,18,0,569.0,64.0,3.7,17.4,214.0,288.73,225.39
2018,6,5,18,15,497.5,57.0,3.6,16.8,168.0,227.77,172.28
2018,6,5,18,30,426.0,50.0,3.5,16.2,122.0,173.99,125.05
2018,6,5,18,45,320.0,40.5,3.4,15.6,84.5,117.73,77.65
2018,6,5,19,0,214.0,31.0,3.3,15.0,47.0,71.71,32.96
2018,6,5,19,15,121.5,19.0,3.3,14.65,26.5,31.79,0.0
2018,6,5,19,30,29.0,7.0,3.3,14.3,6.0,0.0,0.0
2018,6,5,19,45,14.5,3.5,3.25,13.9,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,45,33.0,8.0,2.95,11.85,9.0,0.0,0.0
2018,6,6,5,0,66.0,16.0,3.0,12.0,18.0,15.73,0.0
2018,6,6,5,15,134.5,29.0,3.05,12.3,42.0,22.79,9.15
2018,6,6,5,30,203.0,42.0,3.1,12.6,66.0,32.27,22.08
2018,6,6,5,45,288.0,52.0,3.15,12.85,104.0,38.87,28.72
2018,6,6,6,0,373.0,62.0,3.2,13.1,142.0,45.16,34.72
2018,6,6,6,15,401.0,76.5,3.25,13.45,182.5,69.9,45.35
2018,6,6,6,30,429.0,91.0,3.3,13.8,223.0,107.81,68.95
2018,6,6,6,45,430.5,108.0,3.3,14.1,261.0,147.44,100.1
2018,6,6,7,0,432.0,125.0,3.3,14.4,299.0,187.51,134.31
2018,6,6,7,15,520.0,125.5,3.35,14.75,362.5,235.04,172.77
2018,6,6,7,30,608.0,126.0,3.4,15.1,426.0,291.1,219.43
2018,6,6,7,45,636.0,132.0,3.4,15.5,474.5,340.24,262.1
2018,6,6,8,0,664.0,138.0,3.4,15.9,523.0,391.93,306.09
2018,6,6,8,15,684.0,144.0,3.4,16.3,569.0,442.28,348.12
2018,6,6,8,30,704.0,150.0,3.4,16.7,615.0,493.89,390.02
2018,6,6,8,45,691.5,165.0,3.4,17.15,646.5,536.83,423.86
2018,6,6,9,0,679.0,180.0,3.4,17.6,678.0,577.61,454.97
2018,6,6,9,15,620.0,217.5,3.45,17.95,690.5,607.09,476.1
2018,6,6,9,30,561.0,255.0,3.5,18.3,703.0,630.41,491.88
2018,6,6,9,45,692.5,203.5,3.55,18.7,779.5,703.36,547.73
2018,6,6,10,0,824.0,152.0,3.6,19.1,856.0,784.41,606.48
2018,6,6,10,15,843.0,146.0,3.65,19.4,885.5,824.99,633.42
2018,6,6,10,30,862.0,140.0,3.7,19.7,915.0,862.91,658.51
2018,6,6,10,45,867.5,141.0,3.8,20.0,935.5,895.7,680.15
2018,6,6,11,0,873.0,142.0,3.9,20.3,956.0,926.24,700.17
2018,6,6,11,15,840.5,163.5,3.95,20.45,956.0,942.9,710.8
2018,6,6,11,30,808.0,185.0,4.0,20.6,956.0,952.76,716.95
2018,6,6,11,45,810.0,185.0,4.1,20.8,962.0,970.77,728.93
2018,6,6,12,0,812.0,185.0,4.2,21.0,968.0,986.12,739.11
2018,6,6,12,15,842.0,167.0,4.25,21.05,977.5,1008.26,754.09
2018,6,6,12,30,872.0,149.0,4.3,21.1,987.0,1022.11,763.51
2018,6,6,12,45,859.5,155.0,4.35,21.2,974.5,1020.27,762.4
2018,6,6,13,0,847.0,161.0,4.4,21.3,962.0,1021.71,763.72
2018,6,6,13,15,843.0,160.5,4.4,21.25,946.0,1015.95,760.43
2018,6,6,13,30,839.0,160.0,4.4,21.2,930.0,1007.16,755.26
2018,6,6,13,45,833.5,158.5,4.4,21.2,907.5,992.89,746.35
2018,6,6,14,0,828.0,157.0,4.4,21.2,885.0,975.77,735.6
2018,6,6,14,15,819.5,156.0,4.45,21.0,856.0,953.56,722.32
2018,6,6,14,30,811.0,155.0,4.5,20.8,827.0,928.83,707.42
2018,6,6,14,45,799.5,152.5,4.5,20.65,791.5,897.43,687.28
2018,6,6,15,0,788.0,150.0,4.5,20.5,756.0,863.97,665.6
2018,6,6,15,15,773.5,147.0,4.5,20.5,715.5,825.58,639.86
2018,6,6,15,30,759.0,144.0,4.5,20.5,675.0,788.31,614.75
2018,6,6,15,45,738.5,141.5,4.6,19.9,630.5,743.03,585.43
2018,6,6,16,0,718.0,139.0,4.7,19.3,586.0,697.2,554.9
2018,6,6,16,15,691.5,135.0,4.7,18.85,538.0,645.23,517.07
2018,6,6,16,30,665.0,131.0,4.7,18.4,490.0,593.74,478.7
2018,6,6,16,45,630.5,126.0,4.7,17.95,440.0,537.02,435.23
2018,6,6,17,0,596.0,121.0,4.7,17.5,390.0,482.09,392.03
2018,6,6,17,15,553.5,115.0,4.65,17.0,341.0,424.0,345.12
2018,6,6,17,30,511.0,109.0,4.6,16.5,292.0,367.21,298.1
2018,6,6,17,45,452.5,101.0,4.5,16.0,244.5,307.53,247.64
2018,6,6,18,0,394.0,93.0,4.4,15.5,197.0,253.36,200.9
2018,6,6,18,15,318.5,80.0,4.35,15.1,152.5,194.19,149.98
2018,6,6,18,30,243.0,67.0,4.3,14.7,108.0,140.02,103.6
2018,6,6,18,45,162.0,49.5,4.2,14.3,73.0,91.23,62.68
2018,6,6,19,0,81.0,32.0,4.1,13.9,38.0,49.92,24.46
2018,6,6,19,15,43.5,18.0,4.05,13.7,21.0,22.45,0.0
2018,6,6,19,30,6.0,4.0,4.0,13.5,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,3.9,13.35,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,4,45,14.0,7.0,3.3,11.65,7.5,0.0,0.0
2018,6,7,5,0,28.0,14.0,3.4,11.8,15.0,13.76,0.0
2018,6,7,5,15,92.5,31.5,3.45,12.2,41.5,26.0,11.42
2018,6,7,5,30,157.0,49.0,3.5,12.6,68.0,39.7,28.44
2018,6,7,5,45,226.5,63.0,3.6,12.95,104.5,50.42,38.86
2018,6,7,6,0,296.0,77.0,3.7,13.3,141.0,56.97,45.17
2018,6,7,6,15,330.5,91.0,3.75,13.75,179.5,79.29,54.74
2018,6,7,6,30,365.0,105.0,3.8,14.2,218.0,113.87,76.5
2018,6,7,6,45,406.0,117.0,3.85,14.65,263.5,151.58,104.45
2018,6,7,7,0,447.0,129.0,3.9,15.1,309.0,193.8,138.62
2018,6,7,7,15,500.5,136.0,3.85,15.55,362.5,239.24,176.41
2018,6,7,7,30,554.0,143.0,3.8,16.0,416.0,290.25,219.44
2018,6,7,7,45,613.0,142.0,3.75,16.4,473.5,341.15,262.49
2018,6,7,8,0,672.0,141.0,3.7,16.8,531.0,397.81,309.84
2018,6,7,8,15,703.0,143.0,3.65,17.25,580.5,449.92,353.01
2018,6,7,8,30,734.0,145.0,3.6,17.7,630.0,504.36,396.92
2018,6,7,8,45,753.0,147.5,3.55,18.15,673.5,554.63,436.48
2018,6,7,9,0,772.0,150.0,3.5,18.6,717.0,607.18,476.56
2018,6,7,9,15,790.5,150.0,3.55,18.95,756.5,655.4,512.97
2018,6,7,9,30,809.0,150.0,3.6,19.3,796.0,703.67,548.6
2018,6,7,9,45,829.5,146.0,3.7,19.65,832.0,749.35,581.4
2018,6,7,10,0,850.0,142.0,3.8,20.0,868.0,794.64,612.22
2018,6,7,10,15,858.5,142.0,3.85,20.3,895.0,832.27,637.23
2018,6,7,10,30,867.0,142.0,3.9,20.6,922.0,868.83,661.32
2018,6,7,10,45,875.0,142.0,4.0,20.85,944.0,903.02,683.99
2018,6,7,11,0,883.0,142.0,4.1,21.1,966.0,935.07,705.1
2018,6,7,11,15,888.5,141.5,4.1,21.25,980.0,962.03,722.41
2018,6,7,11,30,894.0,141.0,4.1,21.4,994.0,986.42,737.98
2018,6,7,11,45,900.0,137.5,4.15,21.6,1001.0,1005.67,750.26
2018,6,7,12,0,906.0,134.0,4.2,21.8,1008.0,1022.09,760.73
2018,6,7,12,15,904.5,135.5,4.2,21.9,1006.5,1033.12,767.67
2018,6,7,12,30,903.0,137.0,4.2,22.0,1005.0,1041.04,772.67
2018,6,7,12,45,900.5,136.5,4.2,22.1,995.5,1042.81,773.72
2018,6,7,13,0,898.0,136.0,4.2,22.2,986.0,1041.4,772.8
2018,6,7,13,15,896.0,135.5,4.25,22.2,971.0,1037.3,770.86
2018,6,7,13,30,894.0,135.0,4.3,22.2,956.0,1030.04,766.93
2018,6,7,13,45,891.5,132.0,4.3,22.2,933.5,1016.59,758.67
2018,6,7,14,0,889.0,129.0,4.3,22.2,911.0,1000.04,748.44
2018,6,7,14,15,882.5,127.0,4.3,22.1,881.5,977.72,734.67
2018,6,7,14,30,876.0,125.0,4.3,22.0,852.0,952.64,719.06
2018,6,7,14,45,869.0,121.5,4.3,21.9,817.0,922.91,700.22
2018,6,7,15,0,862.0,118.0,4.3,21.8,782.0,890.73,679.63
2018,6,7,15,15,849.5,116.0,4.3,21.8,741.5,857.69,658.06
2018,6,7,15,30,837.0,114.0,4.3,21.8,701.0,818.16,631.74
2018,6,7,15,45,819.5,111.0,4.25,21.45,655.0,772.06,601.11
2018,6,7,16,0,802.0,108.0,4.2,21.1,609.0,725.02,569.36
2018,6,7,16,15,780.5,104.0,4.2,20.7,559.5,673.37,533.94
2018,6,7,16,30,759.0,100.0,4.2,20.3,510.0,621.63,496.3
2018,6,7,16,45,739.0,95.5,4.15,19.95,463.0,570.47,457.56
2018,6,7,17,0,719.0,91.0,4.1,19.6,416.0,521.01,418.97
2018,6,7,17,15,682.0,86.5,4.05,19.05,365.0,461.83,371.87
2018,6,7,17,30,645.0,82.0,4.0,18.5,314.0,405.15,325.34
2018,6,7,17,45,594.0,76.0,3.95,17.95,264.0,343.68,273.68
2018,6,7,18,0,543.0,70.0,3.9,17.4,214.0,286.72,224.43
2018,6,7,18,15,470.5,62.0,3.75,16.75,168.0,225.51,171.37
2018,6,7,18,30,398.0,54.0,3.6,16.1,122.0,171.58,124.29
2018,6,7,18,45,294.5,43.5,3.45,15.5,85.0,115.87,77.5
2018,6,7,19,0,191.0,33.0,3.3,14.9,48.0,71.11,35.49
2018,6,7,19,15,107.0,19.5,3.25,14.55,27.0,31.0,0.0
2018,6,7,19,30,23.0,6.0,3.2,14.2,6.0,5.9,0.0
2018,6,7,19,45,11.5,3.0,3.2,13.85,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,8,4,45,43.5,8.0,2.55,11.85,9.5,0.0,0.0
2018,6,8,5,0,87.0,16.0,2.6,12.1,19.0,15.73,0.0
2018,6,8,5,15,187.0,29.0,2.65,12.6,48.0,22.78,9.42
2018,6,8,5,30,287.0,42.0,2.7,13.1,77.0,32.28,22.06
2018,6,8,5,45,370.0,52.5,2.75,13.6,118.5,39.99,29.63
2018,6,8,6,0,453.0,63.0,2.8,14.1,160.0,46.09,35.41
2018,6,8,6,15,511.5,70.5,2.75,14.75,207.0,68.16,41.19
2018,6,8,6,30,570.0,78.0,2.7,15.4,254.0,108.35,63.34
2018,6,8,6,45,613.5,83.0,2.65,16.0,303.5,150.84,94.15
2018,6,8,7,0,657.0,88.0,2.6,16.6,353.0,198.18,132.82
2018,6,8,7,15,688.0,92.5,2.6,17.3,402.5,246.66,174.73
2018,6,8,7,30,719.0,97.0,2.6,18.0,452.0,298.29,219.6
2018,6,8,7,45,743.5,100.5,2.65,18.7,500.5,352.22,265.96
2018,6,8,8,0,768.0,104.0,2.7,19.4,549.0,405.38,310.74
2018,6,8,8,15,786.0,107.0,2.7,20.05,595.0,456.91,353.08
2018,6,8,8,30,804.0,110.0,2.7,20.7,641.0,509.34,394.76
2018,6,8,8,45,819.0,112.0,2.7,21.35,683.5,559.83,433.67
2018,6,8,9,0,834.0,114.0,2.7,22.0,726.0,610.42,471.4
2018,6,8,9,15,845.5,115.5,2.75,22.45,764.0,659.33,507.31
2018,6,8,9,30,857.0,117.0,2.8,22.9,802.0,705.94,540.71
2018,6,8,9,45,849.5,127.0,2.8,23.4,829.0,745.71,566.45
2018,6,8,10,0,842.0,137.0,2.8,23.9,856.0,782.89,590.05
2018,6,8,10,15,835.5,146.5,2.85,24.25,879.0,819.01,613.3
2018,6,8,10,30,829.0,156.0,2.9,24.6,902.0,851.98,634.21
2018,6,8,10,45,864.5,138.0,2.95,25.0,931.0,889.86,658.16
2018,6,8,11,0,900.0,120.0,3.0,25.4,960.0,928.93,682.63
2018,6,8,11,15,903.0,120.0,3.1,25.6,972.5,954.38,698.87
2018,6,8,11,30,906.0,120.0,3.2,25.8,985.0,977.11,713.43
2018,6,8,11,45,909.0,119.0,3.3,26.0,991.5,996.03,725.56
2018,6,8,12,0,912.0,118.0,3.4,26.2,998.0,1012.02,735.87
2018,6,8,12,15,909.5,119.0,3.5,26.25,995.0,1021.58,742.53
2018,6,8,12,30,907.0,120.0,3.6,26.3,992.0,1027.98,747.3
2018,6,8,12,45,901.5,122.0,3.7,26.3,982.0,1029.23,748.99
2018,6,8,13,0,896.0,124.0,3.8,26.3,972.0,1027.3,748.75
2018,6,8,13,15,893.5,122.5,3.9,26.25,956.0,1021.65,746.33
2018,6,8,13,30,891.0,121.0,4.0,26.2,940.0,1012.84,741.94
2018,6,8,13,45,887.5,119.0,4.05,26.1,917.5,999.41,734.43
2018,6,8,14,0,884.0,117.0,4.1,26.0,895.0,982.95,724.98
2018,6,8,14,15,878.0,115.0,4.15,25.8,866.5,961.16,712.3
2018,6,8,14,30,872.0,113.0,4.2,25.6,838.0,936.62,697.77
2018,6,8,14,45,866.0,110.0,4.25,25.45,804.0,908.39,680.54
2018,6,8,15,0,860.0,107.0,4.3,25.3,770.0,877.69,661.52
2018,6,8,15,15,848.5,104.5,4.3,25.3,730.0,840.5,637.26
2018,6,8,15,30,837.0,102.0,4.3,25.3,690.0,801.51,611.57
2018,6,8,15,45,826.0,97.5,4.35,24.6,646.5,759.16,585.01
2018,6,8,16,0,815.0,93.0,4.4,23.9,603.0,718.94,559.5
2018,6,8,16,15,800.5,88.5,4.35,23.45,556.5,671.22,527.15
2018,6,8,16,30,786.0,84.0,4.3,23.0,510.0,622.81,493.04
2018,6,8,16,45,766.5,79.5,4.25,22.5,462.0,570.84,454.26
2018,6,8,17,0,747.0,75.0,4.2,22.0,414.0,519.12,414.49
2018,6,8,17,15,717.5,70.5,4.05,21.45,364.5,462.63,369.62
2018,6,8,17,30,688.0,66.0,3.9,20.9,315.0,407.88,324.72
2018,6,8,17,45,648.5,61.0,3.8,20.3,267.0,350.32,276.33
2018,6,8,18,0,609.0,56.0,3.7,19.7,219.0,297.0,229.96
2018,6,8,18,15,544.0,50.0,3.55,19.05,173.0,237.07,177.78
2018,6,8,18,30,479.0,44.0,3.4,18.4,127.0,183.66,130.72
2018,6,8,18,45,378.5,36.0,3.25,17.75,89.0,127.18,82.99
2018,6,8,19,0,278.0,28.0,3.1,17.1,51.0,80.57,39.39
2018,6,8,19,15,164.0,17.5,3.05,16.75,29.0,35.54,0.0
2018,6,8,19,30,50.0,7.0,3.0,16.4,7.0,6.88,0.0
2018,6,8,19,45,25.0,3.5,3.0,16.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,9,4,45,1.0,4.0,2.95,13.4,4.0,0.0,0.0
2018,6,9,5,0,2.0,8.0,3.1,13.5,8.0,7.86,0.0
2018,6,9,5,15,1.0,16.0,3.25,13.65,16.0,15.44,4.59
2018,6,9,5,30,0.0,24.0,3.4,13.8,24.0,23.17,14.21
2018,6,9,5,45,0.0,35.0,3.55,14.0,35.0,33.8,24.13
2018,6,9,6,0,0.0,46.0,3.7,14.2,46.0,44.44,33.92
2018,6,9,6,15,76.0,75.5,3.75,14.3,99.0,67.82,50.48
2018,6,9,6,30,152.0,105.0,3.8,14.4,152.0,103.96,76.62
2018,6,9,6,45,226.0,125.5,3.85,14.55,209.5,137.52,100.67
2018,6,9,7,0,300.0,146.0,3.9,14.7,267.0,183.42,136.17
2018,6,9,7,15,330.0,162.0,3.95,14.85,311.5,222.87,169.1
2018,6,9,7,30,360.0,178.0,4.0,15.0,356.0,265.54,205.06
2018,6,9,7,45,382.0,193.5,4.0,15.15,399.5,305.14,238.67
2018,6,9,8,0,404.0,209.0,4.0,15.3,443.0,350.07,276.18
2018,6,9,8,15,461.0,209.0,4.05,15.6,497.0,399.12,316.28
2018,6,9,8,30,518.0,209.0,4.1,15.9,551.0,453.32,360.05
2018,6,9,8,45,521.0,224.0,4.1,16.2,587.5,496.06,393.85
2018,6,9,9,0,524.0,239.0,4.1,16.5,624.0,538.41,426.57
2018,6,9,9,15,507.0,263.5,4.15,16.9,652.0,576.1,454.51
2018,6,9,9,30,490.0,288.0,4.2,17.3,680.0,611.54,480.08
2018,6,9,9,45,523.0,290.5,4.25,17.7,724.0,660.77,516.47
2018,6,9,10,0,556.0,293.0,4.3,18.1,768.0,711.4,553.27
2018,6,9,10,15,602.0,279.5,4.4,18.5,808.5,758.01,587.52
2018,6,9,10,30,648.0,266.0,4.5,18.9,849.0,806.44,622.69
2018,6,9,10,45,631.5,281.5,4.6,19.35,860.0,829.22,637.37
2018,6,9,11,0,615.0,297.0,4.7,19.8,871.0,849.3,650.15
2018,6,9,11,15,616.5,300.0,4.8,19.95,882.0,871.35,665.67
2018,6,9,11,30,618.0,303.0,4.9,20.1,893.0,891.54,679.82
2018,6,9,11,45,512.0,350.5,5.0,20.25,841.5,850.87,647.99
2018,6,9,12,0,406.0,398.0,5.1,20.4,790.0,804.78,612.28
2018,6,9,12,15,421.0,403.5,5.1,20.4,809.5,832.64,632.48
2018,6,9,12,30,436.0,409.0,5.1,20.4,829.0,859.18,651.31
2018,6,9,12,45,575.5,329.0,5.15,20.45,877.5,922.41,700.94
2018,6,9,13,0,715.0,249.0,5.2,20.5,926.0,984.0,747.48
2018,6,9,13,15,674.0,266.5,5.25,20.55,896.0,960.61,731.47
2018,6,9,13,30,633.0,284.0,5.3,20.6,866.0,934.96,713.1
2018,6,9,13,45,570.5,303.0,5.35,20.6,818.0,887.0,678.68
2018,6,9,14,0,508.0,322.0,5.4,20.6,770.0,839.79,644.48
2018,6,9,14,15,536.0,296.0,5.45,20.5,754.5,831.96,641.55
2018,6,9,14,30,564.0,270.0,5.5,20.4,739.0,820.93,636.13
2018,6,9,14,45,599.5,241.5,5.5,20.3,721.0,813.26,633.02
2018,6,9,15,0,635.0,213.0,5.5,20.2,703.0,799.73,625.68
2018,6,9,15,15,572.0,221.5,5.5,20.2,645.5,736.23,578.66
2018,6,9,15,30,509.0,230.0,5.5,20.2,588.0,672.58,531.12
2018,6,9,15,45,572.5,191.0,5.55,19.85,569.0,666.4,530.27
2018,6,9,16,0,636.0,152.0,5.6,19.5,550.0,651.27,522.19
2018,6,9,16,15,653.5,133.0,5.55,19.15,514.0,617.73,498.17
2018,6,9,16,30,671.0,114.0,5.5,18.8,478.0,581.03,471.14
2018,6,9,16,45,614.0,115.0,5.45,18.5,423.5,516.66,420.44
2018,6,9,17,0,557.0,116.0,5.4,18.2,369.0,456.03,371.76
2018,6,9,17,15,444.5,120.5,5.3,17.75,307.0,371.49,302.83
2018,6,9,17,30,332.0,125.0,5.2,17.3,245.0,300.2,243.74
2018,6,9,17,45,268.0,111.0,5.1,16.9,198.5,235.95,190.09
2018,6,9,18,0,204.0,97.0,5.0,16.5,152.0,183.21,145.46
2018,6,9,18,15,195.5,77.5,4.85,16.1,121.5,148.9,115.1
2018,6,9,18,30,187.0,58.0,4.7,15.7,91.0,115.32,84.92
2018,6,9,18,45,158.5,44.0,4.5,15.25,66.0,84.43,57.48
2018,6,9,19,0,130.0,30.0,4.3,14.8,41.0,58.57,30.59
2018,6,9,19,15,69.0,17.5,4.2,14.65,23.0,25.0,0.0
2018,6,9,19,30,8.0,5.0,4.1,14.5,5.0,4.91,0.0
2018,6,9,19,45,4.0,2.5,4.0,14.3,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,31.5,7.5,2.45,10.5,8.5,0.0,0.0
2018,6,10,5,0,63.0,15.0,2.5,10.8,17.0,14.74,0.0
2018,6,10,5,15,141.5,27.5,2.5,11.3,42.0,21.48,8.81
2018,6,10,5,30,220.0,40.0,2.5,11.8,67.0,30.58,20.76
2018,6,10,5,45,296.0,52.0,2.5,12.35,105.5,38.84,28.77
2018,6,10,6,0,372.0,64.0,2.5,12.9,144.0,46.68,36.11
2018,6,10,6,15,464.0,71.5,2.5,13.6,197.5,67.48,41.85
2018,6,10,6,30,556.0,79.0,2.5,14.3,251.0,107.94,63.84
2018,6,10,6,45,592.0,86.0,2.5,15.05,298.5,150.33,95.0
2018,6,10,7,0,628.0,93.0,2.5,15.8,346.0,196.77,133.18
2018,6,10,7,15,673.0,96.0,2.45,16.4,399.5,245.78,174.99
2018,6,10,7,30,718.0,99.0,2.4,17.0,453.0,299.44,221.15
2018,6,10,7,45,738.0,103.5,2.35,17.6,500.5,350.04,265.04
2018,6,10,8,0,758.0,108.0,2.3,18.2,548.0,404.62,310.91
2018,6,10,8,15,787.5,107.5,2.25,18.75,597.5,457.62,354.3
2018,6,10,8,30,817.0,107.0,2.2,19.3,647.0,512.65,397.91
2018,6,10,8,45,832.0,109.0,2.15,19.85,690.0,563.73,437.14
2018,6,10,9,0,847.0,111.0,2.1,20.4,733.0,616.53,476.23
2018,6,10,9,15,858.5,112.5,2.05,20.85,771.0,664.43,510.74
2018,6,10,9,30,870.0,114.0,2.0,21.3,809.0,711.58,543.57
2018,6,10,9,45,881.0,113.5,2.0,21.75,842.0,755.51,571.9
2018,6,10,10,0,892.0,113.0,2.0,22.2,875.0,798.19,598.95
2018,6,10,10,15,899.0,113.0,2.05,22.5,901.5,836.66,623.54
2018,6,10,10,30,906.0,113.0,2.1,22.8,928.0,873.18,646.65
2018,6,10,10,45,912.5,111.5,2.15,23.15,948.0,905.68,666.81
2018,6,10,11,0,919.0,110.0,2.2,23.5,968.0,935.85,685.35
2018,6,10,11,15,922.5,109.0,2.35,23.65,980.5,961.24,702.26
2018,6,10,11,30,926.0,108.0,2.5,23.8,993.0,983.86,717.44
2018,6,10,11,45,930.0,106.0,2.6,24.0,999.0,1003.09,729.85
2018,6,10,12,0,934.0,104.0,2.7,24.2,1005.0,1019.35,740.43
2018,6,10,12,15,932.5,104.5,2.85,24.25,1003.0,1029.62,748.15
2018,6,10,12,30,931.0,105.0,3.0,24.3,1001.0,1036.68,753.93
2018,6,10,12,45,928.0,104.5,3.15,24.35,991.0,1037.97,756.07
2018,6,10,13,0,925.0,104.0,3.3,24.4,981.0,1035.98,756.19
2018,6,10,13,15,922.0,103.0,3.4,24.35,964.5,1030.21,753.84
2018,6,10,13,30,919.0,102.0,3.5,24.3,948.0,1021.2,749.46
2018,6,10,13,45,915.0,100.5,3.6,24.2,925.5,1007.5,742.21
2018,6,10,14,0,911.0,99.0,3.7,24.1,903.0,990.69,732.95
2018,6,10,14,15,905.5,97.5,3.8,23.95,874.0,969.44,720.87
2018,6,10,14,30,900.0,96.0,3.9,23.8,845.0,945.34,706.84
2018,6,10,14,45,892.5,93.5,4.0,23.6,810.0,915.63,689.03
2018,6,10,15,0,885.0,91.0,4.1,23.4,775.0,883.44,669.37
2018,6,10,15,15,874.0,89.0,4.1,23.4,735.0,846.5,645.21
2018,6,10,15,30,863.0,87.0,4.1,23.4,695.0,807.65,619.55
2018,6,10,15,45,851.0,84.0,4.2,22.85,651.5,765.24,592.73
2018,6,10,16,0,839.0,81.0,4.3,22.3,608.0,721.44,564.37
2018,6,10,16,15,822.5,78.5,4.3,21.9,561.5,673.81,532.0
2018,6,10,16,30,806.0,76.0,4.3,21.5,515.0,625.64,498.52
2018,6,10,16,45,784.5,73.0,4.3,21.1,466.5,576.19,461.19
2018,6,10,17,0,763.0,70.0,4.3,20.7,418.0,524.21,420.9
2018,6,10,17,15,732.0,66.5,4.25,20.25,368.0,467.31,375.43
2018,6,10,17,30,701.0,63.0,4.2,19.8,318.0,412.27,330.03
2018,6,10,17,45,658.5,59.0,4.1,19.3,269.5,353.86,280.59
2018,6,10,18,0,616.0,55.0,4.0,18.8,221.0,299.88,233.39
2018,6,10,18,15,552.0,49.5,3.85,18.2,175.5,240.36,181.25
2018,6,10,18,30,488.0,44.0,3.7,17.6,130.0,187.24,134.14
2018,6,10,18,45,388.0,36.5,3.5,17.0,91.5,130.71,86.08
2018,6,10,19,0,288.0,29.0,3.3,16.4,53.0,84.36,43.32
2018,6,10,19,15,171.0,18.0,3.25,16.05,30.0,37.23,0.0
2018,6,10,19,30,54.0,7.0,3.2,15.7,7.0,10.43,0.0
2018,6,10,19,45,27.0,3.5,3.15,15.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,11,4,45,63.5,8.5,2.35,12.75,10.5,0.0,0.0
2018,6,11,5,0,127.0,17.0,2.4,13.0,21.0,16.71,0.0
2018,6,11,5,15,245.0,27.0,2.35,13.5,51.0,21.71,8.89
2018,6,11,5,30,363.0,37.0,2.3,14.0,81.0,28.45,18.73
2018,6,11,5,45,445.5,43.5,2.2,14.45,122.5,31.53,22.11
2018,6,11,6,0,528.0,50.0,2.1,14.9,164.0,34.5,25.05
2018,6,11,6,15,583.0,55.0,2.05,15.7,211.0,56.97,30.1
2018,6,11,6,30,638.0,60.0,2.0,16.5,258.0,98.51,52.17
2018,6,11,6,45,677.0,64.5,1.95,17.25,307.5,146.12,86.99
2018,6,11,7,0,716.0,69.0,1.9,18.0,357.0,195.21,127.14
2018,6,11,7,15,744.5,72.0,1.85,18.8,407.0,244.53,169.76
2018,6,11,7,30,773.0,75.0,1.8,19.6,457.0,296.69,214.96
2018,6,11,7,45,794.5,78.0,1.75,20.4,505.5,349.0,259.77
2018,6,11,8,0,816.0,81.0,1.7,21.2,554.0,406.06,306.86
2018,6,11,8,15,832.5,83.0,1.6,21.8,600.0,458.02,348.71
2018,6,11,8,30,849.0,85.0,1.5,22.4,646.0,510.61,389.43
2018,6,11,8,45,862.0,87.5,1.45,23.05,689.0,562.13,427.89
2018,6,11,9,0,875.0,90.0,1.4,23.7,732.0,613.47,464.74
2018,6,11,9,15,878.5,94.5,1.4,24.2,768.0,660.15,497.56
2018,6,11,9,30,882.0,99.0,1.4,24.7,804.0,705.39,527.73
2018,6,11,9,45,861.0,116.5,1.35,25.2,828.0,743.42,550.69
2018,6,11,10,0,840.0,134.0,1.3,25.7,852.0,777.74,570.81
2018,6,11,10,15,847.0,136.5,1.35,26.05,879.5,816.83,595.21
2018,6,11,10,30,854.0,139.0,1.4,26.4,907.0,854.13,618.16
2018,6,11,10,45,875.5,130.0,1.45,26.8,932.5,891.09,640.57
2018,6,11,11,0,897.0,121.0,1.5,27.2,958.0,926.57,661.84
2018,6,11,11,15,900.0,121.5,1.6,27.45,971.5,952.51,678.03
2018,6,11,11,30,903.0,122.0,1.7,27.7,985.0,975.75,692.63
2018,6,11,11,45,886.0,134.0,1.75,27.95,985.0,988.26,699.93
2018,6,11,12,0,869.0,146.0,1.8,28.2,985.0,997.35,705.29
2018,6,11,12,15,870.5,144.5,1.95,28.35,984.0,1008.17,713.38
2018,6,11,12,30,872.0,143.0,2.1,28.5,983.0,1016.03,719.63
2018,6,11,12,45,893.5,128.5,2.2,28.65,982.5,1027.82,727.84
2018,6,11,13,0,915.0,114.0,2.3,28.8,982.0,1036.28,734.01
2018,6,11,13,15,912.5,113.5,2.4,28.85,966.5,1031.67,732.41
2018,6,11,13,30,910.0,113.0,2.5,28.9,951.0,1023.85,728.99
2018,6,11,13,45,838.5,149.0,2.6,28.9,906.5,988.7,708.4
2018,6,11,14,0,767.0,185.0,2.7,28.9,862.0,946.73,683.4
2018,6,11,14,15,778.5,171.5,2.75,28.8,839.0,931.94,675.7
2018,6,11,14,30,790.0,158.0,2.8,28.7,816.0,913.88,665.63
2018,6,11,14,45,802.0,144.0,2.9,28.6,788.0,892.44,653.71
2018,6,11,15,0,814.0,130.0,3.0,28.5,760.0,867.63,639.48
2018,6,11,15,15,792.5,130.0,3.0,28.5,717.0,825.9,612.84
2018,6,11,15,30,771.0,130.0,3.0,28.5,674.0,783.07,585.29
2018,6,11,15,45,764.5,123.5,3.05,28.05,633.5,744.33,561.5
2018,6,11,16,0,758.0,117.0,3.1,27.6,593.0,703.97,536.1
2018,6,11,16,15,747.0,110.0,3.1,27.2,548.5,658.42,506.19
2018,6,11,16,30,736.0,103.0,3.1,26.8,504.0,611.98,473.64
2018,6,11,16,45,727.5,94.5,3.1,26.4,459.5,564.82,439.64
2018,6,11,17,0,719.0,86.0,3.1,26.0,415.0,516.97,403.99
2018,6,11,17,15,693.0,80.0,3.05,25.25,366.5,463.13,362.82
2018,6,11,17,30,667.0,74.0,3.0,24.5,318.0,409.59,320.44
2018,6,11,17,45,620.5,69.0,3.0,23.75,269.0,350.03,272.01
2018,6,11,18,0,574.0,64.0,3.0,23.0,220.0,294.48,225.32
2018,6,11,18,15,506.0,57.5,2.95,22.1,174.5,234.58,174.6
2018,6,11,18,30,438.0,51.0,2.9,21.2,129.0,181.46,129.0
2018,6,11,18,45,337.5,42.0,2.85,20.3,91.0,125.58,82.77
2018,6,11,19,0,237.0,33.0,2.8,19.4,53.0,80.49,42.51
2018,6,11,19,15,137.5,20.0,2.75,18.85,30.0,35.52,0.0
2018,6,11,19,30,38.0,7.0,2.7,18.3,7.0,9.41,0.0
2018,6,11,19,45,19.0,3.5,2.65,17.8,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
