Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,12,4,45,74.5,8.5,1.4,15.05,11.0,0.0,0.0
2018,6,12,5,0,149.0,17.0,1.4,15.4,22.0,16.71,0.0
2018,6,12,5,15,275.5,26.0,1.4,16.1,53.0,20.7,8.1
2018,6,12,5,30,402.0,35.0,1.4,16.8,84.0,26.54,16.89
2018,6,12,5,45,485.0,41.5,1.4,17.5,127.0,29.76,20.29
2018,6,12,6,0,568.0,48.0,1.4,18.2,170.0,32.85,23.25
2018,6,12,6,15,622.0,53.0,1.4,18.85,218.5,59.44,30.99
2018,6,12,6,30,676.0,58.0,1.4,19.5,267.0,102.64,53.46
2018,6,12,6,45,713.0,61.5,1.4,20.15,317.0,148.24,86.06
2018,6,12,7,0,750.0,65.0,1.4,20.8,367.0,197.95,126.38
2018,6,12,7,15,777.0,68.0,1.4,21.6,417.5,248.69,169.76
2018,6,12,7,30,804.0,71.0,1.4,22.4,468.0,302.09,215.5
2018,6,12,7,45,824.0,74.0,1.45,23.2,517.0,358.78,263.23
2018,6,12,8,0,844.0,77.0,1.5,24.0,566.0,413.43,308.15
2018,6,12,8,15,859.5,79.0,1.6,24.65,612.5,466.32,350.78
2018,6,12,8,30,875.0,81.0,1.7,25.3,659.0,519.71,392.41
2018,6,12,8,45,887.0,82.5,1.75,25.9,701.5,570.97,431.02
2018,6,12,9,0,899.0,84.0,1.8,26.5,744.0,621.91,468.14
2018,6,12,9,15,908.5,85.5,1.9,26.9,782.5,670.69,503.28
2018,6,12,9,30,918.0,87.0,2.0,27.3,821.0,718.47,535.7
2018,6,12,9,45,925.0,88.5,2.05,27.75,854.0,763.2,564.17
2018,6,12,10,0,932.0,90.0,2.1,28.2,887.0,806.3,591.17
2018,6,12,10,15,937.0,91.0,2.15,28.4,913.5,845.47,615.86
2018,6,12,10,30,942.0,92.0,2.2,28.6,940.0,882.47,638.95
2018,6,12,10,45,945.5,93.0,2.3,28.85,960.0,915.83,659.86
2018,6,12,11,0,949.0,94.0,2.4,29.1,980.0,946.61,679.06
2018,6,12,11,15,951.0,95.0,2.45,29.15,993.5,973.29,695.71
2018,6,12,11,30,953.0,96.0,2.5,29.2,1007.0,997.08,710.56
2018,6,12,11,45,953.5,97.0,2.6,29.3,1013.0,1016.42,723.0
2018,6,12,12,0,954.0,98.0,2.7,29.4,1019.0,1032.63,733.57
2018,6,12,12,15,953.0,98.0,2.8,29.35,1017.0,1043.16,741.13
2018,6,12,12,30,952.0,98.0,2.9,29.3,1015.0,1050.41,746.77
2018,6,12,12,45,948.0,99.5,3.0,29.25,1005.5,1052.88,749.53
2018,6,12,13,0,944.0,101.0,3.1,29.2,996.0,1052.02,750.32
2018,6,12,13,15,942.0,100.0,3.15,29.1,980.5,1047.27,748.48
2018,6,12,13,30,940.0,99.0,3.2,29.0,965.0,1039.2,744.67
2018,6,12,13,45,936.5,98.5,3.25,28.85,943.5,1026.91,738.4
2018,6,12,14,0,933.0,98.0,3.3,28.7,922.0,1011.45,730.19
2018,6,12,14,15,911.5,104.5,3.35,28.5,887.5,983.15,713.83
2018,6,12,14,30,890.0,111.0,3.4,28.3,853.0,952.62,695.98
2018,6,12,14,45,854.0,121.5,3.4,28.1,809.5,911.13,670.39
2018,6,12,15,0,818.0,132.0,3.4,27.9,766.0,873.7,647.34
2018,6,12,15,15,812.5,125.5,3.4,27.9,727.5,838.6,625.11
2018,6,12,15,30,807.0,119.0,3.4,27.9,689.0,801.37,601.22
2018,6,12,15,45,803.0,111.5,3.4,27.4,648.0,762.28,576.95
2018,6,12,16,0,799.0,104.0,3.4,26.9,607.0,721.28,550.96
2018,6,12,16,15,792.5,96.5,3.4,26.5,563.0,676.75,521.78
2018,6,12,16,30,786.0,89.0,3.4,26.1,519.0,630.87,490.37
2018,6,12,16,45,778.5,81.5,3.4,25.7,473.0,583.2,455.84
2018,6,12,17,0,771.0,74.0,3.4,25.3,427.0,534.65,419.48
2018,6,12,17,15,747.5,69.5,3.35,24.65,378.5,480.24,377.52
2018,6,12,17,30,724.0,65.0,3.3,24.0,330.0,426.93,334.89
2018,6,12,17,45,681.0,61.0,3.25,23.35,280.5,367.09,285.73
2018,6,12,18,0,638.0,57.0,3.2,22.7,231.0,311.75,238.63
2018,6,12,18,15,572.5,51.5,3.15,21.8,184.0,250.47,186.31
2018,6,12,18,30,507.0,46.0,3.1,20.9,137.0,195.69,138.75
2018,6,12,18,45,403.5,38.5,3.05,20.0,97.0,137.1,89.83
2018,6,12,19,0,300.0,31.0,3.0,19.1,57.0,89.39,47.14
2018,6,12,19,15,178.0,19.5,3.0,18.6,32.5,39.91,0.0
2018,6,12,19,30,56.0,8.0,3.0,18.1,8.0,11.66,0.0
2018,6,12,19,45,28.0,4.0,3.05,17.6,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,13,4,45,66.0,9.0,2.35,13.35,11.0,0.0,0.0
2018,6,13,5,0,132.0,18.0,2.4,13.6,22.0,17.69,0.0
2018,6,13,5,15,257.0,28.0,2.4,14.2,53.5,22.75,9.56
2018,6,13,5,30,382.0,38.0,2.4,14.8,85.0,29.44,19.5
2018,6,13,5,45,468.5,44.5,2.35,15.4,128.0,32.45,22.82
2018,6,13,6,0,555.0,51.0,2.3,16.0,171.0,35.38,25.7
2018,6,13,6,15,611.5,56.5,2.3,16.65,220.0,58.82,31.06
2018,6,13,6,30,668.0,62.0,2.3,17.3,269.0,105.36,56.61
2018,6,13,6,45,708.0,66.0,2.25,18.0,320.0,151.33,89.69
2018,6,13,7,0,748.0,70.0,2.2,18.7,371.0,201.76,130.86
2018,6,13,7,15,776.0,72.5,2.2,19.55,421.5,252.17,174.44
2018,6,13,7,30,804.0,75.0,2.2,20.4,472.0,305.37,220.61
2018,6,13,7,45,825.0,78.0,2.2,21.25,521.5,359.1,266.71
2018,6,13,8,0,846.0,81.0,2.2,22.1,571.0,417.52,315.06
2018,6,13,8,15,861.0,83.0,2.2,22.9,617.0,470.31,357.79
2018,6,13,8,30,876.0,85.0,2.2,23.7,663.0,523.55,399.34
2018,6,13,8,45,858.0,99.5,2.2,24.5,696.5,570.34,434.39
2018,6,13,9,0,840.0,114.0,2.2,25.3,730.0,612.48,464.71
2018,6,13,9,15,862.0,111.5,2.25,25.9,772.5,664.73,502.15
2018,6,13,9,30,884.0,109.0,2.3,26.5,815.0,715.51,537.25
2018,6,13,9,45,867.0,123.5,2.35,27.1,839.5,753.72,561.2
2018,6,13,10,0,850.0,138.0,2.4,27.7,864.0,788.55,582.66
2018,6,13,10,15,854.0,141.0,2.5,28.1,890.0,826.1,606.54
2018,6,13,10,30,858.0,144.0,2.6,28.5,916.0,861.64,628.86
2018,6,13,10,45,879.0,136.0,2.65,28.9,942.0,899.34,652.08
2018,6,13,11,0,900.0,128.0,2.7,29.3,968.0,935.53,674.09
2018,6,13,11,15,919.5,117.5,2.8,29.5,986.5,966.14,693.32
2018,6,13,11,30,939.0,107.0,2.9,29.7,1005.0,994.57,711.18
2018,6,13,11,45,940.0,107.0,2.95,29.9,1010.5,1013.23,722.42
2018,6,13,12,0,941.0,107.0,3.0,30.1,1016.0,1028.82,731.85
2018,6,13,12,15,938.0,108.5,3.15,30.1,1013.5,1038.84,739.29
2018,6,13,12,30,935.0,110.0,3.3,30.1,1011.0,1045.61,744.81
2018,6,13,12,45,928.5,112.0,3.4,30.1,1000.0,1046.12,746.07
2018,6,13,13,0,922.0,114.0,3.5,30.1,989.0,1043.37,745.41
2018,6,13,13,15,918.5,113.5,3.65,29.95,973.0,1037.84,743.88
2018,6,13,13,30,915.0,113.0,3.8,29.8,957.0,1029.08,740.35
2018,6,13,13,45,892.5,122.0,3.9,29.6,928.5,1008.36,728.93
2018,6,13,14,0,870.0,131.0,4.0,29.4,900.0,985.08,715.88
2018,6,13,14,15,832.5,144.5,4.1,29.1,861.0,955.6,698.93
2018,6,13,14,30,795.0,158.0,4.2,28.8,822.0,919.1,677.16
2018,6,13,14,45,807.0,145.0,4.3,28.45,794.5,898.71,666.17
2018,6,13,15,0,819.0,132.0,4.4,28.1,767.0,874.96,652.73
2018,6,13,15,15,799.0,131.5,4.4,28.1,724.5,833.89,625.95
2018,6,13,15,30,779.0,131.0,4.4,28.1,682.0,791.62,598.17
2018,6,13,15,45,771.0,124.0,4.5,27.2,640.0,750.96,573.58
2018,6,13,16,0,763.0,117.0,4.6,26.3,598.0,708.77,547.58
2018,6,13,16,15,768.5,105.5,4.6,25.75,558.0,670.0,522.29
2018,6,13,16,30,774.0,94.0,4.6,25.2,518.0,628.9,493.88
2018,6,13,16,45,760.5,88.5,4.6,24.65,472.0,580.22,458.18
2018,6,13,17,0,747.0,83.0,4.6,24.1,426.0,531.24,421.1
2018,6,13,17,15,715.0,78.5,4.55,23.4,375.5,473.41,375.97
2018,6,13,17,30,683.0,74.0,4.5,22.7,325.0,418.61,331.72
2018,6,13,17,45,637.5,69.0,4.45,22.0,275.5,358.62,282.03
2018,6,13,18,0,592.0,64.0,4.4,21.3,226.0,302.54,234.09
2018,6,13,18,15,525.5,57.0,4.3,20.5,179.5,241.56,181.65
2018,6,13,18,30,459.0,50.0,4.2,19.7,133.0,187.21,134.32
2018,6,13,18,45,359.0,41.0,4.05,18.95,94.0,130.18,86.5
2018,6,13,19,0,259.0,32.0,3.9,18.2,55.0,83.78,45.35
2018,6,13,19,15,152.0,20.0,3.9,17.7,31.5,39.84,0.0
2018,6,13,19,30,45.0,8.0,3.9,17.2,8.0,10.96,0.0
2018,6,13,19,45,22.5,4.0,3.9,16.65,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,14,4,45,46.5,9.0,3.25,12.4,10.5,0.0,0.0
2018,6,14,5,0,93.0,18.0,3.3,12.6,21.0,17.69,0.0
2018,6,14,5,15,202.5,30.5,3.25,13.0,51.0,24.04,10.46
2018,6,14,5,30,312.0,43.0,3.2,13.4,81.0,33.1,22.75
2018,6,14,5,45,388.0,52.0,3.15,13.85,121.0,39.48,29.15
2018,6,14,6,0,464.0,61.0,3.1,14.3,161.0,44.22,33.72
2018,6,14,6,15,430.5,77.0,2.95,14.85,188.5,70.83,45.41
2018,6,14,6,30,397.0,93.0,2.8,15.4,216.0,106.17,68.48
2018,6,14,6,45,488.5,97.0,2.65,15.9,275.5,145.56,95.26
2018,6,14,7,0,580.0,101.0,2.5,16.4,335.0,193.81,132.3
2018,6,14,7,15,668.5,95.0,2.4,16.9,398.5,242.79,172.26
2018,6,14,7,30,757.0,89.0,2.3,17.4,462.0,303.69,223.0
2018,6,14,7,45,781.5,91.5,2.15,17.9,511.5,355.74,268.05
2018,6,14,8,0,806.0,94.0,2.0,18.4,561.0,409.82,313.53
2018,6,14,8,15,824.0,96.5,1.95,18.85,608.0,462.69,357.0
2018,6,14,8,30,842.0,99.0,1.9,19.3,655.0,516.43,399.65
2018,6,14,8,45,856.0,101.0,1.85,19.75,698.0,570.21,440.79
2018,6,14,9,0,870.0,103.0,1.8,20.2,741.0,621.49,478.74
2018,6,14,9,15,883.0,103.0,1.85,20.6,780.0,669.94,514.22
2018,6,14,9,30,896.0,103.0,1.9,21.0,819.0,717.72,547.78
2018,6,14,9,45,893.0,111.0,1.95,21.4,849.0,760.53,575.72
2018,6,14,10,0,890.0,119.0,2.0,21.8,879.0,801.02,601.76
2018,6,14,10,15,864.0,139.0,2.1,22.1,896.0,831.93,621.71
2018,6,14,10,30,838.0,159.0,2.2,22.4,913.0,860.78,640.28
2018,6,14,10,45,832.5,165.5,2.3,22.75,928.5,889.41,658.53
2018,6,14,11,0,827.0,172.0,2.4,23.1,944.0,915.34,674.93
2018,6,14,11,15,848.5,162.0,2.5,23.25,964.0,947.19,695.75
2018,6,14,11,30,870.0,152.0,2.6,23.4,984.0,973.18,712.64
2018,6,14,11,45,891.0,140.0,2.7,23.55,996.5,998.43,729.12
2018,6,14,12,0,912.0,128.0,2.8,23.7,1009.0,1021.24,744.05
2018,6,14,12,15,930.5,116.0,2.9,23.75,1014.0,1038.85,755.98
2018,6,14,12,30,949.0,104.0,3.0,23.8,1019.0,1053.41,766.07
2018,6,14,12,45,945.0,105.5,3.05,23.9,1009.5,1056.0,767.97
2018,6,14,13,0,941.0,107.0,3.1,24.0,1000.0,1055.26,767.95
2018,6,14,13,15,938.0,106.5,3.15,23.95,984.5,1050.18,765.7
2018,6,14,13,30,935.0,106.0,3.2,23.9,969.0,1041.8,761.46
2018,6,14,13,45,931.0,104.5,3.25,23.85,946.0,1028.17,753.89
2018,6,14,14,0,927.0,103.0,3.3,23.8,923.0,1011.37,744.34
2018,6,14,14,15,921.0,102.0,3.35,23.7,894.0,990.13,732.04
2018,6,14,14,30,915.0,101.0,3.4,23.6,865.0,966.01,717.83
2018,6,14,14,45,906.5,99.0,3.4,23.45,829.5,935.79,699.29
2018,6,14,15,0,898.0,97.0,3.4,23.3,794.0,903.11,679.01
2018,6,14,15,15,886.5,95.5,3.4,23.3,753.5,866.1,655.23
2018,6,14,15,30,875.0,94.0,3.4,23.3,713.0,827.17,629.95
2018,6,14,15,45,860.5,91.5,3.4,22.85,668.0,783.1,601.84
2018,6,14,16,0,846.0,89.0,3.4,22.4,623.0,737.78,572.39
2018,6,14,16,15,827.0,87.0,3.4,22.05,575.5,692.05,541.9
2018,6,14,16,30,808.0,85.0,3.4,21.7,528.0,642.45,507.58
2018,6,14,16,45,783.5,81.5,3.4,21.35,478.0,587.61,466.88
2018,6,14,17,0,759.0,78.0,3.4,21.0,428.0,533.41,425.44
2018,6,14,17,15,725.5,75.0,3.4,20.5,377.5,475.87,380.27
2018,6,14,17,30,692.0,72.0,3.4,20.0,327.0,421.38,335.97
2018,6,14,17,45,645.0,67.5,3.4,19.5,277.0,360.84,285.55
2018,6,14,18,0,598.0,63.0,3.4,19.0,227.0,304.34,236.98
2018,6,14,18,15,529.5,57.5,3.3,18.4,181.0,243.95,184.69
2018,6,14,18,30,461.0,52.0,3.2,17.8,135.0,190.32,137.67
2018,6,14,18,45,357.0,42.5,3.1,17.2,95.5,131.63,88.37
2018,6,14,19,0,253.0,33.0,3.0,16.6,56.0,84.17,46.59
2018,6,14,19,15,148.0,20.5,3.05,16.2,32.0,40.13,0.0
2018,6,14,19,30,43.0,8.0,3.1,15.8,8.0,10.86,0.0
2018,6,14,19,45,21.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.5,2.95,12.45,10.0,0.0,0.0
2018,6,15,5,0,77.0,17.0,3.0,12.6,20.0,16.71,0.0
2018,6,15,5,15,178.5,30.5,3.05,13.0,49.0,24.04,10.41
2018,6,15,5,30,280.0,44.0,3.1,13.4,78.0,33.93,23.45
2018,6,15,5,45,358.0,53.0,3.15,13.8,117.0,39.68,29.32
2018,6,15,6,0,436.0,62.0,3.2,14.2,156.0,45.15,34.55
2018,6,15,6,15,495.0,70.0,3.2,14.6,202.5,66.4,40.44
2018,6,15,6,30,554.0,78.0,3.2,15.0,249.0,105.98,62.27
2018,6,15,6,45,605.0,82.0,3.25,15.45,299.5,147.56,92.06
2018,6,15,7,0,656.0,86.0,3.3,15.9,350.0,194.78,130.47
2018,6,15,7,15,687.0,90.0,3.3,16.25,399.0,242.59,172.27
2018,6,15,7,30,718.0,94.0,3.3,16.6,448.0,293.53,217.25
2018,6,15,7,45,741.5,97.5,3.35,16.95,496.0,346.81,263.99
2018,6,15,8,0,765.0,101.0,3.4,17.3,544.0,399.32,309.3
2018,6,15,8,15,784.5,103.0,3.4,17.65,590.0,450.33,352.37
2018,6,15,8,30,804.0,105.0,3.4,18.0,636.0,502.41,395.06
2018,6,15,8,45,820.0,107.0,3.4,18.35,679.0,553.36,435.69
2018,6,15,9,0,836.0,109.0,3.4,18.7,722.0,606.23,476.54
2018,6,15,9,15,847.5,110.5,3.35,19.0,760.0,653.62,512.21
2018,6,15,9,30,859.0,112.0,3.3,19.3,798.0,700.31,546.39
2018,6,15,9,45,868.0,113.5,3.3,19.6,831.0,744.25,576.2
2018,6,15,10,0,877.0,115.0,3.3,19.9,864.0,786.85,604.67
2018,6,15,10,15,884.5,115.5,3.35,20.1,891.5,825.74,630.7
2018,6,15,10,30,892.0,116.0,3.4,20.3,919.0,862.78,655.26
2018,6,15,10,45,897.5,116.5,3.4,20.5,939.5,896.05,676.77
2018,6,15,11,0,903.0,117.0,3.4,20.7,960.0,927.01,696.58
2018,6,15,11,15,906.5,117.0,3.45,20.8,973.5,953.16,713.66
2018,6,15,11,30,910.0,117.0,3.5,20.9,987.0,976.63,728.97
2018,6,15,11,45,913.0,116.0,3.55,20.95,993.5,995.83,741.61
2018,6,15,12,0,916.0,115.0,3.6,21.0,1000.0,1012.11,752.4
2018,6,15,12,15,914.5,116.0,3.7,20.95,998.5,1022.94,760.32
2018,6,15,12,30,913.0,117.0,3.8,20.9,997.0,1030.64,766.31
2018,6,15,12,45,909.0,118.0,3.85,20.85,987.5,1032.67,768.31
2018,6,15,13,0,905.0,119.0,3.9,20.8,978.0,1031.51,768.33
2018,6,15,13,15,903.5,117.0,4.0,20.65,963.0,1026.6,766.62
2018,6,15,13,30,902.0,115.0,4.1,20.5,948.0,1018.49,762.86
2018,6,15,13,45,900.0,113.0,4.15,20.4,927.0,1006.72,756.26
2018,6,15,14,0,898.0,111.0,4.2,20.3,906.0,991.85,747.65
2018,6,15,14,15,892.5,109.5,4.2,20.1,877.5,971.12,735.1
2018,6,15,14,30,887.0,108.0,4.2,19.9,849.0,947.58,720.66
2018,6,15,14,45,880.5,105.0,4.25,19.75,815.0,918.85,702.73
2018,6,15,15,0,874.0,102.0,4.3,19.6,781.0,887.62,682.95
2018,6,15,15,15,863.0,99.5,4.3,19.6,741.0,850.71,658.41
2018,6,15,15,30,852.0,97.0,4.3,19.6,701.0,811.93,632.35
2018,6,15,15,45,839.0,95.0,4.3,19.15,658.0,770.42,605.12
2018,6,15,16,0,826.0,93.0,4.3,18.7,615.0,731.17,579.15
2018,6,15,16,15,808.0,90.5,4.25,18.4,568.5,682.94,545.6
2018,6,15,16,30,790.0,88.0,4.2,18.1,522.0,634.27,510.62
2018,6,15,16,45,764.0,85.5,4.15,17.85,473.0,580.38,469.31
2018,6,15,17,0,738.0,83.0,4.1,17.6,424.0,527.27,427.52
2018,6,15,17,15,701.5,80.0,4.05,17.15,373.5,470.17,381.63
2018,6,15,17,30,665.0,77.0,4.0,16.7,323.0,414.44,335.5
2018,6,15,17,45,611.0,73.5,3.95,16.3,273.5,353.24,283.67
2018,6,15,18,0,557.0,70.0,3.9,15.9,224.0,296.73,234.5
2018,6,15,18,15,484.5,63.5,3.8,15.4,178.0,235.9,181.43
2018,6,15,18,30,412.0,57.0,3.7,14.9,132.0,182.23,134.19
2018,6,15,18,45,305.0,47.0,3.6,14.45,93.5,124.53,85.57
2018,6,15,19,0,198.0,37.0,3.5,14.0,55.0,79.38,46.0
2018,6,15,19,15,113.0,22.5,3.45,13.75,31.5,38.23,0.0
2018,6,15,19,30,28.0,8.0,3.4,13.5,8.0,9.84,0.0
2018,6,15,19,45,14.0,4.0,3.35,13.25,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,33.5,8.5,1.15,12.9,9.5,0.0,0.0
2018,6,16,5,0,67.0,17.0,1.2,13.1,19.0,16.71,0.0
2018,6,16,5,15,163.5,31.5,1.25,13.45,48.5,24.9,10.9
2018,6,16,5,30,260.0,46.0,1.3,13.8,78.0,35.61,24.87
2018,6,16,5,45,350.0,56.0,1.35,14.15,119.0,42.11,31.44
2018,6,16,6,0,440.0,66.0,1.4,14.5,160.0,48.96,37.9
2018,6,16,6,15,499.0,73.5,1.4,14.9,206.5,69.45,43.0
2018,6,16,6,30,558.0,81.0,1.4,15.3,253.0,108.7,64.28
2018,6,16,6,45,600.5,87.0,1.4,15.7,302.0,151.02,94.75
2018,6,16,7,0,643.0,93.0,1.4,16.1,351.0,198.1,132.93
2018,6,16,7,15,676.0,97.5,1.4,16.55,401.0,246.12,174.09
2018,6,16,7,30,709.0,102.0,1.4,17.0,451.0,297.52,218.43
2018,6,16,7,45,735.5,105.0,1.4,17.45,500.0,348.49,262.17
2018,6,16,8,0,762.0,108.0,1.4,17.9,549.0,404.14,308.51
2018,6,16,8,15,781.5,111.0,1.45,18.4,595.5,455.94,350.84
2018,6,16,8,30,801.0,114.0,1.5,18.9,642.0,508.82,392.72
2018,6,16,8,45,817.0,115.0,1.55,19.4,684.5,558.73,431.19
2018,6,16,9,0,833.0,116.0,1.6,19.9,727.0,608.87,468.68
2018,6,16,9,15,846.5,117.0,1.7,20.4,766.0,658.59,505.08
2018,6,16,9,30,860.0,118.0,1.8,20.9,805.0,706.19,539.12
2018,6,16,9,45,841.5,133.5,1.85,21.35,828.5,743.23,563.2
2018,6,16,10,0,823.0,149.0,1.9,21.8,852.0,777.75,585.2
2018,6,16,10,15,812.0,161.5,2.05,22.1,873.5,812.08,608.06
2018,6,16,10,30,801.0,174.0,2.2,22.4,895.0,843.57,628.89
2018,6,16,10,45,796.5,179.0,2.3,22.7,909.5,870.6,646.25
2018,6,16,11,0,792.0,184.0,2.4,23.0,924.0,895.07,661.91
2018,6,16,11,15,834.5,163.0,2.5,23.2,952.5,934.75,687.89
2018,6,16,11,30,877.0,142.0,2.6,23.4,981.0,969.67,710.46
2018,6,16,11,45,898.5,131.0,2.75,23.55,995.0,996.46,728.32
2018,6,16,12,0,920.0,120.0,2.9,23.7,1009.0,1020.82,744.69
2018,6,16,12,15,919.5,120.0,3.05,23.7,1007.5,1031.76,752.87
2018,6,16,12,30,919.0,120.0,3.2,23.7,1006.0,1039.56,759.21
2018,6,16,12,45,916.5,121.0,3.35,23.65,998.0,1043.18,763.09
2018,6,16,13,0,914.0,122.0,3.5,23.6,990.0,1043.6,764.99
2018,6,16,13,15,911.5,121.0,3.6,23.4,975.0,1038.76,763.61
2018,6,16,13,30,909.0,120.0,3.7,23.2,960.0,1030.72,760.24
2018,6,16,13,45,904.5,119.5,3.85,23.05,938.0,1018.06,754.09
2018,6,16,14,0,900.0,119.0,4.0,22.9,916.0,1002.36,745.92
2018,6,16,14,15,894.5,117.5,4.05,22.6,888.0,981.69,734.23
2018,6,16,14,30,889.0,116.0,4.1,22.3,860.0,958.2,720.63
2018,6,16,14,45,882.0,114.0,4.15,22.0,826.0,930.12,703.83
2018,6,16,15,0,875.0,112.0,4.2,21.7,792.0,899.56,685.21
2018,6,16,15,15,863.5,110.0,4.2,21.7,752.0,862.82,661.1
2018,6,16,15,30,852.0,108.0,4.2,21.7,712.0,824.22,635.52
2018,6,16,15,45,841.5,104.5,4.35,21.0,669.5,787.09,612.98
2018,6,16,16,0,831.0,101.0,4.5,20.3,627.0,744.25,586.08
2018,6,16,16,15,815.0,97.5,4.55,19.85,580.5,696.17,553.64
2018,6,16,16,30,799.0,94.0,4.6,19.4,534.0,647.45,519.31
2018,6,16,16,45,776.0,90.5,4.65,18.95,484.5,593.94,479.13
2018,6,16,17,0,753.0,87.0,4.7,18.5,435.0,540.93,438.08
2018,6,16,17,15,717.5,83.5,4.7,18.0,384.0,483.2,391.86
2018,6,16,17,30,682.0,80.0,4.7,17.5,333.0,426.58,345.13
2018,6,16,17,45,632.5,75.0,4.7,17.0,282.5,364.78,292.9
2018,6,16,18,0,583.0,70.0,4.7,16.5,232.0,307.24,242.83
2018,6,16,18,15,508.5,63.5,4.6,15.95,184.5,244.34,187.9
2018,6,16,18,30,434.0,57.0,4.5,15.4,137.0,188.79,138.97
2018,6,16,18,45,323.0,47.5,4.4,14.85,97.0,129.43,88.94
2018,6,16,19,0,212.0,38.0,4.3,14.3,57.0,83.06,48.51
2018,6,16,19,15,121.5,23.0,4.25,13.95,32.5,39.95,0.0
2018,6,16,19,30,31.0,8.0,4.2,13.6,8.0,10.08,0.0
2018,6,16,19,45,15.5,4.0,4.2,13.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,4,45,22.0,8.5,1.85,13.5,9.0,0.0,0.0
2018,6,17,5,0,44.0,17.0,1.8,13.6,18.0,16.71,0.0
2018,6,17,5,15,122.0,33.0,1.85,13.8,45.5,27.15,12.24
2018,6,17,5,30,200.0,49.0,1.9,14.0,73.0,38.13,26.97
2018,6,17,5,45,221.5,60.5,1.9,14.2,98.5,48.57,37.06
2018,6,17,6,0,243.0,72.0,1.9,14.4,124.0,57.08,45.08
2018,6,17,6,15,135.0,82.5,1.95,14.6,112.5,74.66,55.05
2018,6,17,6,30,27.0,93.0,2.0,14.8,101.0,87.07,67.24
2018,6,17,6,45,24.0,112.0,2.0,15.0,120.0,105.64,82.67
2018,6,17,7,0,21.0,131.0,2.0,15.2,139.0,126.91,100.24
2018,6,17,7,15,38.5,162.5,1.95,15.45,180.5,158.0,124.89
2018,6,17,7,30,56.0,194.0,1.9,15.7,222.0,194.12,153.46
2018,6,17,7,45,66.0,217.5,1.9,15.95,253.5,222.98,176.15
2018,6,17,8,0,76.0,241.0,1.9,16.2,285.0,253.06,199.6
2018,6,17,8,15,94.5,266.0,1.85,16.65,325.0,289.48,227.51
2018,6,17,8,30,113.0,291.0,1.8,17.1,365.0,325.5,254.75
2018,6,17,8,45,302.0,261.0,1.8,17.55,478.0,408.44,319.47
2018,6,17,9,0,491.0,231.0,1.8,18.0,591.0,509.12,396.66
2018,6,17,9,15,617.0,199.5,1.7,18.45,676.0,585.29,453.29
2018,6,17,9,30,743.0,168.0,1.6,18.9,761.0,670.92,515.3
2018,6,17,9,45,794.5,150.0,1.55,19.4,807.5,724.31,552.1
2018,6,17,10,0,846.0,132.0,1.5,19.9,854.0,778.31,586.42
2018,6,17,10,15,853.5,133.0,1.45,20.3,881.0,816.69,609.63
2018,6,17,10,30,861.0,134.0,1.4,20.7,908.0,853.31,631.41
2018,6,17,10,45,867.5,133.5,1.4,21.1,928.5,885.68,650.72
2018,6,17,11,0,874.0,133.0,1.4,21.5,949.0,915.88,668.46
2018,6,17,11,15,878.0,133.0,1.35,21.85,962.5,941.93,682.81
2018,6,17,11,30,882.0,133.0,1.3,22.2,976.0,965.4,695.41
2018,6,17,11,45,864.5,143.5,1.3,22.55,974.5,975.79,700.51
2018,6,17,12,0,847.0,154.0,1.3,22.9,973.0,982.82,703.73
2018,6,17,12,15,848.0,153.5,1.35,23.15,972.5,994.16,710.85
2018,6,17,12,30,849.0,153.0,1.4,23.4,972.0,1002.63,716.21
2018,6,17,12,45,870.5,139.0,1.4,23.65,972.5,1015.23,723.46
2018,6,17,13,0,892.0,125.0,1.4,23.9,973.0,1024.63,728.74
2018,6,17,13,15,889.0,124.5,1.45,24.0,958.0,1019.92,726.64
2018,6,17,13,30,886.0,124.0,1.5,24.1,943.0,1012.1,722.85
2018,6,17,13,45,881.0,123.0,1.6,24.2,920.5,998.72,716.4
2018,6,17,14,0,876.0,122.0,1.7,24.3,898.0,982.38,708.09
2018,6,17,14,15,868.5,120.0,1.75,24.25,868.5,959.73,695.47
2018,6,17,14,30,861.0,118.0,1.8,24.2,839.0,934.41,681.11
2018,6,17,14,45,851.5,116.5,1.85,24.2,804.5,905.26,664.05
2018,6,17,15,0,842.0,115.0,1.9,24.2,770.0,873.86,645.35
2018,6,17,15,15,830.0,113.0,1.9,24.2,731.0,837.69,622.82
2018,6,17,15,30,818.0,111.0,1.9,24.2,692.0,804.02,601.81
2018,6,17,15,45,802.0,109.0,2.05,23.85,648.5,761.2,576.23
2018,6,17,16,0,786.0,107.0,2.2,23.5,605.0,717.33,549.25
2018,6,17,16,15,764.5,104.0,2.3,23.15,557.5,667.65,517.05
2018,6,17,16,30,743.0,101.0,2.4,22.8,510.0,617.88,482.79
2018,6,17,16,45,715.5,97.5,2.5,22.45,461.5,565.36,444.76
2018,6,17,17,0,688.0,94.0,2.6,22.1,413.0,512.49,405.23
2018,6,17,17,15,653.0,89.0,2.7,21.55,363.5,455.26,361.28
2018,6,17,17,30,618.0,84.0,2.8,21.0,314.0,400.35,317.58
2018,6,17,17,45,569.0,78.5,2.85,20.4,266.0,341.39,269.26
2018,6,17,18,0,520.0,73.0,2.9,19.8,218.0,286.69,223.02
2018,6,17,18,15,454.0,65.5,2.9,19.1,173.5,228.75,173.57
2018,6,17,18,30,388.0,58.0,2.9,18.4,129.0,176.44,128.43
2018,6,17,18,45,296.0,46.5,2.85,17.7,91.5,122.49,83.31
2018,6,17,19,0,204.0,35.0,2.8,17.0,54.0,78.54,45.21
2018,6,17,19,15,118.5,21.5,2.75,16.55,31.0,38.23,0.0
2018,6,17,19,30,33.0,8.0,2.7,16.1,8.0,10.25,0.0
2018,6,17,19,45,16.5,4.0,2.6,15.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.7,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.8,13.3,4.0,3.93,0.0
2018,6,18,5,15,0.0,10.5,1.85,13.75,10.5,10.12,0.97
2018,6,18,5,30,0.0,17.0,1.9,14.2,17.0,16.4,8.39
2018,6,18,5,45,0.0,26.5,1.95,14.7,26.5,25.57,16.86
2018,6,18,6,0,0.0,36.0,2.0,15.2,36.0,34.76,25.24
2018,6,18,6,15,0.0,47.5,1.95,15.65,47.5,45.88,33.37
2018,6,18,6,30,0.0,59.0,1.9,16.1,59.0,57.02,42.76
2018,6,18,6,45,0.0,68.5,1.9,16.55,68.5,66.22,50.36
2018,6,18,7,0,0.0,78.0,1.9,17.0,78.0,75.3,57.73
2018,6,18,7,15,1.5,102.5,1.85,17.55,103.0,98.6,76.62
2018,6,18,7,30,3.0,127.0,1.8,18.1,128.0,122.09,95.33
2018,6,18,7,45,17.5,171.5,1.7,18.6,181.0,168.58,132.0
2018,6,18,8,0,32.0,216.0,1.6,19.1,234.0,213.49,166.7
2018,6,18,8,15,80.0,253.0,1.6,19.6,304.0,271.38,210.93
2018,6,18,8,30,128.0,290.0,1.6,20.1,374.0,332.05,256.68
2018,6,18,8,45,342.0,252.5,1.6,20.6,498.0,422.57,326.17
2018,6,18,9,0,556.0,215.0,1.6,21.1,622.0,532.98,409.25
2018,6,18,9,15,704.0,163.5,1.6,21.6,707.0,607.19,464.31
2018,6,18,9,30,852.0,112.0,1.6,22.1,792.0,694.13,527.36
2018,6,18,9,45,852.0,119.0,1.65,22.6,822.5,736.47,554.38
2018,6,18,10,0,852.0,126.0,1.7,23.1,853.0,776.83,580.03
2018,6,18,10,15,859.0,126.5,1.75,23.45,879.5,814.54,603.95
2018,6,18,10,30,866.0,127.0,1.8,23.8,906.0,850.44,626.45
2018,6,18,10,45,871.5,127.5,1.85,24.15,926.5,883.05,646.63
2018,6,18,11,0,877.0,128.0,1.9,24.5,947.0,913.43,665.24
2018,6,18,11,15,860.0,140.0,1.95,24.7,952.5,931.84,676.45
2018,6,18,11,30,843.0,152.0,2.0,24.9,958.0,946.8,685.61
2018,6,18,11,45,864.0,140.5,2.1,25.1,971.0,972.19,702.09
2018,6,18,12,0,885.0,129.0,2.2,25.3,984.0,995.24,716.98
2018,6,18,12,15,866.5,139.5,2.3,25.35,976.0,998.54,719.76
2018,6,18,12,30,848.0,150.0,2.4,25.4,968.0,998.59,720.75
2018,6,18,12,45,849.5,147.0,2.5,25.45,960.5,1002.17,724.11
2018,6,18,13,0,851.0,144.0,2.6,25.5,953.0,1002.75,725.57
2018,6,18,13,15,842.0,149.0,2.65,25.45,938.5,997.86,723.45
2018,6,18,13,30,833.0,154.0,2.7,25.4,924.0,996.28,723.6
2018,6,18,13,45,828.5,152.5,2.8,25.35,902.5,983.55,717.03
2018,6,18,14,0,824.0,151.0,2.9,25.3,881.0,967.97,708.7
2018,6,18,14,15,844.5,133.0,2.9,25.15,860.0,950.58,698.68
2018,6,18,14,30,865.0,115.0,2.9,25.0,839.0,935.27,690.09
2018,6,18,14,45,849.0,116.0,2.95,24.85,802.5,902.77,670.39
2018,6,18,15,0,833.0,117.0,3.0,24.7,766.0,868.34,649.34
2018,6,18,15,15,829.0,111.5,3.0,24.7,729.0,835.62,628.56
2018,6,18,15,30,825.0,106.0,3.0,24.7,692.0,800.64,606.05
2018,6,18,15,45,811.0,103.0,3.05,24.2,649.0,762.23,582.34
2018,6,18,16,0,797.0,100.0,3.1,23.7,606.0,718.49,554.42
2018,6,18,16,15,779.0,96.5,3.15,23.35,559.5,670.38,522.46
2018,6,18,16,30,761.0,93.0,3.2,23.0,513.0,621.86,488.79
2018,6,18,16,45,737.5,89.5,3.2,22.65,465.0,569.74,450.32
2018,6,18,17,0,714.0,86.0,3.2,22.3,417.0,518.23,411.16
2018,6,18,17,15,682.0,81.5,3.2,21.8,368.0,463.08,368.17
2018,6,18,17,30,650.0,77.0,3.2,21.3,319.0,408.81,324.5
2018,6,18,17,45,606.0,71.5,3.2,20.8,271.0,350.47,276.29
2018,6,18,18,0,562.0,66.0,3.2,20.3,223.0,295.89,229.76
2018,6,18,18,15,498.5,59.0,3.1,19.7,177.5,237.21,179.31
2018,6,18,18,30,435.0,52.0,3.0,19.1,132.0,184.82,133.68
2018,6,18,18,45,343.5,43.0,2.9,18.5,94.5,130.51,87.92
2018,6,18,19,0,252.0,34.0,2.8,17.9,57.0,85.97,49.01
2018,6,18,19,15,148.5,21.0,2.75,17.5,32.5,41.56,0.0
2018,6,18,19,30,45.0,8.0,2.7,17.1,8.0,11.16,0.0
2018,6,18,19,45,22.5,4.0,2.65,16.65,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.0,2.05,13.55,7.0,0.0,0.0
2018,6,19,5,0,66.0,12.0,2.1,13.8,14.0,11.8,0.0
2018,6,19,5,15,122.5,21.0,2.1,14.15,33.0,16.13,4.77
2018,6,19,5,30,179.0,30.0,2.1,14.5,52.0,22.53,13.59
2018,6,19,5,45,107.5,42.5,2.1,14.85,57.5,34.82,24.94
2018,6,19,6,0,36.0,55.0,2.1,15.2,63.0,50.87,39.46
2018,6,19,6,15,18.0,70.5,2.1,15.5,74.5,65.22,49.33
2018,6,19,6,30,0.0,86.0,2.1,15.8,86.0,81.18,63.12
2018,6,19,6,45,37.0,103.0,2.1,16.15,118.0,99.85,76.93
2018,6,19,7,0,74.0,120.0,2.1,16.5,150.0,121.58,93.23
2018,6,19,7,15,85.0,145.0,2.05,16.8,183.5,151.21,117.22
2018,6,19,7,30,96.0,170.0,2.0,17.1,217.0,182.3,142.25
2018,6,19,7,45,72.0,197.5,1.95,17.45,235.0,207.69,162.98
2018,6,19,8,0,48.0,225.0,1.9,17.8,253.0,227.75,178.74
2018,6,19,8,15,62.0,250.5,1.9,18.3,289.5,260.96,204.12
2018,6,19,8,30,76.0,276.0,1.9,18.8,326.0,295.76,230.36
2018,6,19,8,45,122.0,302.5,1.85,19.3,389.0,348.54,270.21
2018,6,19,9,0,168.0,329.0,1.8,19.8,452.0,408.13,314.48
2018,6,19,9,15,393.0,274.0,1.8,20.4,582.0,509.68,392.43
2018,6,19,9,30,618.0,219.0,1.8,21.0,712.0,632.24,483.31
2018,6,19,9,45,765.0,156.5,1.85,21.6,792.0,708.15,538.56
2018,6,19,10,0,912.0,94.0,1.9,22.2,872.0,791.87,594.31
2018,6,19,10,15,918.5,94.5,1.9,22.75,899.5,831.22,618.04
2018,6,19,10,30,925.0,95.0,1.9,23.3,927.0,868.56,640.52
2018,6,19,10,45,929.5,95.5,1.9,23.85,947.5,902.0,660.14
2018,6,19,11,0,934.0,96.0,1.9,24.4,968.0,932.97,677.99
2018,6,19,11,15,936.0,97.0,2.0,24.7,981.5,959.54,694.67
2018,6,19,11,30,938.0,98.0,2.1,25.0,995.0,983.26,709.55
2018,6,19,11,45,939.5,97.5,2.2,25.35,1001.0,1002.08,721.21
2018,6,19,12,0,941.0,97.0,2.3,25.7,1007.0,1017.84,731.01
2018,6,19,12,15,938.5,99.5,2.4,25.75,1006.0,1029.56,739.2
2018,6,19,12,30,936.0,102.0,2.5,25.8,1005.0,1038.06,745.48
2018,6,19,12,45,928.5,106.0,2.65,25.9,995.5,1039.85,747.97
2018,6,19,13,0,921.0,110.0,2.8,26.0,986.0,1038.39,748.51
2018,6,19,13,15,918.5,109.0,2.9,25.9,970.5,1033.6,747.1
2018,6,19,13,30,916.0,108.0,3.0,25.8,955.0,1025.58,743.71
2018,6,19,13,45,911.5,107.0,3.15,25.7,932.5,1012.4,737.46
2018,6,19,14,0,907.0,106.0,3.3,25.6,910.0,996.15,729.2
2018,6,19,14,15,900.5,105.0,3.35,25.35,881.5,975.0,717.38
2018,6,19,14,30,894.0,104.0,3.4,25.1,853.0,951.05,703.7
2018,6,19,14,45,886.0,102.0,3.5,24.9,818.5,922.01,686.71
2018,6,19,15,0,878.0,100.0,3.6,24.7,784.0,890.52,667.91
2018,6,19,15,15,867.0,98.0,3.6,24.7,744.5,854.18,644.53
2018,6,19,15,30,856.0,96.0,3.6,24.7,705.0,815.94,619.66
2018,6,19,15,45,843.0,94.0,3.65,24.05,662.0,774.42,593.98
2018,6,19,16,0,830.0,92.0,3.7,23.4,619.0,731.57,566.85
2018,6,19,16,15,813.0,89.0,3.7,22.95,572.5,686.98,537.3
2018,6,19,16,30,796.0,86.0,3.7,22.5,526.0,638.31,503.85
2018,6,19,16,45,773.0,82.5,3.7,22.05,477.0,585.01,464.48
2018,6,19,17,0,750.0,79.0,3.7,21.6,428.0,532.21,424.29
2018,6,19,17,15,718.5,76.0,3.7,21.05,378.5,476.16,380.4
2018,6,19,17,30,687.0,73.0,3.7,20.5,329.0,422.97,337.25
2018,6,19,17,45,644.0,67.5,3.65,19.9,279.5,363.22,287.61
2018,6,19,18,0,601.0,62.0,3.6,19.3,230.0,307.1,239.48
2018,6,19,18,15,538.5,56.0,3.5,18.7,184.0,247.81,188.02
2018,6,19,18,30,476.0,50.0,3.4,18.1,138.0,194.68,141.22
2018,6,19,18,45,380.5,41.5,3.3,17.5,99.0,137.78,92.95
2018,6,19,19,0,285.0,33.0,3.2,16.9,60.0,90.98,51.97
2018,6,19,19,15,170.0,21.0,3.2,16.55,34.5,44.4,0.0
2018,6,19,19,30,55.0,9.0,3.2,16.2,9.0,12.91,0.0
2018,6,19,19,45,27.5,4.5,3.15,15.8,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,4,45,65.5,8.5,2.75,12.25,10.5,0.0,0.0
2018,6,20,5,0,131.0,17.0,2.8,12.4,21.0,16.71,0.0
2018,6,20,5,15,252.5,27.0,2.9,12.85,51.5,21.88,8.37
2018,6,20,5,30,374.0,37.0,3.0,13.3,82.0,28.63,18.87
2018,6,20,5,45,364.5,45.0,3.05,13.75,105.5,33.01,23.45
2018,6,20,6,0,355.0,53.0,3.1,14.2,129.0,37.13,27.43
2018,6,20,6,15,189.0,79.0,3.15,14.75,120.5,68.92,49.29
2018,6,20,6,30,23.0,105.0,3.2,15.3,112.0,96.13,74.92
2018,6,20,6,45,25.0,125.0,3.25,15.85,134.0,116.21,91.21
2018,6,20,7,0,27.0,145.0,3.3,16.4,156.0,136.72,107.75
2018,6,20,7,15,46.5,171.0,3.25,16.9,192.5,166.86,131.39
2018,6,20,7,30,66.0,197.0,3.2,17.4,229.0,199.38,156.87
2018,6,20,7,45,106.0,222.5,3.2,17.9,280.5,237.89,186.69
2018,6,20,8,0,146.0,248.0,3.2,18.4,332.0,283.99,222.53
2018,6,20,8,15,390.5,206.5,3.15,18.85,457.5,362.14,283.16
2018,6,20,8,30,635.0,165.0,3.1,19.3,583.0,468.42,366.12
2018,6,20,8,45,769.5,126.5,3.05,19.8,666.0,541.29,422.92
2018,6,20,9,0,904.0,88.0,3.0,20.3,749.0,624.74,486.71
2018,6,20,9,15,908.0,92.5,3.05,20.7,786.5,673.14,522.57
2018,6,20,9,30,912.0,97.0,3.1,21.1,824.0,720.12,555.98
2018,6,20,9,45,908.5,104.5,3.15,21.5,854.0,762.87,584.45
2018,6,20,10,0,905.0,112.0,3.2,21.9,884.0,803.25,610.93
2018,6,20,10,15,912.5,112.5,3.25,22.2,912.0,843.27,637.14
2018,6,20,10,30,920.0,113.0,3.3,22.5,940.0,881.37,661.79
2018,6,20,10,45,927.0,113.0,3.4,22.75,962.5,916.46,684.65
2018,6,20,11,0,934.0,113.0,3.5,23.0,985.0,949.24,705.87
2018,6,20,11,15,937.5,113.0,3.6,23.1,999.0,976.32,723.66
2018,6,20,11,30,941.0,113.0,3.7,23.2,1013.0,1000.63,739.65
2018,6,20,11,45,944.5,112.0,3.75,23.35,1020.0,1021.05,752.63
2018,6,20,12,0,948.0,111.0,3.8,23.5,1027.0,1038.48,763.72
2018,6,20,12,15,947.5,111.0,3.9,23.5,1026.0,1049.87,771.74
2018,6,20,12,30,947.0,111.0,4.0,23.5,1025.0,1058.02,777.79
2018,6,20,12,45,946.0,110.0,4.05,23.45,1016.5,1061.37,780.63
2018,6,20,13,0,945.0,109.0,4.1,23.4,1008.0,1061.4,781.43
2018,6,20,13,15,942.5,108.5,4.15,23.3,992.5,1057.11,779.68
2018,6,20,13,30,940.0,108.0,4.2,23.2,977.0,1049.51,775.89
2018,6,20,13,45,936.0,106.5,4.25,23.1,954.5,1036.13,768.36
2018,6,20,14,0,932.0,105.0,4.3,23.0,932.0,1019.58,758.81
2018,6,20,14,15,925.5,104.0,4.3,22.85,902.5,998.07,745.84
2018,6,20,14,30,919.0,103.0,4.3,22.7,873.0,973.67,730.95
2018,6,20,14,45,910.5,101.0,4.3,22.5,837.5,943.64,712.34
2018,6,20,15,0,902.0,99.0,4.3,22.3,802.0,911.11,691.94
2018,6,20,15,15,891.0,97.5,4.3,22.3,762.0,874.65,668.14
2018,6,20,15,30,880.0,96.0,4.3,22.3,722.0,836.22,642.79
2018,6,20,15,45,867.0,93.0,4.25,21.8,677.5,792.82,614.66
2018,6,20,16,0,854.0,90.0,4.2,21.3,633.0,748.03,585.13
2018,6,20,16,15,837.0,87.0,4.15,20.95,585.5,699.2,551.82
2018,6,20,16,30,820.0,84.0,4.1,20.6,538.0,652.82,519.69
2018,6,20,16,45,798.0,81.0,4.05,20.25,488.5,599.67,479.76
2018,6,20,17,0,776.0,78.0,4.0,19.9,439.0,546.87,438.98
2018,6,20,17,15,746.0,74.0,3.95,19.4,388.5,489.32,393.48
2018,6,20,17,30,716.0,70.0,3.9,18.9,338.0,433.44,347.83
2018,6,20,17,45,675.0,65.5,3.8,18.45,288.5,375.11,298.66
2018,6,20,18,0,634.0,61.0,3.7,18.0,239.0,319.27,250.15
2018,6,20,18,15,571.5,55.0,3.6,17.5,191.5,258.23,196.78
2018,6,20,18,30,509.0,49.0,3.5,17.0,144.0,203.35,148.04
2018,6,20,18,45,413.0,41.0,3.4,16.45,103.5,145.05,98.15
2018,6,20,19,0,317.0,33.0,3.3,15.9,63.0,96.88,55.63
2018,6,20,19,15,190.5,21.0,3.3,15.55,36.5,47.28,0.0
2018,6,20,19,30,64.0,9.0,3.3,15.2,10.0,13.63,0.0
2018,6,20,19,45,32.0,4.5,3.25,14.85,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,21,4,45,61.5,8.0,2.75,11.7,10.0,0.0,0.0
2018,6,21,5,0,123.0,16.0,2.8,11.9,20.0,15.73,0.0
2018,6,21,5,15,244.5,27.0,2.8,12.35,51.0,21.92,8.22
2018,6,21,5,30,366.0,38.0,2.8,12.8,82.0,29.66,19.78
2018,6,21,5,45,453.0,45.5,2.8,13.3,125.0,33.57,23.98
2018,6,21,6,0,540.0,53.0,2.8,13.8,168.0,37.3,27.63
2018,6,21,6,15,578.0,60.0,2.75,14.4,212.0,58.04,32.8
2018,6,21,6,30,616.0,67.0,2.7,15.0,256.0,99.23,54.6
2018,6,21,6,45,642.0,75.0,2.7,15.65,303.0,144.01,87.4
2018,6,21,7,0,668.0,83.0,2.7,16.3,350.0,191.76,126.96
2018,6,21,7,15,720.5,83.5,2.65,16.9,406.5,244.93,172.0
2018,6,21,7,30,773.0,84.0,2.6,17.5,463.0,300.39,219.69
2018,6,21,7,45,808.5,84.0,2.5,18.1,516.5,354.71,266.63
2018,6,21,8,0,844.0,84.0,2.4,18.7,570.0,415.25,317.35
2018,6,21,8,15,860.5,86.0,2.35,19.3,617.0,468.61,361.4
2018,6,21,8,30,877.0,88.0,2.3,19.9,664.0,522.59,404.41
2018,6,21,8,45,890.0,89.5,2.25,20.5,707.5,574.56,444.42
2018,6,21,9,0,903.0,91.0,2.2,21.1,751.0,626.34,482.84
2018,6,21,9,15,914.0,92.0,2.15,21.65,790.5,675.93,518.45
2018,6,21,9,30,925.0,93.0,2.1,22.2,830.0,724.66,551.49
2018,6,21,9,45,919.5,101.0,2.05,22.8,859.0,767.0,577.83
2018,6,21,10,0,914.0,109.0,2.0,23.4,888.0,806.78,601.95
2018,6,21,10,15,935.0,101.5,1.95,23.85,920.5,850.27,628.47
2018,6,21,10,30,956.0,94.0,1.9,24.3,953.0,892.63,653.69
2018,6,21,10,45,960.0,95.0,1.9,24.8,974.0,927.14,673.81
2018,6,21,11,0,964.0,96.0,1.9,25.3,995.0,959.09,692.13
2018,6,21,11,15,966.5,96.0,2.0,25.6,1008.5,985.95,708.82
2018,6,21,11,30,969.0,96.0,2.1,25.9,1022.0,1009.9,723.69
2018,6,21,11,45,971.0,95.5,2.2,26.15,1029.0,1029.84,736.23
2018,6,21,12,0,973.0,95.0,2.3,26.4,1036.0,1046.65,746.87
2018,6,21,12,15,968.5,98.0,2.45,26.55,1033.5,1057.36,754.65
2018,6,21,12,30,964.0,101.0,2.6,26.7,1031.0,1064.72,760.42
2018,6,21,12,45,954.5,106.0,2.75,26.8,1020.5,1065.75,762.44
2018,6,21,13,0,945.0,111.0,2.9,26.9,1010.0,1063.44,762.45
2018,6,21,13,15,923.0,121.5,3.0,26.85,987.5,1051.01,756.08
2018,6,21,13,30,901.0,132.0,3.1,26.8,965.0,1035.57,747.88
2018,6,21,13,45,898.5,129.5,3.15,26.8,943.5,1023.2,741.13
