Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,45,597.5,134.0,2.35,21.65,448.0,318.33,237.53
2018,7,1,8,0,614.0,143.0,2.3,22.2,492.0,365.87,276.92
2018,7,1,8,15,623.5,153.0,2.3,22.65,533.0,412.49,314.81
2018,7,1,8,30,633.0,163.0,2.3,23.1,574.0,459.49,351.85
2018,7,1,8,45,499.0,221.0,2.3,23.6,558.5,473.23,361.95
2018,7,1,9,0,365.0,279.0,2.3,24.1,543.0,474.85,361.6
2018,7,1,9,15,374.5,294.0,2.35,24.55,577.5,513.66,389.76
2018,7,1,9,30,384.0,309.0,2.4,25.0,612.0,552.01,416.85
2018,7,1,9,45,545.0,253.5,2.45,25.45,704.0,634.78,478.45
2018,7,1,10,0,706.0,198.0,2.5,25.9,796.0,728.0,545.87
2018,7,1,10,15,714.5,202.0,2.55,26.2,824.0,766.64,571.51
2018,7,1,10,30,723.0,206.0,2.6,26.5,852.0,804.05,595.87
2018,7,1,10,45,755.5,195.0,2.65,26.75,884.0,845.02,622.26
2018,7,1,11,0,788.0,184.0,2.7,27.0,916.0,886.43,648.65
2018,7,1,11,15,807.0,177.5,2.8,27.1,937.0,919.07,669.84
2018,7,1,11,30,826.0,171.0,2.9,27.2,958.0,949.99,689.93
2018,7,1,11,45,815.5,178.5,3.0,27.25,960.5,964.6,699.56
2018,7,1,12,0,805.0,186.0,3.1,27.3,963.0,976.2,707.46
2018,7,1,12,15,805.5,186.0,3.2,27.3,963.0,988.19,715.86
2018,7,1,12,30,806.0,186.0,3.3,27.3,963.0,997.38,722.53
2018,7,1,12,45,805.0,185.5,3.35,27.25,956.0,1001.71,725.95
2018,7,1,13,0,804.0,185.0,3.4,27.2,949.0,1003.12,727.63
2018,7,1,13,15,797.0,186.0,3.45,27.0,933.5,997.14,725.06
2018,7,1,13,30,790.0,187.0,3.5,26.8,918.0,988.3,720.77
2018,7,1,13,45,778.0,188.0,3.5,26.6,894.0,971.76,711.16
2018,7,1,14,0,766.0,189.0,3.5,26.4,870.0,952.65,699.95
2018,7,1,14,15,757.0,187.0,3.5,26.15,842.0,930.93,687.17
2018,7,1,14,30,748.0,185.0,3.5,25.9,814.0,910.68,675.39
2018,7,1,14,45,736.0,183.0,3.5,25.6,780.5,881.63,657.75
2018,7,1,15,0,724.0,181.0,3.5,25.3,747.0,850.68,638.75
2018,7,1,15,15,709.5,177.0,3.5,25.3,708.5,813.72,614.71
2018,7,1,15,30,695.0,173.0,3.5,25.3,670.0,775.41,589.56
2018,7,1,15,45,680.0,166.5,3.5,24.5,627.5,732.9,562.86
2018,7,1,16,0,665.0,160.0,3.5,23.7,585.0,689.51,534.24
2018,7,1,16,15,647.0,152.5,3.5,23.2,540.0,642.26,501.45
2018,7,1,16,30,629.0,145.0,3.5,22.7,495.0,594.83,467.71
2018,7,1,16,45,606.0,136.0,3.5,22.2,448.0,542.7,429.52
2018,7,1,17,0,583.0,127.0,3.5,21.7,401.0,491.34,390.84
2018,7,1,17,15,548.0,118.5,3.5,21.15,352.5,434.99,347.13
2018,7,1,17,30,513.0,110.0,3.5,20.6,304.0,378.86,302.36
2018,7,1,17,45,469.5,100.0,3.45,20.0,257.5,322.72,256.33
2018,7,1,18,0,426.0,90.0,3.4,19.4,211.0,270.48,212.3
2018,7,1,18,15,364.0,78.0,3.35,18.85,167.0,213.92,164.25
2018,7,1,18,30,302.0,66.0,3.3,18.3,123.0,163.7,121.18
2018,7,1,18,45,225.5,51.0,3.25,17.75,86.5,113.38,78.99
2018,7,1,19,0,149.0,36.0,3.2,17.2,50.0,71.35,43.16
2018,7,1,19,15,85.5,21.5,3.15,16.95,28.5,34.31,0.0
2018,7,1,19,30,22.0,7.0,3.1,16.7,7.0,8.62,0.0
2018,7,1,19,45,11.0,3.5,3.05,16.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.65,14.9,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.7,15.1,9.0,7.86,0.0
2018,7,2,5,15,92.0,22.0,1.7,15.5,30.5,18.49,0.83
2018,7,2,5,30,149.0,36.0,1.7,15.9,52.0,27.69,17.39
2018,7,2,5,45,203.5,51.5,1.75,16.35,85.5,38.9,28.15
2018,7,2,6,0,258.0,67.0,1.8,16.8,119.0,49.57,37.94
2018,7,2,6,15,302.0,83.0,1.75,17.3,160.0,66.12,46.53
2018,7,2,6,30,346.0,99.0,1.7,17.8,201.0,100.71,66.46
2018,7,2,6,45,390.5,111.0,1.65,18.35,246.5,137.01,91.57
2018,7,2,7,0,435.0,123.0,1.6,18.9,292.0,178.21,123.32
2018,7,2,7,15,397.5,146.0,1.55,19.45,317.0,214.86,155.85
2018,7,2,7,30,360.0,169.0,1.5,20.0,342.0,251.04,187.53
2018,7,2,7,45,444.0,170.0,1.5,20.55,406.0,298.21,224.55
2018,7,2,8,0,528.0,171.0,1.5,21.1,470.0,357.18,270.81
2018,7,2,8,15,594.0,165.5,1.5,21.65,529.0,410.33,312.52
2018,7,2,8,30,660.0,160.0,1.5,22.2,588.0,469.35,357.93
2018,7,2,8,45,514.5,217.5,1.55,22.75,565.0,477.93,364.24
2018,7,2,9,0,369.0,275.0,1.6,23.3,542.0,473.21,359.41
2018,7,2,9,15,374.5,295.5,1.65,23.75,579.0,514.71,389.26
2018,7,2,9,30,380.0,316.0,1.7,24.2,616.0,556.21,418.17
2018,7,2,9,45,502.0,281.0,1.75,24.6,695.0,629.23,471.47
2018,7,2,10,0,624.0,246.0,1.8,25.0,774.0,710.87,529.48
2018,7,2,10,15,630.5,251.5,1.9,25.35,800.0,746.61,553.19
2018,7,2,10,30,637.0,257.0,2.0,25.7,826.0,781.23,576.22
2018,7,2,10,45,610.5,276.5,2.05,26.05,832.0,799.56,586.86
2018,7,2,11,0,584.0,296.0,2.1,26.4,838.0,814.68,595.34
2018,7,2,11,15,585.5,299.0,2.25,26.55,849.5,836.53,610.38
2018,7,2,11,30,587.0,302.0,2.4,26.7,861.0,856.64,624.14
2018,7,2,11,45,584.0,305.0,2.5,26.9,864.5,870.61,633.27
2018,7,2,12,0,581.0,308.0,2.6,27.1,868.0,882.53,641.09
2018,7,2,12,15,576.0,309.5,2.75,27.05,864.5,888.89,646.32
2018,7,2,12,30,571.0,311.0,2.9,27.0,861.0,893.05,650.15
2018,7,2,12,45,567.5,309.5,3.0,26.95,852.5,893.29,651.23
2018,7,2,13,0,564.0,308.0,3.1,26.9,844.0,891.3,650.91
2018,7,2,13,15,580.0,295.5,3.2,26.65,839.0,896.21,656.4
2018,7,2,13,30,596.0,283.0,3.3,26.4,834.0,898.21,659.97
2018,7,2,13,45,627.5,263.0,3.4,26.15,831.0,905.2,667.47
2018,7,2,14,0,659.0,243.0,3.5,25.9,828.0,908.92,672.66
2018,7,2,14,15,652.5,237.5,3.5,25.5,801.5,887.74,660.21
2018,7,2,14,30,646.0,232.0,3.5,25.1,775.0,864.4,646.3
2018,7,2,14,45,639.5,225.5,3.55,24.75,744.5,837.98,630.31
2018,7,2,15,0,633.0,219.0,3.6,24.4,714.0,809.65,612.8
2018,7,2,15,15,618.0,213.0,3.6,24.4,676.0,772.72,587.87
2018,7,2,15,30,603.0,207.0,3.6,24.4,638.0,734.69,561.9
2018,7,2,15,45,597.0,195.5,3.6,23.5,600.0,697.27,538.19
2018,7,2,16,0,591.0,184.0,3.6,22.6,562.0,658.53,512.92
2018,7,2,16,15,583.5,171.5,3.6,22.1,521.0,616.51,483.81
2018,7,2,16,30,576.0,159.0,3.6,21.6,480.0,573.6,453.32
2018,7,2,16,45,565.0,146.0,3.6,21.1,436.5,527.23,419.34
2018,7,2,17,0,554.0,133.0,3.6,20.6,393.0,477.9,382.16
2018,7,2,17,15,527.5,122.5,3.6,20.1,347.0,425.72,341.4
2018,7,2,17,30,501.0,112.0,3.6,19.6,301.0,375.25,300.79
2018,7,2,17,45,473.5,99.0,3.6,19.1,257.0,323.56,258.02
2018,7,2,18,0,446.0,86.0,3.6,18.6,213.0,274.13,215.85
2018,7,2,18,15,391.0,74.5,3.5,18.15,170.0,219.44,168.76
2018,7,2,18,30,336.0,63.0,3.4,17.7,127.0,170.33,125.99
2018,7,2,18,45,267.0,49.5,3.35,17.25,91.0,121.56,84.35
2018,7,2,19,0,198.0,36.0,3.3,16.8,55.0,80.32,48.14
2018,7,2,19,15,116.0,22.0,3.25,16.45,31.5,39.86,0.0
2018,7,2,19,30,34.0,8.0,3.2,16.1,8.0,10.56,0.0
2018,7,2,19,45,17.0,4.0,3.2,15.8,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,4,45,22.0,6.0,1.7,13.35,6.5,0.0,0.0
2018,7,3,5,0,44.0,12.0,1.7,13.6,13.0,11.8,0.0
2018,7,3,5,15,124.0,26.5,1.65,14.15,38.0,21.07,0.65
2018,7,3,5,30,204.0,41.0,1.6,14.7,63.0,31.95,20.95
2018,7,3,5,45,278.5,54.0,1.55,15.2,100.0,41.05,30.13
2018,7,3,6,0,353.0,67.0,1.5,15.7,137.0,49.7,38.22
2018,7,3,6,15,406.0,78.0,1.4,16.25,180.5,63.2,43.49
2018,7,3,6,30,459.0,89.0,1.3,16.8,224.0,99.69,61.98
2018,7,3,6,45,518.0,97.0,1.2,17.35,276.0,140.21,89.02
2018,7,3,7,0,577.0,105.0,1.1,17.9,328.0,186.85,124.68
2018,7,3,7,15,611.5,111.5,1.05,18.35,377.5,233.02,163.07
2018,7,3,7,30,646.0,118.0,1.0,18.8,427.0,282.87,205.04
2018,7,3,7,45,672.0,123.5,1.0,19.25,475.5,332.44,246.83
2018,7,3,8,0,698.0,129.0,1.0,19.7,524.0,384.36,289.59
2018,7,3,8,15,720.0,133.0,1.05,20.2,570.5,435.3,330.69
2018,7,3,8,30,742.0,137.0,1.1,20.7,617.0,487.71,371.69
2018,7,3,8,45,760.5,138.5,1.15,21.2,660.0,539.2,410.81
2018,7,3,9,0,779.0,140.0,1.2,21.7,703.0,588.93,447.58
2018,7,3,9,15,787.0,145.0,1.25,22.15,740.0,635.71,481.2
2018,7,3,9,30,795.0,150.0,1.3,22.6,777.0,681.71,513.37
2018,7,3,9,45,796.0,157.5,1.4,23.0,808.0,724.09,542.69
2018,7,3,10,0,797.0,165.0,1.5,23.4,839.0,764.78,569.73
2018,7,3,10,15,804.5,167.0,1.6,23.7,866.5,803.53,594.9
2018,7,3,10,30,812.0,169.0,1.7,24.0,894.0,840.71,618.84
2018,7,3,10,45,817.5,170.0,1.8,24.3,914.5,873.45,639.73
2018,7,3,11,0,823.0,171.0,1.9,24.6,935.0,904.16,659.23
2018,7,3,11,15,826.0,172.5,2.0,24.8,949.0,930.88,676.36
2018,7,3,11,30,829.0,174.0,2.1,25.0,963.0,955.16,691.95
2018,7,3,11,45,829.5,175.0,2.2,25.2,969.5,974.01,704.09
2018,7,3,12,0,830.0,176.0,2.3,25.4,976.0,990.13,714.58
2018,7,3,12,15,830.0,175.5,2.4,25.5,975.0,1001.45,722.37
2018,7,3,12,30,830.0,175.0,2.5,25.6,974.0,1009.88,728.45
2018,7,3,12,45,829.0,173.5,2.6,25.65,966.5,1013.34,731.59
2018,7,3,13,0,828.0,172.0,2.7,25.7,959.0,1013.79,732.95
2018,7,3,13,15,823.0,172.0,2.8,25.65,944.0,1008.76,731.17
2018,7,3,13,30,818.0,172.0,2.9,25.6,929.0,1000.77,727.59
2018,7,3,13,45,810.0,171.5,2.95,25.55,906.0,986.42,719.52
2018,7,3,14,0,802.0,171.0,3.0,25.5,883.0,969.3,709.73
2018,7,3,14,15,794.0,168.5,3.0,25.35,854.5,947.48,696.77
2018,7,3,14,30,786.0,166.0,3.0,25.2,826.0,923.15,682.16
2018,7,3,14,45,775.0,163.5,3.05,25.0,792.0,893.69,664.57
2018,7,3,15,0,764.0,161.0,3.1,24.8,758.0,862.17,645.46
2018,7,3,15,15,750.0,157.5,3.1,24.8,719.0,828.12,623.65
2018,7,3,15,30,736.0,154.0,3.1,24.8,680.0,789.53,598.54
2018,7,3,15,45,720.0,149.0,3.1,24.2,637.0,746.46,571.37
2018,7,3,16,0,704.0,144.0,3.1,23.6,594.0,702.49,543.08
2018,7,3,16,15,684.0,138.0,3.1,23.1,548.0,653.9,509.53
2018,7,3,16,30,664.0,132.0,3.1,22.6,502.0,605.21,475.05
2018,7,3,16,45,638.0,125.5,3.1,22.15,454.0,552.34,436.35
2018,7,3,17,0,612.0,119.0,3.1,21.7,406.0,500.42,397.28
2018,7,3,17,15,576.0,112.0,3.1,21.1,357.5,443.77,353.55
2018,7,3,17,30,540.0,105.0,3.1,20.5,309.0,389.56,310.42
2018,7,3,17,45,493.5,96.5,3.1,19.95,262.0,329.86,261.67
2018,7,3,18,0,447.0,88.0,3.1,19.4,215.0,276.81,217.0
2018,7,3,18,15,384.0,76.5,3.05,18.8,170.5,219.32,168.19
2018,7,3,18,30,321.0,65.0,3.0,18.2,126.0,168.25,124.37
2018,7,3,18,45,241.0,50.5,2.95,17.65,89.0,116.61,81.06
2018,7,3,19,0,161.0,36.0,2.9,17.1,52.0,73.65,44.34
2018,7,3,19,15,93.0,21.5,2.9,16.75,29.5,35.3,0.0
2018,7,3,19,30,25.0,7.0,2.9,16.4,7.0,8.86,0.0
2018,7,3,19,45,12.5,3.5,2.9,16.05,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.5,5.0,2.4,13.1,5.5,0.0,0.0
2018,7,4,5,0,49.0,10.0,2.5,13.3,11.0,9.83,0.0
2018,7,4,5,15,150.5,25.0,2.6,13.75,38.5,19.83,0.0
2018,7,4,5,30,252.0,40.0,2.7,14.2,66.0,31.17,20.23
2018,7,4,5,45,248.5,49.5,2.8,14.65,86.5,37.4,26.98
2018,7,4,6,0,245.0,59.0,2.9,15.1,107.0,43.32,32.67
2018,7,4,6,15,158.0,83.0,2.85,15.5,117.5,67.81,50.27
2018,7,4,6,30,71.0,107.0,2.8,15.9,128.0,99.59,76.0
2018,7,4,6,45,110.5,129.5,2.75,16.3,169.0,125.26,94.88
2018,7,4,7,0,150.0,152.0,2.7,16.7,210.0,159.13,120.87
2018,7,4,7,15,141.0,172.5,2.7,17.1,233.0,184.88,142.49
2018,7,4,7,30,132.0,193.0,2.7,17.5,256.0,209.81,163.25
2018,7,4,7,45,123.0,211.0,2.7,17.9,274.5,231.76,181.22
2018,7,4,8,0,114.0,229.0,2.7,18.3,293.0,252.77,198.02
2018,7,4,8,15,102.0,244.5,2.7,18.7,305.5,269.35,210.92
2018,7,4,8,30,90.0,260.0,2.7,19.1,318.0,286.92,224.2
2018,7,4,8,45,96.0,271.0,2.75,19.45,337.0,306.27,238.81
2018,7,4,9,0,102.0,282.0,2.8,19.8,356.0,324.47,252.41
2018,7,4,9,15,171.5,298.0,2.85,20.15,430.0,389.73,302.7
2018,7,4,9,30,241.0,314.0,2.9,20.5,504.0,459.82,355.8
2018,7,4,9,45,276.0,309.0,2.95,20.8,535.5,492.73,380.4
2018,7,4,10,0,311.0,304.0,3.0,21.1,567.0,527.68,406.49
2018,7,4,10,15,437.5,271.5,3.05,21.35,654.5,611.75,470.37
2018,7,4,10,30,564.0,239.0,3.1,21.6,742.0,702.81,537.72
2018,7,4,10,45,726.5,186.0,3.15,21.8,850.0,810.23,614.33
2018,7,4,11,0,889.0,133.0,3.2,22.0,958.0,922.81,689.88
2018,7,4,11,15,894.5,132.5,3.2,22.15,973.0,950.84,706.9
2018,7,4,11,30,900.0,132.0,3.2,22.3,988.0,976.32,722.87
2018,7,4,11,45,904.5,130.0,3.25,22.45,996.0,996.7,735.84
2018,7,4,12,0,909.0,128.0,3.3,22.6,1004.0,1014.25,747.04
2018,7,4,12,15,911.5,126.5,3.3,22.6,1004.5,1027.37,755.46
2018,7,4,12,30,914.0,125.0,3.3,22.6,1005.0,1037.43,762.0
2018,7,4,12,45,917.5,121.0,3.25,22.65,998.5,1042.81,765.05
2018,7,4,13,0,921.0,117.0,3.2,22.7,992.0,1044.95,766.11
2018,7,4,13,15,919.0,116.0,3.2,22.7,977.5,1041.35,764.16
2018,7,4,13,30,917.0,115.0,3.2,22.7,963.0,1034.5,760.25
2018,7,4,13,45,915.0,112.5,3.15,22.65,942.0,1022.87,753.06
2018,7,4,14,0,913.0,110.0,3.1,22.6,921.0,1008.05,743.92
2018,7,4,14,15,907.5,108.0,3.1,22.55,892.5,987.28,731.35
2018,7,4,14,30,902.0,106.0,3.1,22.5,864.0,963.6,716.92
2018,7,4,14,45,895.0,104.0,3.05,22.4,830.0,935.78,699.48
2018,7,4,15,0,888.0,102.0,3.0,22.3,796.0,905.39,680.29
2018,7,4,15,15,877.5,100.5,3.0,22.3,757.0,870.11,657.78
2018,7,4,15,30,867.0,99.0,3.0,22.3,718.0,832.84,633.74
2018,7,4,15,45,855.5,96.0,3.0,21.9,675.0,791.34,607.46
2018,7,4,16,0,844.0,93.0,3.0,21.5,632.0,748.32,579.71
2018,7,4,16,15,827.5,90.0,3.0,21.15,585.0,703.79,550.29
2018,7,4,16,30,811.0,87.0,3.0,20.8,538.0,654.96,517.16
2018,7,4,16,45,788.5,83.5,3.0,20.45,488.5,601.34,477.72
2018,7,4,17,0,766.0,80.0,3.0,20.1,439.0,548.1,437.38
2018,7,4,17,15,734.5,76.0,3.0,19.65,388.0,490.08,392.16
2018,7,4,17,30,703.0,72.0,3.0,19.2,337.0,433.86,346.84
2018,7,4,17,45,659.5,67.5,3.0,18.7,287.0,374.89,297.9
2018,7,4,18,0,616.0,63.0,3.0,18.2,237.0,318.56,249.62
2018,7,4,18,15,554.0,56.5,2.9,17.65,190.0,257.63,196.76
2018,7,4,18,30,492.0,50.0,2.8,17.1,143.0,202.81,148.36
2018,7,4,18,45,397.5,42.0,2.7,16.55,103.0,145.1,99.03
2018,7,4,19,0,303.0,34.0,2.6,16.0,63.0,97.35,57.04
2018,7,4,19,15,182.0,21.5,2.5,15.65,36.5,47.94,0.0
2018,7,4,19,30,61.0,9.0,2.4,15.3,10.0,13.69,0.0
2018,7,4,19,45,30.5,4.5,2.35,14.95,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,41.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,83.0,10.0,1.8,12.1,11.0,9.83,0.0
2018,7,5,5,15,224.5,21.0,1.9,12.7,40.5,16.85,0.0
2018,7,5,5,30,366.0,32.0,2.0,13.3,70.0,24.88,15.01
2018,7,5,5,45,286.0,37.0,2.1,13.9,76.0,26.71,17.74
2018,7,5,6,0,206.0,42.0,2.2,14.5,82.0,30.21,21.17
2018,7,5,6,15,103.0,57.5,2.2,15.05,77.5,47.62,33.97
2018,7,5,6,30,0.0,73.0,2.2,15.6,73.0,69.52,53.38
2018,7,5,6,45,0.0,90.5,2.2,16.15,90.5,85.85,66.92
2018,7,5,7,0,0.0,108.0,2.2,16.7,108.0,102.3,80.3
2018,7,5,7,15,4.5,133.0,2.1,17.25,135.0,126.55,99.67
2018,7,5,7,30,9.0,158.0,2.0,17.8,162.0,151.44,119.24
2018,7,5,7,45,21.0,182.5,1.95,18.35,194.0,179.04,140.55
2018,7,5,8,0,33.0,207.0,1.9,18.9,226.0,204.98,160.35
2018,7,5,8,15,49.0,235.5,1.85,19.45,266.0,240.64,187.56
2018,7,5,8,30,65.0,264.0,1.8,20.0,306.0,278.17,215.82
2018,7,5,8,45,301.5,235.5,1.75,20.55,450.0,380.19,294.89
2018,7,5,9,0,538.0,207.0,1.7,21.1,594.0,507.25,390.96
2018,7,5,9,15,729.5,144.0,1.65,21.6,700.0,597.11,457.95
2018,7,5,9,30,921.0,81.0,1.6,22.1,806.0,700.89,532.58
2018,7,5,9,45,930.0,81.0,1.6,22.65,840.0,746.39,560.92
2018,7,5,10,0,939.0,81.0,1.6,23.2,874.0,790.45,588.3
2018,7,5,10,15,944.5,82.0,1.55,23.7,902.0,831.04,612.5
2018,7,5,10,30,950.0,83.0,1.5,24.2,930.0,869.53,634.87
2018,7,5,10,45,953.5,84.5,1.5,24.7,951.5,904.51,655.22
2018,7,5,11,0,957.0,86.0,1.5,25.2,973.0,936.93,673.73
2018,7,5,11,15,959.5,86.0,1.55,25.55,987.0,964.24,689.94
2018,7,5,11,30,962.0,86.0,1.6,25.9,1001.0,988.65,704.35
2018,7,5,11,45,963.5,86.0,1.65,26.25,1008.0,1009.11,716.31
2018,7,5,12,0,965.0,86.0,1.7,26.6,1015.0,1026.44,726.39
2018,7,5,12,15,960.5,89.0,1.75,26.8,1013.5,1037.7,733.25
2018,7,5,12,30,956.0,92.0,1.8,27.0,1012.0,1045.61,738.19
2018,7,5,12,45,946.0,97.5,1.9,27.15,1002.0,1047.24,740.22
2018,7,5,13,0,936.0,103.0,2.0,27.3,992.0,1045.53,740.3
2018,7,5,13,15,933.5,102.0,2.05,27.35,977.0,1041.35,738.61
2018,7,5,13,30,931.0,101.0,2.1,27.4,962.0,1033.87,734.97
2018,7,5,13,45,928.5,99.5,2.15,27.4,941.0,1022.6,729.21
2018,7,5,14,0,926.0,98.0,2.2,27.4,920.0,1008.12,721.52
2018,7,5,14,15,920.5,97.0,2.25,27.35,892.0,988.16,710.53
2018,7,5,14,30,915.0,96.0,2.3,27.3,864.0,965.26,697.7
2018,7,5,14,45,909.5,92.5,2.3,27.25,830.0,936.87,680.79
2018,7,5,15,0,904.0,89.0,2.3,27.2,796.0,905.78,662.1
2018,7,5,15,15,893.5,88.0,2.3,27.2,757.0,870.55,640.43
2018,7,5,15,30,883.0,87.0,2.3,27.2,718.0,833.28,617.25
2018,7,5,15,45,872.0,84.0,2.3,26.9,674.5,791.59,591.54
2018,7,5,16,0,861.0,81.0,2.3,26.6,631.0,748.3,564.35
2018,7,5,16,15,825.5,84.0,2.3,26.3,578.5,692.53,527.93
2018,7,5,16,30,790.0,87.0,2.3,26.0,526.0,640.8,493.59
2018,7,5,16,45,782.0,79.5,2.25,25.75,480.5,592.91,459.27
2018,7,5,17,0,774.0,72.0,2.2,25.5,435.0,544.13,423.19
2018,7,5,17,15,754.0,66.5,2.2,24.95,386.5,490.35,382.68
2018,7,5,17,30,734.0,61.0,2.2,24.4,338.0,437.27,341.13
2018,7,5,17,45,671.5,60.0,2.15,23.9,284.5,371.17,287.93
2018,7,5,18,0,609.0,59.0,2.1,23.4,231.0,311.46,238.33
2018,7,5,18,15,502.5,55.0,2.05,22.45,178.5,238.47,178.43
2018,7,5,18,30,396.0,51.0,2.0,21.5,126.0,176.2,126.92
2018,7,5,18,45,249.0,40.5,1.95,20.6,83.0,107.44,72.44
2018,7,5,19,0,102.0,30.0,1.9,19.7,40.0,53.29,30.63
2018,7,5,19,15,70.0,18.5,2.0,19.35,23.5,29.02,0.0
2018,7,5,19,30,38.0,7.0,2.1,19.0,7.0,9.89,0.0
2018,7,5,19,45,19.0,3.5,2.25,18.6,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,1.8,17.1,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,1.8,17.2,6.0,5.9,0.0
2018,7,6,5,15,4.5,19.5,1.8,17.45,20.0,18.48,0.0
2018,7,6,5,30,9.0,33.0,1.8,17.7,34.0,30.95,19.5
2018,7,6,5,45,22.0,50.5,1.8,17.95,54.5,45.35,33.36
2018,7,6,6,0,35.0,68.0,1.8,18.2,75.0,60.2,46.87
2018,7,6,6,15,38.5,86.0,1.85,18.45,95.5,75.89,57.56
2018,7,6,6,30,42.0,104.0,1.9,18.7,116.0,95.09,72.43
2018,7,6,6,45,43.0,117.5,1.9,19.0,132.0,111.0,85.0
2018,7,6,7,0,44.0,131.0,1.9,19.3,148.0,126.9,97.72
2018,7,6,7,15,22.5,100.0,1.95,19.65,108.5,99.18,75.73
2018,7,6,7,30,1.0,69.0,2.0,20.0,69.0,66.99,49.84
2018,7,6,7,45,14.0,95.0,2.0,20.4,102.5,95.2,72.41
2018,7,6,8,0,27.0,121.0,2.0,20.8,136.0,125.3,96.26
2018,7,6,8,15,31.5,173.0,1.95,21.2,192.0,176.89,136.86
2018,7,6,8,30,36.0,225.0,1.9,21.6,248.0,228.95,176.86
2018,7,6,8,45,23.5,221.0,1.85,22.05,236.5,221.62,170.3
2018,7,6,9,0,11.0,217.0,1.8,22.5,225.0,214.28,163.83
2018,7,6,9,15,7.5,191.0,1.8,23.0,196.5,188.45,143.31
2018,7,6,9,30,4.0,165.0,1.8,23.5,168.0,161.89,122.29
2018,7,6,9,45,4.0,153.0,1.8,24.0,156.0,150.71,113.27
2018,7,6,10,0,4.0,141.0,1.8,24.5,144.0,139.43,104.2
2018,7,6,10,15,19.5,213.0,1.85,24.95,230.0,221.62,167.15
2018,7,6,10,30,35.0,285.0,1.9,25.4,316.0,305.23,229.22
2018,7,6,10,45,80.5,318.0,1.95,25.9,392.0,380.26,284.64
2018,7,6,11,0,126.0,351.0,2.0,26.4,468.0,456.82,339.91
2018,7,6,11,15,243.5,312.0,2.05,26.7,542.0,533.23,397.34
2018,7,6,11,30,361.0,273.0,2.1,27.0,616.0,615.93,457.94
2018,7,6,11,45,436.5,308.0,2.2,27.3,726.0,732.32,537.51
2018,7,6,12,0,512.0,343.0,2.3,27.6,836.0,850.15,615.36
2018,7,6,12,15,445.5,384.0,2.4,27.7,813.0,834.79,602.39
2018,7,6,12,30,379.0,425.0,2.5,27.8,790.0,812.24,585.83
2018,7,6,12,45,495.5,348.0,2.6,27.95,821.0,860.33,622.52
2018,7,6,13,0,612.0,271.0,2.7,28.1,852.0,902.6,654.69
2018,7,6,13,15,605.0,272.5,2.75,28.05,839.5,898.03,651.97
2018,7,6,13,30,598.0,274.0,2.8,28.0,827.0,891.18,648.2
2018,7,6,13,45,657.5,234.0,2.9,28.0,828.5,905.13,660.17
2018,7,6,14,0,717.0,194.0,3.0,28.0,830.0,914.42,667.56
2018,7,6,14,15,749.0,172.0,3.1,27.85,818.0,908.21,665.27
2018,7,6,14,30,781.0,150.0,3.2,27.7,806.0,901.94,663.12
2018,7,6,14,45,805.5,131.5,3.25,27.55,784.0,888.16,655.71
2018,7,6,15,0,830.0,113.0,3.3,27.4,762.0,865.6,642.47
2018,7,6,15,15,803.5,118.0,3.3,27.4,720.0,829.76,619.54
2018,7,6,15,30,777.0,123.0,3.3,27.4,678.0,788.36,592.67
2018,7,6,15,45,752.5,122.0,3.4,26.9,632.0,741.5,563.26
2018,7,6,16,0,728.0,121.0,3.5,26.4,586.0,694.24,532.94
2018,7,6,16,15,744.0,104.5,3.45,26.05,548.5,659.57,510.27
2018,7,6,16,30,760.0,88.0,3.4,25.7,511.0,621.58,484.53
2018,7,6,16,45,754.5,80.5,3.3,25.35,467.5,576.59,451.61
2018,7,6,17,0,749.0,73.0,3.2,25.0,424.0,530.54,416.94
2018,7,6,17,15,636.5,84.5,3.15,24.55,358.5,447.33,352.42
2018,7,6,17,30,524.0,96.0,3.1,24.1,293.0,372.46,293.12
2018,7,6,17,45,444.0,91.5,3.0,23.65,241.5,302.61,236.91
2018,7,6,18,0,364.0,87.0,2.9,23.2,190.0,243.25,188.12
2018,7,6,18,15,337.5,71.5,2.8,22.75,152.0,198.15,149.59
2018,7,6,18,30,311.0,56.0,2.7,22.3,114.0,155.63,112.55
2018,7,6,18,45,279.5,43.5,2.65,21.85,84.5,118.01,79.49
2018,7,6,19,0,248.0,31.0,2.6,21.4,55.0,84.47,48.02
2018,7,6,19,15,148.5,19.5,2.55,21.1,31.5,41.3,0.0
2018,7,6,19,30,49.0,8.0,2.5,20.8,8.0,11.73,0.0
2018,7,6,19,45,24.5,4.0,2.5,20.55,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.5,20.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,19.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,4,45,44.5,5.0,2.3,15.7,5.5,0.0,0.0
2018,7,7,5,0,89.0,10.0,2.4,15.9,11.0,9.83,0.0
2018,7,7,5,15,236.5,20.5,2.45,16.35,40.0,16.55,0.0
2018,7,7,5,30,384.0,31.0,2.5,16.8,69.0,24.12,13.92
2018,7,7,5,45,474.5,37.5,2.55,17.25,111.0,27.44,18.03
2018,7,7,6,0,565.0,44.0,2.6,17.7,153.0,30.64,21.21
2018,7,7,6,15,622.5,48.5,2.55,18.4,201.0,40.64,30.15
2018,7,7,6,30,680.0,53.0,2.5,19.1,249.0,82.43,40.49
2018,7,7,6,45,718.5,56.5,2.5,19.75,299.0,127.66,69.77
2018,7,7,7,0,757.0,60.0,2.5,20.4,349.0,177.23,108.64
2018,7,7,7,15,785.0,63.0,2.55,21.1,400.0,228.18,152.13
2018,7,7,7,30,813.0,66.0,2.6,21.8,451.0,285.47,201.66
2018,7,7,7,45,833.5,68.5,2.65,22.5,500.5,338.8,248.01
2018,7,7,8,0,854.0,71.0,2.7,23.2,550.0,393.67,294.6
2018,7,7,8,15,842.0,82.0,2.75,23.75,588.5,443.53,336.43
2018,7,7,8,30,830.0,93.0,2.8,24.3,627.0,491.28,375.09
2018,7,7,8,45,842.5,97.0,2.85,24.85,671.0,543.42,415.62
2018,7,7,9,0,855.0,101.0,2.9,25.4,715.0,595.46,454.77
2018,7,7,9,15,892.0,91.0,2.95,25.8,762.5,649.41,494.88
2018,7,7,9,30,929.0,81.0,3.0,26.2,810.0,704.72,534.37
2018,7,7,9,45,872.5,116.0,3.05,26.65,824.0,737.18,555.02
2018,7,7,10,0,816.0,151.0,3.1,27.1,838.0,763.46,571.36
2018,7,7,10,15,782.0,177.0,3.15,27.35,853.0,793.18,590.47
2018,7,7,10,30,748.0,203.0,3.2,27.6,868.0,819.24,606.96
2018,7,7,10,45,630.0,271.5,3.25,27.8,841.0,809.91,597.47
2018,7,7,11,0,512.0,340.0,3.3,28.0,814.0,792.55,581.77
2018,7,7,11,15,630.0,276.5,3.35,28.1,868.5,854.26,627.06
2018,7,7,11,30,748.0,213.0,3.4,28.2,923.0,918.97,670.94
2018,7,7,11,45,753.0,214.0,3.45,28.3,933.5,941.35,684.98
2018,7,7,12,0,758.0,215.0,3.5,28.4,944.0,961.38,697.82
2018,7,7,12,15,685.5,255.5,3.55,28.4,914.5,942.54,685.59
2018,7,7,12,30,613.0,296.0,3.6,28.4,885.0,919.52,669.15
2018,7,7,12,45,672.5,260.5,3.65,28.45,902.0,949.08,690.91
2018,7,7,13,0,732.0,225.0,3.7,28.5,919.0,975.69,708.56
2018,7,7,13,15,748.0,209.5,3.75,28.45,909.5,976.16,709.51
2018,7,7,13,30,764.0,194.0,3.8,28.4,900.0,969.59,706.14
2018,7,7,13,45,574.5,285.0,3.85,28.35,809.0,875.47,642.33
2018,7,7,14,0,385.0,376.0,3.9,28.3,718.0,771.27,567.13
2018,7,7,14,15,414.5,350.0,4.0,28.15,707.5,774.66,572.47
2018,7,7,14,30,444.0,324.0,4.1,28.0,697.0,768.62,570.88
2018,7,7,14,45,439.5,309.0,4.15,27.8,665.5,739.81,552.49
2018,7,7,15,0,435.0,294.0,4.2,27.6,634.0,709.57,533.04
2018,7,7,15,15,474.0,264.5,4.2,27.6,617.5,700.41,528.92
2018,7,7,15,30,513.0,235.0,4.2,27.6,601.0,687.18,521.72
2018,7,7,15,45,529.5,209.5,4.3,26.95,566.5,655.93,502.58
2018,7,7,16,0,546.0,184.0,4.4,26.3,532.0,621.85,480.97
2018,7,7,16,15,670.0,133.5,4.4,25.9,528.0,639.46,497.92
2018,7,7,16,30,794.0,83.0,4.4,25.5,524.0,639.3,501.08
2018,7,7,16,45,787.0,76.0,4.4,25.15,479.0,592.39,466.57
2018,7,7,17,0,780.0,69.0,4.4,24.8,434.0,544.49,430.42
2018,7,7,17,15,752.0,65.5,4.35,24.25,384.0,488.28,386.7
2018,7,7,17,30,724.0,62.0,4.3,23.7,334.0,433.52,342.7
2018,7,7,17,45,658.0,61.5,4.2,23.2,281.0,366.85,287.92
2018,7,7,18,0,592.0,61.0,4.1,22.7,228.0,307.02,237.36
2018,7,7,18,15,480.5,57.0,4.0,22.05,175.0,233.14,175.78
2018,7,7,18,30,369.0,53.0,3.9,21.4,122.0,170.49,123.51
2018,7,7,18,45,361.5,41.5,3.75,20.8,92.5,136.1,91.5
2018,7,7,19,0,354.0,30.0,3.6,20.2,63.0,102.7,57.68
2018,7,7,19,15,216.0,19.5,3.6,19.75,36.5,50.19,0.0
2018,7,7,19,30,78.0,9.0,3.6,19.3,10.0,15.0,0.0
2018,7,7,19,45,39.0,4.5,3.55,18.9,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,4,45,41.0,5.0,2.9,13.75,5.5,0.0,0.0
2018,7,8,5,0,82.0,10.0,3.0,13.9,11.0,9.83,0.0
2018,7,8,5,15,222.5,20.5,3.0,14.35,39.0,16.66,0.0
2018,7,8,5,30,363.0,31.0,3.0,14.8,67.0,24.23,14.02
2018,7,8,5,45,452.5,38.0,3.0,15.25,108.0,27.98,18.64
2018,7,8,6,0,542.0,45.0,3.0,15.7,149.0,31.57,22.21
2018,7,8,6,15,599.5,50.0,3.05,16.45,196.0,37.78,27.86
2018,7,8,6,30,657.0,55.0,3.1,17.2,243.0,81.81,41.38
2018,7,8,6,45,696.5,59.0,3.1,17.9,293.0,126.32,70.23
2018,7,8,7,0,736.0,63.0,3.1,18.6,343.0,175.29,108.75
2018,7,8,7,15,764.0,66.0,3.15,19.35,393.0,225.11,151.54
2018,7,8,7,30,792.0,69.0,3.2,20.1,443.0,277.78,197.73
2018,7,8,7,45,812.0,72.5,3.2,20.85,492.0,334.26,246.87
2018,7,8,8,0,832.0,76.0,3.2,21.6,541.0,388.78,293.46
2018,7,8,8,15,847.5,78.0,3.25,22.25,587.5,441.29,337.47
2018,7,8,8,30,863.0,80.0,3.3,22.9,634.0,494.38,380.55
2018,7,8,8,45,875.0,82.0,3.3,23.5,677.0,545.96,421.08
2018,7,8,9,0,887.0,84.0,3.3,24.1,720.0,597.34,460.1
2018,7,8,9,15,894.5,87.0,3.35,24.65,758.5,646.38,496.42
2018,7,8,9,30,902.0,90.0,3.4,25.2,797.0,694.36,530.76
2018,7,8,9,45,905.0,94.0,3.45,25.8,829.5,738.8,559.85
2018,7,8,10,0,908.0,98.0,3.5,26.4,862.0,781.41,587.24
2018,7,8,10,15,914.5,98.5,3.5,26.75,890.0,821.4,612.84
2018,7,8,10,30,921.0,99.0,3.5,27.1,918.0,859.42,636.83
2018,7,8,10,45,927.0,99.5,3.55,27.5,940.5,894.88,658.99
2018,7,8,11,0,933.0,100.0,3.6,27.9,963.0,927.99,679.45
2018,7,8,11,15,936.5,100.0,3.65,28.05,977.5,955.82,697.0
2018,7,8,11,30,940.0,100.0,3.7,28.2,992.0,980.87,712.74
2018,7,8,11,45,942.0,100.0,3.75,28.3,999.5,1001.61,725.84
2018,7,8,12,0,944.0,100.0,3.8,28.4,1007.0,1019.3,737.04
2018,7,8,12,15,943.0,100.5,3.85,28.4,1006.5,1031.42,745.04
2018,7,8,12,30,942.0,101.0,3.9,28.4,1006.0,1040.29,751.07
2018,7,8,12,45,938.5,102.0,3.95,28.45,998.0,1043.9,753.69
2018,7,8,13,0,935.0,103.0,4.0,28.5,990.0,1044.19,754.32
2018,7,8,13,15,893.0,124.5,4.05,28.4,961.0,1023.81,742.13
2018,7,8,13,30,851.0,146.0,4.1,28.3,932.0,1000.51,728.18
2018,7,8,13,45,830.5,153.5,4.1,28.25,905.5,987.93,720.86
2018,7,8,14,0,810.0,161.0,4.1,28.2,879.0,966.87,707.92
2018,7,8,14,15,810.5,154.5,4.1,28.05,853.5,948.94,697.43
2018,7,8,14,30,811.0,148.0,4.1,27.9,828.0,928.12,685.02
2018,7,8,14,45,808.0,141.5,4.15,27.8,796.0,901.26,668.66
2018,7,8,15,0,805.0,135.0,4.2,27.7,764.0,871.83,650.5
2018,7,8,15,15,797.5,130.0,4.2,27.7,726.0,837.68,628.52
2018,7,8,15,30,790.0,125.0,4.2,27.7,688.0,801.51,605.01
2018,7,8,15,45,807.5,109.0,4.25,27.15,653.5,771.55,587.15
2018,7,8,16,0,825.0,93.0,4.3,26.6,619.0,737.91,566.37
2018,7,8,16,15,807.0,90.0,4.3,26.2,572.0,689.4,534.04
2018,7,8,16,30,789.0,87.0,4.3,25.8,525.0,640.37,500.7
2018,7,8,16,45,778.5,80.5,4.3,25.4,479.0,592.01,465.46
2018,7,8,17,0,768.0,74.0,4.3,25.0,433.0,542.98,428.57
2018,7,8,17,15,746.0,69.0,4.3,24.4,384.5,488.91,386.8
2018,7,8,17,30,724.0,64.0,4.3,23.8,336.0,435.72,344.22
2018,7,8,17,45,685.5,59.5,4.25,23.2,286.5,376.89,295.68
2018,7,8,18,0,647.0,55.0,4.2,22.6,237.0,321.12,248.08
2018,7,8,18,15,588.5,49.5,4.1,21.85,190.0,261.72,196.79
2018,7,8,18,30,530.0,44.0,4.0,21.1,143.0,207.26,148.88
2018,7,8,18,45,439.5,36.5,3.95,20.35,102.5,149.14,99.35
2018,7,8,19,0,349.0,29.0,3.9,19.6,62.0,100.73,56.31
2018,7,8,19,15,213.0,18.5,3.85,19.1,35.5,48.72,0.0
2018,7,8,19,30,77.0,8.0,3.8,18.6,9.0,13.92,0.0
2018,7,8,19,45,38.5,4.0,3.8,18.1,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,4,45,40.0,4.5,2.95,13.75,5.0,0.0,0.0
2018,7,9,5,0,80.0,9.0,3.0,13.9,10.0,8.85,0.0
2018,7,9,5,15,219.5,19.5,3.05,14.4,37.5,15.74,0.0
2018,7,9,5,30,359.0,30.0,3.1,14.9,65.0,23.36,13.18
2018,7,9,5,45,450.0,37.0,3.1,15.45,106.0,27.16,17.9
2018,7,9,6,0,541.0,44.0,3.1,16.0,147.0,30.8,21.49
2018,7,9,6,15,599.0,49.0,3.05,16.7,194.0,39.04,28.94
2018,7,9,6,30,657.0,54.0,3.0,17.4,241.0,79.91,40.08
2018,7,9,6,45,696.5,57.5,2.95,18.15,290.5,123.95,68.27
2018,7,9,7,0,736.0,61.0,2.9,18.9,340.0,172.46,106.23
2018,7,9,7,15,764.0,64.5,2.9,19.75,390.5,222.72,149.19
2018,7,9,7,30,792.0,68.0,2.9,20.6,441.0,275.83,195.51
2018,7,9,7,45,812.5,71.0,2.9,21.5,490.0,332.04,244.14
2018,7,9,8,0,833.0,74.0,2.9,22.4,539.0,386.33,290.22
2018,7,9,8,15,848.5,76.0,2.85,23.2,585.0,438.89,333.73
2018,7,9,8,30,864.0,78.0,2.8,24.0,631.0,492.05,376.15
2018,7,9,8,45,876.0,80.0,2.7,24.85,674.5,543.71,415.68
2018,7,9,9,0,888.0,82.0,2.6,25.7,718.0,595.16,453.49
2018,7,9,9,15,896.0,84.0,2.55,26.4,756.0,643.65,488.22
2018,7,9,9,30,904.0,86.0,2.5,27.1,794.0,691.11,520.76
2018,7,9,9,45,891.0,98.0,2.5,27.8,821.0,731.91,546.26
2018,7,9,10,0,878.0,110.0,2.5,28.5,848.0,769.61,569.27
2018,7,9,10,15,884.0,112.5,2.5,29.05,876.5,810.12,594.16
2018,7,9,10,30,890.0,115.0,2.5,29.6,905.0,848.73,617.41
2018,7,9,10,45,910.0,106.5,2.55,30.1,931.0,886.6,640.37
2018,7,9,11,0,930.0,98.0,2.6,30.6,957.0,922.89,662.08
2018,7,9,11,15,932.5,98.5,2.7,30.85,971.5,950.26,679.01
2018,7,9,11,30,935.0,99.0,2.8,31.1,986.0,974.83,694.21
2018,7,9,11,45,937.0,99.0,2.9,31.35,993.5,995.51,706.97
2018,7,9,12,0,939.0,99.0,3.0,31.6,1001.0,1013.15,717.89
2018,7,9,12,15,939.5,99.0,3.1,31.7,1001.5,1026.22,726.45
2018,7,9,12,30,940.0,99.0,3.2,31.8,1002.0,1036.07,733.12
2018,7,9,12,45,937.0,100.5,3.35,31.85,994.5,1040.7,737.16
2018,7,9,13,0,934.0,102.0,3.5,31.9,987.0,1042.03,739.24
2018,7,9,13,15,931.5,101.0,3.6,31.8,972.0,1037.98,738.09
2018,7,9,13,30,929.0,100.0,3.7,31.7,957.0,1030.62,734.96
2018,7,9,13,45,907.5,109.0,3.8,31.65,930.0,1011.75,724.39
2018,7,9,14,0,886.0,118.0,3.9,31.6,903.0,990.18,712.15
2018,7,9,14,15,847.5,132.5,4.0,31.4,864.0,955.6,691.79
2018,7,9,14,30,809.0,147.0,4.1,31.2,825.0,925.21,674.06
2018,7,9,14,45,804.5,141.5,4.15,31.05,792.5,898.09,657.93
2018,7,9,15,0,800.0,136.0,4.2,30.9,760.0,868.48,640.01
2018,7,9,15,15,792.5,130.0,4.2,30.9,722.0,833.41,617.66
2018,7,9,15,30,785.0,124.0,4.2,30.9,684.0,796.32,593.8
2018,7,9,15,45,777.0,117.5,4.35,30.3,642.5,756.45,569.68
2018,7,9,16,0,769.0,111.0,4.5,29.7,601.0,714.96,543.9
2018,7,9,16,15,758.5,104.0,4.5,29.25,556.5,669.69,514.14
2018,7,9,16,30,748.0,97.0,4.5,28.8,512.0,623.4,482.4
2018,7,9,16,45,738.0,89.0,4.55,28.35,466.5,575.52,448.09
2018,7,9,17,0,728.0,81.0,4.6,27.9,421.0,527.0,412.14
2018,7,9,17,15,711.5,74.0,4.5,27.25,374.0,475.59,372.65
2018,7,9,17,30,695.0,67.0,4.4,26.6,327.0,424.6,332.1
2018,7,9,17,45,668.5,60.0,4.35,25.9,280.0,369.8,287.29
2018,7,9,18,0,642.0,53.0,4.3,25.2,233.0,316.9,242.42
2018,7,9,18,15,584.5,48.0,4.15,24.5,187.0,257.73,191.7
2018,7,9,18,30,527.0,43.0,4.0,23.8,141.0,205.2,145.73
2018,7,9,18,45,437.0,36.0,3.9,23.05,101.0,147.92,97.34
2018,7,9,19,0,347.0,29.0,3.8,22.3,61.0,100.28,55.13
2018,7,9,19,15,212.0,19.0,3.75,21.9,35.0,48.93,0.0
2018,7,9,19,30,77.0,9.0,3.7,21.5,9.0,14.87,0.0
2018,7,9,19,45,38.5,4.5,3.65,21.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.5,20.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.95,18.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.8,18.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.5,2.25,15.05,5.0,0.0,0.0
2018,7,10,5,0,91.0,9.0,2.4,15.3,10.0,8.85,0.0
2018,7,10,5,15,240.5,19.0,2.5,15.8,38.0,15.34,0.0
2018,7,10,5,30,390.0,29.0,2.6,16.3,66.0,22.51,12.26
2018,7,10,5,45,481.0,35.5,2.7,16.8,108.0,25.92,16.69
2018,7,10,6,0,572.0,42.0,2.8,17.3,150.0,31.91,22.32
2018,7,10,6,15,630.0,46.5,2.75,18.05,198.0,35.95,26.05
2018,7,10,6,30,688.0,51.0,2.7,18.8,246.0,78.0,37.59
2018,7,10,6,45,727.0,55.0,2.7,19.5,297.0,124.09,66.78
2018,7,10,7,0,766.0,59.0,2.7,20.2,348.0,174.58,106.05
2018,7,10,7,15,793.5,62.0,2.65,21.15,399.0,225.89,149.63
2018,7,10,7,30,821.0,65.0,2.6,22.1,450.0,283.51,199.23
2018,7,10,7,45,841.5,67.5,2.6,23.1,500.0,337.31,245.66
2018,7,10,8,0,862.0,70.0,2.6,24.1,550.0,392.66,292.2
2018,7,10,8,15,878.0,72.0,2.55,24.8,597.5,446.94,336.8
2018,7,10,8,30,894.0,74.0,2.5,25.5,645.0,501.84,380.26
2018,7,10,8,45,905.5,76.0,2.5,26.15,689.0,554.73,420.9
2018,7,10,9,0,917.0,78.0,2.5,26.8,733.0,607.31,459.88
2018,7,10,9,15,924.0,80.5,2.5,27.35,772.0,657.02,495.66
2018,7,10,9,30,931.0,83.0,2.5,27.9,811.0,705.55,529.09
2018,7,10,9,45,917.0,95.5,2.5,28.4,838.5,747.32,555.44
2018,7,10,10,0,903.0,108.0,2.5,28.9,866.0,785.86,579.25
2018,7,10,10,15,891.5,119.5,2.6,29.2,889.0,822.13,602.38
2018,7,10,10,30,880.0,131.0,2.7,29.5,912.0,855.25,623.28
2018,7,10,10,45,916.5,113.0,2.8,29.8,943.5,897.96,650.37
2018,7,10,11,0,953.0,95.0,2.9,30.1,975.0,939.82,676.61
2018,7,10,11,15,955.5,95.5,3.0,30.2,989.5,967.83,694.32
2018,7,10,11,30,958.0,96.0,3.1,30.3,1004.0,992.95,710.3
2018,7,10,11,45,959.0,96.5,3.2,30.4,1011.5,1013.65,723.51
2018,7,10,12,0,960.0,97.0,3.3,30.5,1019.0,1031.22,734.83
2018,7,10,12,15,959.5,97.0,3.45,30.45,1018.5,1043.59,743.79
2018,7,10,12,30,959.0,97.0,3.6,30.4,1018.0,1052.66,750.79
2018,7,10,12,45,955.5,98.0,3.7,30.35,1009.5,1056.42,754.16
2018,7,10,13,0,952.0,99.0,3.8,30.3,1001.0,1056.79,755.52
2018,7,10,13,15,949.0,98.0,3.9,30.1,985.5,1052.22,754.31
2018,7,10,13,30,946.0,97.0,4.0,29.9,970.0,1044.29,751.06
2018,7,10,13,45,941.5,97.0,4.1,29.7,948.5,1032.61,745.47
2018,7,10,14,0,937.0,97.0,4.2,29.5,927.0,1017.72,737.85
2018,7,10,14,15,931.5,95.5,4.25,29.2,898.5,997.15,726.56
2018,7,10,14,30,926.0,94.0,4.3,28.9,870.0,973.59,713.3
2018,7,10,14,45,918.0,92.5,4.35,28.6,835.5,944.88,696.56
2018,7,10,15,0,910.0,91.0,4.4,28.3,801.0,913.56,677.96
2018,7,10,15,15,900.0,89.5,4.4,28.3,761.5,878.09,655.37
2018,7,10,15,30,890.0,88.0,4.4,28.3,722.0,840.51,631.19
2018,7,10,15,45,877.5,85.5,4.45,27.5,678.0,797.93,605.42
2018,7,10,16,0,865.0,83.0,4.5,26.7,634.0,753.84,578.05
2018,7,10,16,15,848.5,80.5,4.5,26.2,586.5,705.57,546.33
2018,7,10,16,30,832.0,78.0,4.5,25.7,539.0,656.59,513.49
2018,7,10,16,45,811.5,75.0,4.45,25.15,490.0,606.91,477.67
2018,7,10,17,0,791.0,72.0,4.4,24.6,441.0,554.31,438.08
2018,7,10,17,15,762.0,68.5,4.35,24.0,390.0,496.96,393.63
2018,7,10,17,30,733.0,65.0,4.3,23.4,339.0,441.14,348.88
2018,7,10,17,45,692.0,60.5,4.3,22.75,288.5,380.69,299.13
2018,7,10,18,0,651.0,56.0,4.3,22.1,238.0,323.56,250.44
2018,7,10,18,15,589.5,50.5,4.15,21.4,190.5,262.97,198.02
2018,7,10,18,30,528.0,45.0,4.0,20.7,143.0,207.55,149.27
2018,7,10,18,45,432.0,37.5,3.9,20.0,102.0,148.23,98.85
2018,7,10,19,0,336.0,30.0,3.8,19.3,61.0,99.18,55.08
2018,7,10,19,15,203.5,19.5,3.75,18.85,35.0,48.17,0.0
2018,7,10,19,30,71.0,9.0,3.7,18.4,9.0,14.38,0.0
2018,7,10,19,45,35.5,4.5,3.65,17.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,1.85,13.85,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,1.9,14.1,9.0,8.85,0.0
2018,7,11,5,15,207.5,20.0,1.85,14.65,36.0,16.5,0.0
