Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,30,342.0,31.0,1.8,15.2,63.0,24.61,13.83
2018,7,11,5,45,439.0,38.0,1.75,15.75,104.0,28.29,18.81
2018,7,11,6,0,536.0,45.0,1.7,16.3,145.0,31.86,22.38
2018,7,11,6,15,369.0,55.0,1.65,16.85,133.5,38.39,28.35
2018,7,11,6,30,202.0,65.0,1.6,17.4,122.0,60.4,38.9
2018,7,11,6,45,102.0,90.0,1.5,18.0,119.0,91.22,66.54
2018,7,11,7,0,2.0,115.0,1.4,18.6,116.0,108.59,84.75
2018,7,11,7,15,10.0,140.0,1.4,19.25,144.5,133.68,104.4
2018,7,11,7,30,18.0,165.0,1.4,19.9,173.0,159.83,124.61
2018,7,11,7,45,45.0,193.5,1.4,20.55,217.5,193.01,149.74
2018,7,11,8,0,72.0,222.0,1.4,21.2,262.0,232.4,179.58
2018,7,11,8,15,118.5,251.5,1.4,21.8,324.0,281.54,216.56
2018,7,11,8,30,165.0,281.0,1.4,22.4,386.0,338.45,258.99
2018,7,11,8,45,231.0,292.5,1.45,23.05,451.0,394.46,300.42
2018,7,11,9,0,297.0,304.0,1.5,23.7,516.0,454.67,344.44
2018,7,11,9,15,524.5,232.5,1.55,24.25,632.0,546.3,413.46
2018,7,11,9,30,752.0,161.0,1.6,24.8,748.0,657.97,495.09
2018,7,11,9,45,835.5,129.0,1.65,25.35,808.0,720.0,538.1
2018,7,11,10,0,919.0,97.0,1.7,25.9,868.0,786.67,580.98
2018,7,11,10,15,925.5,98.0,1.75,26.3,896.5,827.7,606.34
2018,7,11,10,30,932.0,99.0,1.8,26.7,925.0,866.74,630.35
2018,7,11,10,45,936.5,99.5,1.85,27.1,946.5,901.41,651.31
2018,7,11,11,0,941.0,100.0,1.9,27.5,968.0,933.62,670.57
2018,7,11,11,15,943.5,101.0,1.95,27.8,983.0,961.88,687.5
2018,7,11,11,30,946.0,102.0,2.0,28.1,998.0,987.3,702.63
2018,7,11,11,45,948.0,101.5,2.05,28.4,1005.0,1007.81,714.7
2018,7,11,12,0,950.0,101.0,2.1,28.7,1012.0,1025.23,724.92
2018,7,11,12,15,950.5,101.0,2.2,28.8,1012.5,1038.53,733.84
2018,7,11,12,30,951.0,101.0,2.3,28.9,1013.0,1048.57,740.86
2018,7,11,12,45,950.5,100.0,2.35,29.05,1005.5,1053.29,743.97
2018,7,11,13,0,950.0,99.0,2.4,29.2,998.0,1054.63,745.16
2018,7,11,13,15,947.0,98.5,2.45,29.15,983.0,1050.62,743.74
2018,7,11,13,30,944.0,98.0,2.5,29.1,968.0,1043.24,740.36
2018,7,11,13,45,940.0,97.0,2.55,29.05,946.5,1031.05,734.08
2018,7,11,14,0,936.0,96.0,2.6,29.0,925.0,1015.62,725.84
2018,7,11,14,15,931.0,95.5,2.65,28.8,897.5,996.63,715.81
2018,7,11,14,30,926.0,95.0,2.7,28.6,870.0,974.63,703.87
2018,7,11,14,45,889.0,107.0,2.75,28.35,826.5,933.77,679.75
2018,7,11,15,0,852.0,119.0,2.8,28.1,783.0,891.77,654.67
2018,7,11,15,15,830.0,120.0,2.8,28.1,739.5,855.06,631.8
2018,7,11,15,30,808.0,121.0,2.8,28.1,696.0,812.26,604.55
2018,7,11,15,45,803.0,113.0,2.9,27.3,654.5,772.36,581.41
2018,7,11,16,0,798.0,105.0,3.0,26.5,613.0,730.54,556.31
2018,7,11,16,15,791.0,97.5,2.95,26.0,568.5,686.08,527.41
2018,7,11,16,30,784.0,90.0,2.9,25.5,524.0,640.22,496.75
2018,7,11,16,45,776.5,83.0,2.9,25.0,479.0,593.41,463.41
2018,7,11,17,0,769.0,76.0,2.9,24.5,434.0,545.64,428.19
2018,7,11,17,15,743.0,72.0,2.8,23.85,385.0,490.38,385.85
2018,7,11,17,30,717.0,68.0,2.7,23.2,336.0,436.38,343.02
2018,7,11,17,45,672.0,63.5,2.65,22.55,285.0,374.91,293.04
2018,7,11,18,0,627.0,59.0,2.6,21.9,234.0,318.23,245.27
2018,7,11,18,15,562.5,53.0,2.5,21.2,186.5,256.38,192.51
2018,7,11,18,30,498.0,47.0,2.4,20.5,139.0,200.93,144.34
2018,7,11,18,45,400.0,39.5,2.3,19.8,99.0,142.7,95.3
2018,7,11,19,0,302.0,32.0,2.2,19.1,59.0,94.83,52.74
2018,7,11,19,15,181.0,20.0,2.2,18.7,33.5,45.59,0.0
2018,7,11,19,30,60.0,8.0,2.2,18.3,8.0,12.51,0.0
2018,7,11,19,45,30.0,4.0,2.15,17.9,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,1.4,14.65,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,1.4,14.9,8.0,7.86,0.0
2018,7,12,5,15,128.5,19.5,1.5,15.45,29.0,15.46,0.0
2018,7,12,5,30,210.0,31.0,1.6,16.0,50.0,24.04,13.12
2018,7,12,5,45,284.5,40.0,1.65,16.55,82.5,30.16,20.31
2018,7,12,6,0,359.0,49.0,1.7,17.1,115.0,35.42,25.4
2018,7,12,6,15,246.5,65.0,1.7,17.65,116.5,46.8,35.63
2018,7,12,6,30,134.0,81.0,1.7,18.2,118.0,73.83,52.19
2018,7,12,6,45,81.0,108.5,1.7,18.8,132.0,103.68,77.5
2018,7,12,7,0,28.0,136.0,1.7,19.4,146.0,127.62,98.94
2018,7,12,7,15,99.5,161.0,1.7,20.0,206.0,164.45,125.68
2018,7,12,7,30,171.0,186.0,1.7,20.6,266.0,212.7,162.01
2018,7,12,7,45,262.5,198.0,1.75,21.15,336.0,261.07,198.54
2018,7,12,8,0,354.0,210.0,1.8,21.7,406.0,322.36,245.58
2018,7,12,8,15,376.5,224.5,1.85,22.3,449.5,365.57,279.25
2018,7,12,8,30,399.0,239.0,1.9,22.9,493.0,408.72,312.32
2018,7,12,8,45,481.0,226.0,1.95,23.45,553.5,462.63,353.27
2018,7,12,9,0,563.0,213.0,2.0,24.0,614.0,523.52,398.81
2018,7,12,9,15,659.0,183.0,2.05,24.45,678.0,583.59,443.64
2018,7,12,9,30,755.0,153.0,2.1,24.9,742.0,651.75,493.43
2018,7,12,9,45,754.0,161.0,2.15,25.3,771.0,691.93,521.06
2018,7,12,10,0,753.0,169.0,2.2,25.7,800.0,730.35,547.05
2018,7,12,10,15,722.5,192.5,2.2,25.95,814.5,758.65,564.85
2018,7,12,10,30,692.0,216.0,2.2,26.2,829.0,783.43,579.92
2018,7,12,10,45,542.5,304.5,2.25,26.45,792.0,765.43,562.81
2018,7,12,11,0,393.0,393.0,2.3,26.7,755.0,735.51,537.61
2018,7,12,11,15,382.5,405.5,2.35,26.75,762.5,751.25,548.04
2018,7,12,11,30,372.0,418.0,2.4,26.8,770.0,765.41,557.02
2018,7,12,11,45,404.0,409.5,2.45,26.85,794.5,800.69,581.44
2018,7,12,12,0,436.0,401.0,2.5,26.9,819.0,833.21,603.79
2018,7,12,12,15,424.5,400.5,2.55,26.95,807.5,830.13,601.5
2018,7,12,12,30,413.0,400.0,2.6,27.0,796.0,825.11,598.27
2018,7,12,12,45,489.5,352.0,2.65,27.05,817.5,858.13,623.38
2018,7,12,13,0,566.0,304.0,2.7,27.1,839.0,888.82,646.58
2018,7,12,13,15,672.0,239.5,2.75,27.05,865.5,931.09,677.69
2018,7,12,13,30,778.0,175.0,2.8,27.0,892.0,963.82,699.67
2018,7,12,13,45,675.5,233.5,2.85,27.0,845.5,922.36,673.26
2018,7,12,14,0,573.0,292.0,2.9,27.0,799.0,874.29,640.14
2018,7,12,14,15,592.0,268.5,2.9,26.65,777.5,862.09,634.83
2018,7,12,14,30,611.0,245.0,2.9,26.3,756.0,845.6,626.39
2018,7,12,14,45,646.5,212.5,2.9,25.95,733.5,831.62,619.96
2018,7,12,15,0,682.0,180.0,2.9,25.6,711.0,813.14,609.4
2018,7,12,15,15,720.0,152.5,2.9,25.6,687.5,797.49,599.99
2018,7,12,15,30,758.0,125.0,2.9,25.6,664.0,774.91,585.79
2018,7,12,15,45,741.5,122.0,2.8,24.7,622.0,732.92,559.45
2018,7,12,16,0,725.0,119.0,2.7,23.8,580.0,689.99,532.11
2018,7,12,16,15,705.5,114.5,2.65,23.4,534.5,644.42,501.49
2018,7,12,16,30,686.0,110.0,2.6,23.0,489.0,596.81,467.48
2018,7,12,16,45,654.5,106.5,2.55,22.55,440.5,542.73,427.74
2018,7,12,17,0,623.0,103.0,2.5,22.1,392.0,490.07,388.01
2018,7,12,17,15,590.5,96.5,2.5,21.7,345.0,435.32,345.62
2018,7,12,17,30,558.0,90.0,2.5,21.3,298.0,382.7,303.58
2018,7,12,17,45,522.5,81.5,2.45,20.9,253.0,329.0,259.38
2018,7,12,18,0,487.0,73.0,2.4,20.5,208.0,278.28,216.32
2018,7,12,18,15,422.5,64.0,2.4,20.2,164.0,220.37,167.0
2018,7,12,18,30,358.0,55.0,2.4,19.9,120.0,167.79,121.8
2018,7,12,18,45,255.0,43.5,2.35,19.65,83.0,112.13,75.91
2018,7,12,19,0,152.0,32.0,2.3,19.4,46.0,67.77,38.12
2018,7,12,19,15,82.0,18.5,2.25,19.25,25.5,30.28,0.0
2018,7,12,19,30,12.0,5.0,2.2,19.1,5.0,5.84,0.0
2018,7,12,19,45,6.0,2.5,2.2,19.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.65,16.6,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.7,16.7,1.0,0.98,0.0
2018,7,13,5,15,0.0,4.5,1.7,17.1,4.5,4.33,0.0
2018,7,13,5,30,0.0,8.0,1.7,17.5,8.0,7.71,0.26
2018,7,13,5,45,0.0,14.0,1.7,17.9,14.0,13.5,5.92
2018,7,13,6,0,0.0,20.0,1.7,18.3,20.0,19.29,11.21
2018,7,13,6,15,0.0,26.5,1.7,18.75,26.5,25.57,16.87
2018,7,13,6,30,0.0,33.0,1.7,19.2,33.0,31.85,21.16
2018,7,13,6,45,0.0,45.5,1.7,19.7,45.5,43.94,31.24
2018,7,13,7,0,0.0,58.0,1.7,20.2,58.0,56.04,41.16
2018,7,13,7,15,8.0,94.5,1.75,20.65,98.0,92.37,70.51
2018,7,13,7,30,16.0,131.0,1.8,21.1,138.0,128.79,99.43
2018,7,13,7,45,57.5,173.0,1.85,21.6,204.0,179.09,138.24
2018,7,13,8,0,99.0,215.0,1.9,22.1,270.0,233.47,179.97
2018,7,13,8,15,91.5,218.0,1.95,22.55,272.0,242.65,186.85
2018,7,13,8,30,84.0,221.0,2.0,23.0,274.0,247.93,190.67
2018,7,13,8,45,51.0,202.0,2.05,23.5,235.0,218.46,167.42
2018,7,13,9,0,18.0,183.0,2.1,24.0,196.0,185.03,140.79
2018,7,13,9,15,62.5,233.0,2.15,24.4,281.0,261.13,199.45
2018,7,13,9,30,107.0,283.0,2.2,24.8,366.0,340.88,259.31
2018,7,13,9,45,198.0,330.0,2.2,25.25,492.5,455.81,344.23
2018,7,13,10,0,289.0,377.0,2.2,25.7,619.0,578.09,431.32
2018,7,13,10,15,230.0,378.5,2.25,26.1,575.0,546.76,406.63
2018,7,13,10,30,171.0,380.0,2.3,26.5,531.0,509.7,378.54
2018,7,13,10,45,111.0,380.0,2.3,26.9,479.0,466.13,345.32
2018,7,13,11,0,51.0,380.0,2.3,27.3,427.0,416.07,307.09
2018,7,13,11,15,102.5,399.5,2.35,27.55,496.0,487.93,359.7
2018,7,13,11,30,154.0,419.0,2.4,27.8,565.0,559.79,410.78
2018,7,13,11,45,250.5,404.0,2.4,28.05,643.0,645.84,472.24
2018,7,13,12,0,347.0,389.0,2.4,28.3,721.0,731.06,531.65
2018,7,13,12,15,492.0,324.5,2.45,28.4,795.5,820.4,595.23
2018,7,13,12,30,637.0,260.0,2.5,28.5,870.0,906.78,655.62
2018,7,13,12,45,701.0,219.5,2.5,28.65,886.0,935.15,673.23
2018,7,13,13,0,765.0,179.0,2.5,28.8,902.0,957.03,686.88
2018,7,13,13,15,674.0,229.0,2.55,28.8,859.0,922.19,665.03
2018,7,13,13,30,583.0,279.0,2.6,28.8,816.0,881.28,637.69
2018,7,13,13,45,673.0,221.5,2.6,28.85,827.5,907.38,657.38
2018,7,13,14,0,763.0,164.0,2.6,28.9,839.0,924.12,668.59
2018,7,13,14,15,795.5,141.5,2.6,28.8,825.0,920.73,667.31
2018,7,13,14,30,828.0,119.0,2.6,28.7,811.0,907.94,660.18
2018,7,13,14,45,820.5,115.5,2.65,28.65,778.0,879.86,643.37
2018,7,13,15,0,813.0,112.0,2.7,28.6,745.0,849.43,625.0
2018,7,13,15,15,801.5,110.0,2.7,28.6,707.0,819.47,606.36
2018,7,13,15,30,790.0,108.0,2.7,28.6,669.0,783.05,583.2
2018,7,13,15,45,776.5,105.0,2.75,28.2,627.5,742.37,558.07
2018,7,13,16,0,763.0,102.0,2.8,27.8,586.0,700.47,531.65
2018,7,13,16,15,745.0,98.5,2.85,27.45,541.0,653.77,501.19
2018,7,13,16,30,727.0,95.0,2.9,27.1,496.0,606.69,469.11
2018,7,13,16,45,702.5,91.5,3.0,26.75,449.0,555.32,432.18
2018,7,13,17,0,678.0,88.0,3.1,26.4,402.0,505.92,395.49
2018,7,13,17,15,645.5,82.5,3.15,25.8,353.5,449.71,352.72
2018,7,13,17,30,613.0,77.0,3.2,25.2,305.0,395.56,310.08
2018,7,13,17,45,568.0,71.5,3.25,24.55,258.0,338.21,263.6
2018,7,13,18,0,523.0,66.0,3.3,23.9,211.0,284.74,218.84
2018,7,13,18,15,460.0,58.5,3.25,23.25,167.0,227.15,170.06
2018,7,13,18,30,397.0,51.0,3.2,22.6,123.0,175.85,126.03
2018,7,13,18,45,307.5,41.0,3.2,21.9,86.5,122.37,81.54
2018,7,13,19,0,218.0,31.0,3.2,21.2,50.0,78.42,42.7
2018,7,13,19,15,128.0,19.0,3.15,20.8,28.5,34.79,0.0
2018,7,13,19,30,38.0,7.0,3.1,20.4,7.0,9.78,0.0
2018,7,13,19,45,19.0,3.5,3.1,19.95,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,19.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,4,45,21.0,3.5,2.75,16.05,3.5,0.0,0.0
2018,7,14,5,0,42.0,7.0,2.8,16.1,7.0,6.88,0.0
2018,7,14,5,15,139.5,18.5,2.85,16.5,29.0,18.18,0.0
2018,7,14,5,30,237.0,30.0,2.9,16.9,51.0,23.32,11.98
2018,7,14,5,45,329.0,39.5,2.9,17.3,88.0,30.04,20.05
2018,7,14,6,0,421.0,49.0,2.9,17.7,125.0,35.72,25.53
2018,7,14,6,15,442.5,60.0,2.95,18.25,162.0,42.3,31.56
2018,7,14,6,30,464.0,71.0,3.0,18.8,199.0,76.46,44.55
2018,7,14,6,45,541.0,74.0,3.0,19.35,252.5,113.68,66.42
2018,7,14,7,0,618.0,77.0,3.0,19.9,306.0,159.47,99.96
2018,7,14,7,15,662.0,79.0,2.95,20.5,357.0,205.75,138.29
2018,7,14,7,30,706.0,81.0,2.9,21.1,408.0,259.07,183.67
2018,7,14,7,45,731.0,84.0,2.85,21.65,456.0,308.92,227.0
2018,7,14,8,0,756.0,87.0,2.8,22.2,504.0,360.97,271.36
2018,7,14,8,15,774.5,89.5,2.85,22.75,549.5,411.75,313.87
2018,7,14,8,30,793.0,92.0,2.9,23.3,595.0,463.58,355.95
2018,7,14,8,45,808.0,94.5,2.9,23.8,638.0,516.63,397.57
2018,7,14,9,0,823.0,97.0,2.9,24.3,681.0,567.31,436.21
2018,7,14,9,15,834.5,98.5,2.95,24.7,719.5,614.83,471.77
2018,7,14,9,30,846.0,100.0,3.0,25.1,758.0,661.75,505.96
2018,7,14,9,45,855.0,101.5,3.05,25.5,791.5,706.05,536.2
2018,7,14,10,0,864.0,103.0,3.1,25.9,825.0,749.11,564.54
2018,7,14,10,15,870.5,104.0,3.15,26.15,852.5,788.25,590.2
2018,7,14,10,30,877.0,105.0,3.2,26.4,880.0,825.56,614.39
2018,7,14,10,45,840.0,130.0,3.3,26.65,887.0,846.9,627.89
2018,7,14,11,0,803.0,155.0,3.4,26.9,894.0,866.33,640.24
2018,7,14,11,15,826.5,144.5,3.45,26.95,915.5,896.57,660.08
2018,7,14,11,30,850.0,134.0,3.5,27.0,937.0,928.06,680.64
2018,7,14,11,45,874.0,120.5,3.6,27.1,952.0,955.15,698.4
2018,7,14,12,0,898.0,107.0,3.7,27.2,967.0,979.94,714.69
2018,7,14,12,15,897.0,108.0,3.75,27.1,967.0,992.26,723.13
2018,7,14,12,30,896.0,109.0,3.8,27.0,967.0,1001.48,729.74
2018,7,14,12,45,893.5,109.5,3.8,26.95,959.5,1005.56,732.64
2018,7,14,13,0,891.0,110.0,3.8,26.9,952.0,1006.46,733.63
2018,7,14,13,15,888.5,109.5,3.85,26.8,938.0,1003.17,732.47
2018,7,14,13,30,886.0,109.0,3.9,26.7,924.0,996.71,729.37
2018,7,14,13,45,882.0,107.5,3.9,26.6,903.0,984.61,722.34
2018,7,14,14,0,878.0,106.0,3.9,26.5,882.0,969.45,713.41
2018,7,14,14,15,871.5,105.0,3.9,26.3,854.5,949.46,701.61
2018,7,14,14,30,865.0,104.0,3.9,26.1,827.0,926.71,688.0
2018,7,14,14,45,857.0,102.5,3.9,25.9,794.0,899.4,671.3
2018,7,14,15,0,849.0,101.0,3.9,25.7,761.0,869.68,652.89
2018,7,14,15,15,837.5,99.5,3.9,25.7,722.5,834.68,630.23
2018,7,14,15,30,826.0,98.0,3.9,25.7,684.0,797.82,606.14
2018,7,14,15,45,813.0,95.0,3.95,24.95,641.5,756.49,580.57
2018,7,14,16,0,800.0,92.0,4.0,24.2,599.0,717.51,556.21
2018,7,14,16,15,782.5,89.0,3.95,23.8,553.5,670.27,524.26
2018,7,14,16,30,765.0,86.0,3.9,23.4,508.0,622.52,491.2
2018,7,14,16,45,741.5,83.0,3.9,22.95,460.0,570.7,452.88
2018,7,14,17,0,718.0,80.0,3.9,22.5,412.0,519.41,413.83
2018,7,14,17,15,686.5,75.5,3.9,22.1,363.0,462.96,369.49
2018,7,14,17,30,655.0,71.0,3.9,21.7,314.0,409.43,326.02
2018,7,14,17,45,611.5,66.0,3.85,21.25,266.0,351.21,277.56
2018,7,14,18,0,568.0,61.0,3.8,20.8,218.0,296.69,230.77
2018,7,14,18,15,505.0,54.5,3.75,20.4,173.0,237.89,179.86
2018,7,14,18,30,442.0,48.0,3.7,20.0,128.0,185.37,133.78
2018,7,14,18,45,348.0,39.5,3.65,19.55,90.5,130.07,86.98
2018,7,14,19,0,254.0,31.0,3.6,19.1,53.0,84.81,45.85
2018,7,14,19,15,150.0,19.0,3.65,18.8,30.0,37.46,0.0
2018,7,14,19,30,46.0,7.0,3.7,18.5,7.0,10.37,0.0
2018,7,14,19,45,23.0,3.5,3.7,18.2,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.8,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.9,7.0,6.88,0.0
2018,7,15,5,15,169.0,18.5,2.9,15.3,30.5,18.18,0.0
2018,7,15,5,30,285.0,30.0,3.0,15.7,54.0,24.16,12.38
2018,7,15,5,45,385.0,37.5,3.1,16.15,93.0,28.29,18.62
2018,7,15,6,0,485.0,45.0,3.2,16.6,132.0,32.27,22.62
2018,7,15,6,15,336.0,52.5,3.2,17.05,121.5,35.84,26.03
2018,7,15,6,30,187.0,60.0,3.2,17.5,111.0,54.22,34.6
2018,7,15,6,45,155.0,80.5,3.2,18.0,128.5,84.18,58.58
2018,7,15,7,0,123.0,101.0,3.2,18.5,146.0,110.15,81.07
2018,7,15,7,15,139.0,127.5,3.2,18.95,185.5,144.35,108.74
2018,7,15,7,30,155.0,154.0,3.2,19.4,225.0,180.62,138.12
2018,7,15,7,45,192.0,180.5,3.2,19.9,279.0,225.6,173.83
2018,7,15,8,0,229.0,207.0,3.2,20.4,333.0,271.68,210.26
2018,7,15,8,15,412.5,185.0,3.2,20.85,436.5,341.83,264.64
2018,7,15,8,30,596.0,163.0,3.2,21.3,540.0,432.27,335.19
2018,7,15,8,45,740.5,124.0,3.15,21.75,626.0,505.61,392.59
2018,7,15,9,0,885.0,85.0,3.1,22.2,712.0,590.85,458.1
2018,7,15,9,15,892.0,88.5,3.15,22.6,751.0,640.32,495.13
2018,7,15,9,30,899.0,92.0,3.2,23.0,790.0,688.69,530.53
2018,7,15,9,45,900.0,98.0,3.2,23.4,823.0,733.88,560.85
2018,7,15,10,0,901.0,104.0,3.2,23.8,856.0,777.1,589.1
2018,7,15,10,15,908.5,105.0,3.25,24.05,885.0,818.48,616.33
2018,7,15,10,30,916.0,106.0,3.3,24.3,914.0,857.98,642.02
2018,7,15,10,45,922.5,106.0,3.35,24.55,937.0,893.6,664.88
2018,7,15,11,0,929.0,106.0,3.4,24.8,960.0,926.91,686.06
2018,7,15,11,15,932.5,106.5,3.5,24.9,975.0,955.49,704.75
2018,7,15,11,30,936.0,107.0,3.6,25.0,990.0,981.31,721.64
2018,7,15,11,45,939.5,106.0,3.65,25.05,998.5,1002.75,735.5
2018,7,15,12,0,943.0,105.0,3.7,25.1,1007.0,1021.18,747.46
2018,7,15,12,15,942.5,106.0,3.75,25.15,1007.5,1034.6,756.23
2018,7,15,12,30,942.0,107.0,3.8,25.2,1008.0,1044.76,763.02
2018,7,15,12,45,939.5,107.0,3.85,25.2,1000.0,1048.62,765.98
2018,7,15,13,0,937.0,107.0,3.9,25.2,992.0,1049.13,766.92
2018,7,15,13,15,934.5,106.0,3.95,25.2,977.0,1045.26,765.14
2018,7,15,13,30,932.0,105.0,4.0,25.2,962.0,1038.06,761.31
2018,7,15,13,45,928.5,104.5,4.0,25.15,941.0,1027.1,754.95
2018,7,15,14,0,925.0,104.0,4.0,25.1,920.0,1012.93,746.59
2018,7,15,14,15,919.0,102.5,4.0,25.0,891.5,992.17,734.09
2018,7,15,14,30,913.0,101.0,4.0,24.9,863.0,968.45,719.68
2018,7,15,14,45,905.5,99.0,4.0,24.8,828.5,940.0,702.07
2018,7,15,15,0,898.0,97.0,4.0,24.7,794.0,908.94,682.65
2018,7,15,15,15,887.5,95.0,4.0,24.7,754.5,872.85,659.41
2018,7,15,15,30,877.0,93.0,4.0,24.7,715.0,834.69,634.59
2018,7,15,15,45,864.0,90.5,4.0,24.3,671.0,792.13,607.39
2018,7,15,16,0,851.0,88.0,4.0,23.9,627.0,748.11,578.75
2018,7,15,16,15,834.0,85.5,3.95,23.55,579.5,699.98,546.37
2018,7,15,16,30,817.0,83.0,3.9,23.2,532.0,654.37,515.32
2018,7,15,16,45,794.0,79.5,3.9,22.85,482.0,600.02,475.3
2018,7,15,17,0,771.0,76.0,3.9,22.5,432.0,546.07,434.28
2018,7,15,17,15,738.5,72.5,3.85,22.05,381.0,487.66,388.54
2018,7,15,17,30,706.0,69.0,3.8,21.6,330.0,431.12,342.79
2018,7,15,17,45,662.0,64.0,3.75,21.15,279.5,371.07,292.86
2018,7,15,18,0,618.0,59.0,3.7,20.7,229.0,313.76,243.69
2018,7,15,18,15,553.0,53.5,3.6,20.15,182.0,252.77,190.88
2018,7,15,18,30,488.0,48.0,3.5,19.6,135.0,198.21,142.89
2018,7,15,18,45,387.0,39.5,3.45,19.05,95.0,138.86,92.64
2018,7,15,19,0,286.0,31.0,3.4,18.5,55.0,90.06,47.89
2018,7,15,19,15,169.0,19.5,3.35,18.1,31.5,40.2,0.0
2018,7,15,19,30,52.0,8.0,3.3,17.7,8.0,7.86,0.0
2018,7,15,19,45,26.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,3.5,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,54.0,7.0,2.7,14.2,7.0,6.88,0.0
2018,7,16,5,15,174.0,18.5,2.8,14.65,30.5,18.18,0.0
2018,7,16,5,30,294.0,30.0,2.9,15.1,54.0,24.33,12.17
2018,7,16,5,45,325.0,33.5,2.95,15.6,77.0,24.66,15.52
2018,7,16,6,0,356.0,37.0,3.0,16.1,100.0,25.41,16.66
2018,7,16,6,15,202.0,47.0,3.0,16.7,85.0,33.29,23.81
2018,7,16,6,30,48.0,57.0,3.0,17.3,70.0,53.29,37.98
2018,7,16,6,45,148.5,75.5,3.0,17.85,127.5,79.14,54.7
2018,7,16,7,0,249.0,94.0,3.0,18.4,185.0,115.66,80.24
2018,7,16,7,15,202.5,123.5,2.95,19.0,205.0,150.41,111.22
2018,7,16,7,30,156.0,153.0,2.9,19.6,225.0,179.77,137.21
2018,7,16,7,45,124.5,191.0,2.85,20.2,252.5,212.8,164.67
2018,7,16,8,0,93.0,229.0,2.8,20.8,280.0,245.6,190.83
2018,7,16,8,15,161.5,250.0,2.75,21.35,348.0,297.62,230.49
2018,7,16,8,30,230.0,271.0,2.7,21.9,416.0,359.49,277.53
2018,7,16,8,45,472.0,213.0,2.7,22.45,538.0,444.01,342.89
2018,7,16,9,0,714.0,155.0,2.7,23.0,660.0,553.97,426.78
2018,7,16,9,15,815.5,121.5,2.7,23.55,729.5,621.75,477.34
2018,7,16,9,30,917.0,88.0,2.7,24.1,799.0,696.03,531.69
2018,7,16,9,45,922.5,91.0,2.7,24.65,833.0,742.35,561.64
2018,7,16,10,0,928.0,94.0,2.7,25.2,867.0,786.98,590.02
2018,7,16,10,15,934.5,94.5,2.75,25.65,895.5,828.1,616.12
2018,7,16,10,30,941.0,95.0,2.8,26.1,924.0,867.21,640.59
2018,7,16,10,45,945.5,95.5,2.8,26.55,946.0,902.4,661.87
2018,7,16,11,0,950.0,96.0,2.8,27.0,968.0,935.1,681.31
2018,7,16,11,15,953.0,97.0,2.85,27.25,983.5,964.27,699.27
2018,7,16,11,30,956.0,98.0,2.9,27.5,999.0,990.59,715.36
2018,7,16,11,45,958.5,98.0,2.95,27.7,1007.5,1012.46,728.75
2018,7,16,12,0,961.0,98.0,3.0,27.9,1016.0,1031.22,740.23
2018,7,16,12,15,959.0,99.5,3.05,28.0,1016.0,1043.9,748.21
2018,7,16,12,30,957.0,101.0,3.1,28.1,1016.0,1053.24,754.22
2018,7,16,12,45,951.0,104.0,3.15,28.15,1007.0,1056.76,756.83
2018,7,16,13,0,945.0,107.0,3.2,28.2,998.0,1056.9,757.45
2018,7,16,13,15,942.0,106.5,3.25,28.1,983.0,1053.06,756.13
2018,7,16,13,30,939.0,106.0,3.3,28.0,968.0,1045.86,752.8
2018,7,16,13,45,935.0,104.5,3.35,27.85,946.0,1033.32,746.3
2018,7,16,14,0,931.0,103.0,3.4,27.7,924.0,1017.54,737.81
2018,7,16,14,15,924.5,102.0,3.45,27.5,895.5,996.74,726.25
2018,7,16,14,30,918.0,101.0,3.5,27.3,867.0,972.98,712.76
2018,7,16,14,45,910.0,99.5,3.5,27.05,832.5,944.5,695.9
2018,7,16,15,0,902.0,98.0,3.5,26.8,798.0,913.42,677.25
2018,7,16,15,15,891.5,96.0,3.5,26.8,758.0,877.21,654.36
2018,7,16,15,30,881.0,94.0,3.5,26.8,718.0,838.92,629.89
2018,7,16,15,45,846.0,98.5,3.5,26.2,667.0,786.28,596.62
2018,7,16,16,0,811.0,103.0,3.5,25.6,616.0,737.65,565.6
2018,7,16,16,15,796.5,98.0,3.45,25.2,569.0,689.9,533.94
2018,7,16,16,30,782.0,93.0,3.4,24.8,522.0,641.36,500.67
2018,7,16,16,45,769.5,86.0,3.4,24.4,475.0,591.34,464.43
2018,7,16,17,0,757.0,79.0,3.4,24.0,428.0,540.82,426.62
2018,7,16,17,15,734.0,74.0,3.35,23.45,379.5,486.54,384.66
2018,7,16,17,30,711.0,69.0,3.3,22.9,331.0,433.25,341.98
2018,7,16,17,45,667.5,64.5,3.2,22.4,280.5,373.73,292.84
2018,7,16,18,0,624.0,60.0,3.1,21.9,230.0,316.87,244.4
2018,7,16,18,15,559.0,53.5,3.0,21.25,182.5,254.46,190.91
2018,7,16,18,30,494.0,47.0,2.9,20.6,135.0,198.54,142.15
2018,7,16,18,45,393.0,38.5,2.75,19.95,95.0,138.95,91.94
2018,7,16,19,0,292.0,30.0,2.6,19.3,55.0,89.72,46.49
2018,7,16,19,15,173.0,18.5,2.6,18.9,31.0,39.57,0.0
2018,7,16,19,30,54.0,7.0,2.6,18.5,7.0,6.88,0.0
2018,7,16,19,45,27.0,3.5,2.6,18.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.5,2.25,14.1,3.5,0.0,0.0
2018,7,17,5,0,49.0,7.0,2.3,14.3,7.0,0.0,0.0
2018,7,17,5,15,164.0,18.0,2.35,14.8,29.5,17.69,0.0
2018,7,17,5,30,279.0,29.0,2.4,15.3,52.0,23.45,11.09
2018,7,17,5,45,207.0,30.0,2.45,15.85,53.5,22.39,13.53
2018,7,17,6,0,135.0,31.0,2.5,16.4,55.0,22.29,13.9
2018,7,17,6,15,67.5,46.0,2.5,17.0,58.0,40.84,30.42
2018,7,17,6,30,0.0,61.0,2.5,17.6,61.0,58.61,43.78
2018,7,17,6,45,123.0,74.5,2.5,18.2,119.5,75.48,52.66
2018,7,17,7,0,246.0,88.0,2.5,18.8,178.0,109.77,75.35
2018,7,17,7,15,250.0,101.5,2.45,19.45,204.5,137.33,98.53
2018,7,17,7,30,254.0,115.0,2.4,20.1,231.0,169.11,125.43
2018,7,17,7,45,199.5,138.5,2.4,20.75,236.0,187.58,142.72
2018,7,17,8,0,145.0,162.0,2.4,21.4,241.0,203.44,156.73
2018,7,17,8,15,118.5,186.0,2.35,22.05,254.5,222.73,172.09
2018,7,17,8,30,92.0,210.0,2.3,22.7,268.0,239.38,184.67
2018,7,17,8,45,88.5,254.5,2.3,23.3,313.5,285.88,219.65
2018,7,17,9,0,85.0,299.0,2.3,23.9,359.0,330.36,252.16
2018,7,17,9,15,205.0,306.5,2.3,24.45,462.0,416.18,316.91
2018,7,17,9,30,325.0,314.0,2.3,25.0,565.0,513.03,388.22
2018,7,17,9,45,513.5,257.0,2.3,25.5,674.5,609.01,459.39
2018,7,17,10,0,702.0,200.0,2.3,26.0,784.0,718.77,538.34
2018,7,17,10,15,800.0,160.0,2.35,26.4,847.0,785.68,583.58
2018,7,17,10,30,898.0,120.0,2.4,26.8,910.0,855.54,628.58
2018,7,17,10,45,917.5,112.5,2.4,27.2,937.0,894.56,652.04
2018,7,17,11,0,937.0,105.0,2.4,27.6,964.0,931.97,674.43
2018,7,17,11,15,940.0,105.5,2.4,27.85,979.0,960.4,691.25
2018,7,17,11,30,943.0,106.0,2.4,28.1,994.0,986.0,706.27
2018,7,17,11,45,945.0,106.0,2.45,28.35,1002.0,1007.23,719.0
2018,7,17,12,0,947.0,106.0,2.5,28.6,1010.0,1025.37,729.86
2018,7,17,12,15,944.0,108.0,2.55,28.7,1009.0,1037.47,737.45
2018,7,17,12,30,941.0,110.0,2.6,28.8,1008.0,1046.26,743.11
2018,7,17,12,45,935.0,113.0,2.6,28.85,999.5,1049.76,745.23
2018,7,17,13,0,929.0,116.0,2.6,28.9,991.0,1049.92,745.44
2018,7,17,13,15,926.5,115.5,2.65,28.85,977.0,1046.68,744.45
2018,7,17,13,30,924.0,115.0,2.7,28.8,963.0,1040.13,741.52
2018,7,17,13,45,919.0,114.5,2.75,28.75,941.0,1027.85,735.07
2018,7,17,14,0,914.0,114.0,2.8,28.7,919.0,1012.4,726.72
2018,7,17,14,15,907.5,112.0,2.85,28.5,890.0,990.87,714.95
2018,7,17,14,30,901.0,110.0,2.9,28.3,861.0,966.42,701.3
2018,7,17,14,45,892.0,109.0,2.95,28.1,826.5,937.97,684.97
2018,7,17,15,0,883.0,108.0,3.0,27.9,792.0,907.03,666.89
2018,7,17,15,15,871.5,106.0,3.0,27.9,752.0,870.53,644.08
2018,7,17,15,30,860.0,104.0,3.0,27.9,712.0,832.06,619.78
2018,7,17,15,45,829.5,106.0,3.05,27.3,662.0,785.14,591.1
2018,7,17,16,0,799.0,108.0,3.1,26.7,612.0,733.74,558.7
2018,7,17,16,15,783.0,103.0,3.1,26.2,565.0,685.37,527.3
2018,7,17,16,30,767.0,98.0,3.1,25.7,518.0,636.34,494.01
2018,7,17,16,45,757.5,91.0,3.15,25.2,473.0,588.86,460.24
2018,7,17,17,0,748.0,84.0,3.2,24.7,428.0,540.64,424.67
2018,7,17,17,15,714.5,80.5,3.15,24.05,377.5,483.91,381.13
2018,7,17,17,30,681.0,77.0,3.1,23.4,327.0,428.04,336.82
2018,7,17,17,45,634.0,71.0,3.1,22.7,276.0,365.78,286.24
2018,7,17,18,0,587.0,65.0,3.1,22.0,225.0,307.54,237.27
2018,7,17,18,15,517.5,58.5,3.0,21.3,178.0,245.5,184.4
2018,7,17,18,30,448.0,52.0,2.9,20.6,131.0,190.35,136.71
2018,7,17,18,45,344.0,42.0,2.8,19.9,91.5,130.89,87.1
2018,7,17,19,0,240.0,32.0,2.7,19.2,52.0,82.36,42.39
2018,7,17,19,15,138.5,19.5,2.7,18.85,29.5,36.16,0.0
2018,7,17,19,30,37.0,7.0,2.7,18.5,7.0,6.88,0.0
2018,7,17,19,45,18.5,3.5,2.65,18.1,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,18,4,45,18.0,3.5,2.0,15.05,3.0,0.0,0.0
2018,7,18,5,0,36.0,7.0,2.0,15.3,6.0,0.0,0.0
2018,7,18,5,15,134.0,19.0,2.1,15.95,27.5,18.68,0.0
2018,7,18,5,30,232.0,31.0,2.2,16.6,49.0,24.4,11.17
2018,7,18,5,45,334.5,40.0,2.25,17.2,87.0,31.15,20.82
2018,7,18,6,0,437.0,49.0,2.3,17.8,125.0,36.29,25.95
2018,7,18,6,15,376.5,49.5,2.2,18.4,130.0,33.68,23.96
2018,7,18,6,30,316.0,50.0,2.1,19.0,135.0,48.88,26.79
2018,7,18,6,45,160.0,72.0,2.05,19.65,115.0,76.83,51.97
2018,7,18,7,0,4.0,94.0,2.0,20.3,95.0,90.09,69.06
2018,7,18,7,15,6.0,120.0,1.9,20.9,122.5,114.82,88.8
2018,7,18,7,30,8.0,146.0,1.8,21.5,150.0,139.93,108.45
2018,7,18,7,45,12.0,167.0,1.75,22.15,173.5,161.57,124.94
2018,7,18,8,0,16.0,188.0,1.7,22.8,197.0,183.75,141.62
2018,7,18,8,15,27.0,217.0,1.7,23.3,233.5,213.88,164.3
2018,7,18,8,30,38.0,246.0,1.7,23.8,270.0,248.09,189.83
2018,7,18,8,45,68.5,279.0,1.7,24.35,326.0,297.46,226.53
2018,7,18,9,0,99.0,312.0,1.7,24.9,382.0,350.09,265.04
2018,7,18,9,15,248.0,302.0,1.75,25.35,490.5,436.99,330.34
2018,7,18,9,30,397.0,292.0,1.8,25.8,599.0,539.52,405.48
2018,7,18,9,45,617.0,213.0,1.85,26.25,714.0,640.21,479.79
2018,7,18,10,0,837.0,134.0,1.9,26.7,829.0,756.07,561.19
2018,7,18,10,15,865.0,125.0,1.9,27.05,865.0,801.59,589.12
2018,7,18,10,30,893.0,116.0,1.9,27.4,901.0,847.01,617.16
2018,7,18,10,45,880.5,127.5,1.95,27.75,917.5,877.01,635.27
2018,7,18,11,0,868.0,139.0,2.0,28.1,934.0,903.7,651.29
2018,7,18,11,15,889.0,129.5,2.05,28.3,955.0,937.17,672.02
2018,7,18,11,30,910.0,120.0,2.1,28.5,976.0,968.7,691.36
2018,7,18,11,45,891.5,133.0,2.15,28.7,977.5,982.73,699.62
2018,7,18,12,0,873.0,146.0,2.2,28.9,979.0,993.17,705.87
2018,7,18,12,15,827.5,175.0,2.3,28.95,964.5,995.33,707.98
2018,7,18,12,30,782.0,204.0,2.4,29.0,950.0,988.87,704.8
2018,7,18,12,45,649.0,284.5,2.45,29.0,900.5,948.7,679.0
2018,7,18,13,0,516.0,365.0,2.5,29.0,851.0,900.9,644.65
2018,7,18,13,15,550.0,338.5,2.55,28.95,849.0,909.16,652.62
2018,7,18,13,30,584.0,312.0,2.6,28.9,847.0,914.68,658.4
2018,7,18,13,45,576.5,306.5,2.65,28.8,824.5,898.21,648.78
2018,7,18,14,0,569.0,301.0,2.7,28.7,802.0,879.64,637.94
2018,7,18,14,15,612.5,265.0,2.75,28.55,788.5,877.96,640.07
2018,7,18,14,30,656.0,229.0,2.8,28.4,775.0,871.06,638.63
2018,7,18,14,45,705.0,195.0,2.8,28.2,759.5,866.47,637.15
2018,7,18,15,0,754.0,161.0,2.8,28.0,744.0,853.25,630.0
2018,7,18,15,15,695.0,174.0,2.8,28.0,690.0,798.6,594.39
2018,7,18,15,30,636.0,187.0,2.8,28.0,636.0,741.77,556.5
2018,7,18,15,45,656.5,166.5,2.95,27.3,604.0,714.68,541.8
2018,7,18,16,0,677.0,146.0,3.1,26.6,572.0,684.05,523.81
2018,7,18,16,15,697.5,127.5,3.25,26.05,537.0,652.02,503.76
2018,7,18,16,30,718.0,109.0,3.4,25.5,502.0,616.41,480.3
2018,7,18,16,45,710.0,100.5,3.5,24.95,458.0,570.25,447.37
2018,7,18,17,0,702.0,92.0,3.6,24.4,414.0,523.31,412.7
2018,7,18,17,15,674.0,86.0,3.65,23.65,365.0,467.74,370.17
2018,7,18,17,30,646.0,80.0,3.7,22.9,316.0,413.75,327.32
2018,7,18,17,45,598.5,74.0,3.7,22.1,266.5,353.02,277.67
2018,7,18,18,0,551.0,68.0,3.7,21.3,217.0,296.38,229.83
2018,7,18,18,15,482.0,60.5,3.6,20.65,171.0,235.3,177.56
2018,7,18,18,30,413.0,53.0,3.5,20.0,125.0,181.12,130.61
2018,7,18,18,45,306.5,42.5,3.35,19.35,86.5,122.14,81.52
2018,7,18,19,0,200.0,32.0,3.2,18.7,48.0,74.96,37.91
2018,7,18,19,15,115.0,19.0,3.05,18.35,27.0,32.67,0.0
2018,7,18,19,30,30.0,6.0,2.9,18.0,6.0,0.0,0.0
2018,7,18,19,45,15.0,3.0,2.75,17.65,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,19,4,45,17.0,3.5,2.65,14.9,3.0,0.0,0.0
2018,7,19,5,0,34.0,7.0,2.8,15.1,6.0,0.0,0.0
2018,7,19,5,15,130.0,18.5,3.0,15.55,26.5,18.18,0.0
2018,7,19,5,30,226.0,30.0,3.2,16.0,47.0,23.61,10.06
2018,7,19,5,45,170.0,31.5,3.4,16.5,49.5,23.65,14.46
2018,7,19,6,0,114.0,33.0,3.6,17.0,52.0,27.33,18.21
2018,7,19,6,15,57.0,48.5,3.5,17.45,58.0,42.83,32.07
2018,7,19,6,30,0.0,64.0,3.4,17.9,64.0,61.19,45.86
2018,7,19,6,45,9.0,93.5,3.35,18.3,97.0,88.77,68.46
2018,7,19,7,0,18.0,123.0,3.3,18.7,130.0,117.52,91.58
2018,7,19,7,15,63.0,152.0,3.1,19.2,180.0,151.26,117.04
2018,7,19,7,30,108.0,181.0,2.9,19.7,230.0,190.03,146.74
2018,7,19,7,45,170.5,203.5,2.7,20.15,291.5,237.25,182.97
2018,7,19,8,0,233.0,226.0,2.5,20.6,353.0,288.42,222.44
2018,7,19,8,15,249.5,246.0,2.4,21.2,393.0,327.81,252.96
2018,7,19,8,30,266.0,266.0,2.3,21.8,433.0,368.83,284.12
2018,7,19,8,45,410.0,240.5,2.15,22.4,518.5,435.16,334.49
2018,7,19,9,0,554.0,215.0,2.0,23.0,604.0,516.27,395.04
2018,7,19,9,15,668.5,182.5,1.95,23.65,679.0,584.7,445.39
2018,7,19,9,30,783.0,150.0,1.9,24.3,754.0,662.81,501.44
2018,7,19,9,45,791.5,155.0,1.85,24.9,789.0,708.37,531.73
2018,7,19,10,0,800.0,160.0,1.8,25.5,824.0,752.85,560.3
2018,7,19,10,15,833.0,149.0,1.85,26.05,861.0,799.81,589.89
2018,7,19,10,30,866.0,138.0,1.9,26.6,898.0,845.39,618.1
2018,7,19,10,45,865.0,142.5,1.9,27.15,918.0,877.68,636.78
2018,7,19,11,0,864.0,147.0,1.9,27.7,938.0,907.39,653.72
2018,7,19,11,15,813.0,180.0,2.0,28.05,933.5,920.54,661.52
2018,7,19,11,30,762.0,213.0,2.1,28.4,929.0,928.53,666.24
2018,7,19,11,45,798.0,193.5,2.2,28.75,949.0,957.81,684.65
2018,7,19,12,0,834.0,174.0,2.3,29.1,969.0,988.0,703.38
2018,7,19,12,15,872.0,151.5,2.5,29.2,982.5,1009.66,718.42
2018,7,19,12,30,910.0,129.0,2.7,29.3,996.0,1034.18,735.36
2018,7,19,12,45,910.5,127.5,2.85,29.4,989.5,1039.56,739.79
2018,7,19,13,0,911.0,126.0,3.0,29.5,983.0,1041.68,742.41
2018,7,19,13,15,907.0,126.0,3.2,29.25,968.0,1037.57,742.63
2018,7,19,13,30,903.0,126.0,3.4,29.0,953.0,1030.23,740.82
2018,7,19,13,45,880.5,135.0,3.55,28.75,925.5,1010.81,730.84
2018,7,19,14,0,858.0,144.0,3.7,28.5,898.0,988.75,719.15
2018,7,19,14,15,758.0,186.5,3.75,28.05,837.0,935.15,686.4
2018,7,19,14,30,658.0,229.0,3.8,27.6,776.0,872.82,647.37
2018,7,19,14,45,642.5,224.0,3.85,27.1,740.0,839.54,627.35
2018,7,19,15,0,627.0,219.0,3.9,26.6,704.0,804.72,605.67
2018,7,19,15,15,686.0,183.5,3.9,26.6,688.5,800.8,605.11
2018,7,19,15,30,745.0,148.0,3.9,26.6,673.0,790.4,599.22
2018,7,19,15,45,739.5,139.0,3.75,25.55,632.5,750.94,574.73
2018,7,19,16,0,734.0,130.0,3.6,24.5,592.0,709.73,548.76
2018,7,19,16,15,718.5,124.0,3.5,23.95,546.5,663.05,516.98
2018,7,19,16,30,703.0,118.0,3.4,23.4,501.0,615.82,483.33
2018,7,19,16,45,684.0,111.5,3.3,22.9,455.0,565.51,446.38
2018,7,19,17,0,665.0,105.0,3.2,22.4,409.0,515.45,408.55
2018,7,19,17,15,631.5,99.0,3.15,21.9,360.0,458.58,364.36
2018,7,19,17,30,598.0,93.0,3.1,21.4,311.0,403.85,320.48
2018,7,19,17,45,547.5,85.5,3.0,20.9,261.5,342.46,270.04
2018,7,19,18,0,497.0,78.0,2.9,20.4,212.0,285.51,221.9
2018,7,19,18,15,431.5,68.0,2.8,19.9,166.5,224.5,169.9
2018,7,19,18,30,366.0,58.0,2.7,19.4,121.0,172.06,124.6
2018,7,19,18,45,278.0,45.0,2.6,18.9,84.0,118.26,79.32
2018,7,19,19,0,190.0,32.0,2.5,18.4,47.0,72.83,35.81
2018,7,19,19,15,109.5,19.5,2.5,18.1,26.5,32.38,0.0
2018,7,19,19,30,29.0,7.0,2.5,17.8,6.0,0.0,0.0
2018,7,19,19,45,14.5,3.5,2.45,17.45,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,1.85,13.45,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,1.9,13.6,5.0,0.0,0.0
2018,7,20,5,15,78.0,18.0,2.0,14.2,23.0,17.69,0.0
2018,7,20,5,30,139.0,31.0,2.1,14.8,41.0,24.52,10.02
2018,7,20,5,45,218.5,46.5,2.2,15.35,76.5,36.02,25.01
2018,7,20,6,0,298.0,62.0,2.3,15.9,112.0,46.96,35.41
2018,7,20,6,15,292.0,76.5,2.3,16.5,139.5,56.47,44.17
2018,7,20,6,30,286.0,91.0,2.3,17.1,167.0,81.09,55.25
2018,7,20,6,45,318.0,107.5,2.35,17.65,208.5,115.86,78.39
2018,7,20,7,0,350.0,124.0,2.4,18.2,250.0,154.33,107.59
2018,7,20,7,15,403.0,135.0,2.4,18.8,301.0,196.04,140.35
2018,7,20,7,30,456.0,146.0,2.4,19.4,352.0,243.49,178.85
2018,7,20,7,45,495.0,155.0,2.4,20.0,402.5,290.42,217.69
2018,7,20,8,0,534.0,164.0,2.4,20.6,453.0,341.26,259.3
2018,7,20,8,15,553.0,174.0,2.4,21.15,497.0,388.33,297.59
2018,7,20,8,30,572.0,184.0,2.4,21.7,541.0,436.85,336.0
2018,7,20,8,45,563.5,200.5,2.4,22.25,573.5,478.24,367.92
2018,7,20,9,0,555.0,217.0,2.4,22.8,606.0,518.12,397.66
2018,7,20,9,15,613.0,206.0,2.45,23.3,658.5,571.9,437.84
2018,7,20,9,30,671.0,195.0,2.5,23.8,711.0,629.49,479.93
2018,7,20,9,45,731.0,174.0,2.5,24.25,759.5,682.5,518.09
2018,7,20,10,0,791.0,153.0,2.5,24.7,808.0,738.84,557.36
2018,7,20,10,15,798.5,153.5,2.55,25.1,834.5,776.58,581.56
2018,7,20,10,30,806.0,154.0,2.6,25.5,861.0,812.75,604.59
2018,7,20,10,45,812.5,154.5,2.65,25.85,882.0,846.32,625.79
2018,7,20,11,0,819.0,155.0,2.7,26.2,903.0,877.9,645.53
2018,7,20,11,15,805.0,165.0,2.75,26.4,910.5,898.15,658.08
2018,7,20,11,30,791.0,175.0,2.8,26.6,918.0,915.23,668.66
2018,7,20,11,45,793.5,174.5,2.85,26.75,925.0,934.41,680.82
2018,7,20,12,0,796.0,174.0,2.9,26.9,932.0,951.01,691.32
2018,7,20,12,15,816.0,161.5,3.0,26.95,938.5,969.89,704.06
2018,7,20,12,30,836.0,149.0,3.1,27.0,945.0,980.69,711.6
2018,7,20,12,45,841.0,143.5,3.15,27.0,939.0,986.26,715.67
2018,7,20,13,0,846.0,138.0,3.2,27.0,933.0,988.78,717.92
2018,7,20,13,15,842.0,137.0,3.25,26.9,918.0,983.82,715.7
2018,7,20,13,30,838.0,136.0,3.3,26.8,903.0,975.83,711.67
2018,7,20,13,45,833.5,134.0,3.35,26.7,881.5,963.34,704.79
2018,7,20,14,0,829.0,132.0,3.4,26.6,860.0,947.95,696.07
2018,7,20,14,15,821.5,130.0,3.45,26.35,832.0,926.86,684.02
2018,7,20,14,30,814.0,128.0,3.5,26.1,804.0,903.17,670.22
2018,7,20,14,45,804.5,126.0,3.5,25.9,771.0,880.39,656.58
2018,7,20,15,0,795.0,124.0,3.5,25.7,738.0,850.01,637.69
2018,7,20,15,15,782.5,121.5,3.5,25.7,699.5,814.43,614.65
2018,7,20,15,30,770.0,119.0,3.5,25.7,661.0,777.14,590.26
2018,7,20,15,45,753.0,115.5,3.5,25.05,617.5,733.71,562.73
2018,7,20,16,0,736.0,112.0,3.5,24.4,574.0,689.34,534.04
2018,7,20,16,15,713.5,109.0,3.5,23.95,528.0,642.56,502.62
2018,7,20,16,30,691.0,106.0,3.5,23.5,482.0,594.12,467.84
2018,7,20,16,45,662.0,102.0,3.45,23.05,434.0,540.77,428.23
2018,7,20,17,0,633.0,98.0,3.4,22.6,386.0,488.62,388.45
2018,7,20,17,15,596.0,92.5,3.35,22.1,338.0,431.98,344.12
2018,7,20,17,30,559.0,87.0,3.3,21.6,290.0,377.9,300.5
2018,7,20,17,45,508.5,80.5,3.2,21.1,243.0,319.64,252.35
2018,7,20,18,0,458.0,74.0,3.1,20.6,196.0,265.88,206.71
2018,7,20,18,15,393.0,64.0,3.05,20.15,153.0,206.88,156.4
2018,7,20,18,30,328.0,54.0,3.0,19.7,110.0,156.69,113.13
2018,7,20,18,45,243.0,41.5,2.9,19.2,75.5,106.22,70.77
2018,7,20,19,0,158.0,29.0,2.8,18.7,41.0,63.55,29.68
2018,7,20,19,15,90.0,17.0,2.8,18.5,23.0,27.47,0.0
2018,7,20,19,30,22.0,5.0,2.8,18.3,5.0,0.0,0.0
2018,7,20,19,45,11.0,2.5,2.75,18.1,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
