Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,4,45,7.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,21,5,0,14.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,7,21,5,15,69.0,16.0,1.95,16.2,20.5,15.73,0.0
2018,7,21,5,30,124.0,28.0,2.0,16.6,37.0,22.02,7.55
2018,7,21,5,45,203.5,42.5,2.05,17.0,70.5,32.75,21.99
2018,7,21,6,0,283.0,57.0,2.1,17.4,104.0,42.94,31.68
2018,7,21,6,15,320.5,70.0,2.15,17.9,140.5,51.41,39.48
2018,7,21,6,30,358.0,83.0,2.2,18.4,177.0,76.87,49.89
2018,7,21,6,45,399.5,94.5,2.2,18.95,220.5,112.13,71.69
2018,7,21,7,0,441.0,106.0,2.2,19.5,264.0,152.03,101.25
2018,7,21,7,15,505.0,110.0,2.25,20.05,317.0,194.71,134.65
2018,7,21,7,30,569.0,114.0,2.3,20.6,370.0,243.54,174.57
2018,7,21,7,45,607.5,116.5,2.3,21.15,419.0,290.18,214.07
2018,7,21,8,0,646.0,119.0,2.3,21.7,468.0,340.63,256.26
2018,7,21,8,15,583.0,153.0,2.3,22.2,489.5,381.07,290.66
2018,7,21,8,30,520.0,187.0,2.3,22.7,511.0,414.49,317.84
2018,7,21,8,45,581.0,178.5,2.35,23.2,565.0,466.52,358.29
2018,7,21,9,0,642.0,170.0,2.4,23.7,619.0,523.43,401.56
2018,7,21,9,15,692.5,157.5,2.45,24.1,667.5,574.76,440.16
2018,7,21,9,30,743.0,145.0,2.5,24.5,716.0,630.26,481.0
2018,7,21,9,45,743.5,153.5,2.5,24.9,746.5,671.9,510.01
2018,7,21,10,0,744.0,162.0,2.5,25.3,777.0,711.92,537.24
2018,7,21,10,15,753.0,163.5,2.55,25.65,804.5,750.11,562.37
2018,7,21,10,30,762.0,165.0,2.6,26.0,832.0,786.96,586.13
2018,7,21,10,45,770.0,165.5,2.65,26.3,854.0,820.48,607.55
2018,7,21,11,0,778.0,166.0,2.7,26.6,876.0,852.23,627.66
2018,7,21,11,15,719.0,201.5,2.8,26.8,866.0,857.66,630.75
2018,7,21,11,30,660.0,237.0,2.9,27.0,856.0,857.01,630.09
2018,7,21,11,45,727.0,201.0,2.95,27.15,888.0,899.99,658.36
2018,7,21,12,0,794.0,165.0,3.0,27.3,920.0,939.74,683.96
2018,7,21,12,15,800.5,161.0,3.05,27.35,922.0,953.94,693.07
2018,7,21,12,30,807.0,157.0,3.1,27.4,924.0,965.39,700.7
2018,7,21,12,45,818.5,147.5,3.15,27.45,920.5,967.63,702.45
2018,7,21,13,0,830.0,138.0,3.2,27.5,917.0,972.58,706.15
2018,7,21,13,15,828.0,136.5,3.25,27.4,903.5,969.12,704.88
2018,7,21,13,30,826.0,135.0,3.3,27.3,890.0,962.67,701.81
2018,7,21,13,45,783.5,154.5,3.35,27.2,857.0,941.29,689.01
2018,7,21,14,0,741.0,174.0,3.4,27.1,824.0,912.11,671.12
2018,7,21,14,15,754.5,160.0,3.4,26.9,803.5,899.95,664.56
2018,7,21,14,30,768.0,146.0,3.4,26.7,783.0,884.45,655.69
2018,7,21,14,45,766.5,140.0,3.4,26.55,753.5,860.41,640.96
2018,7,21,15,0,765.0,134.0,3.4,26.4,724.0,833.82,624.51
2018,7,21,15,15,753.0,130.5,3.4,26.4,686.0,798.43,601.56
2018,7,21,15,30,741.0,127.0,3.4,26.4,648.0,761.39,577.33
2018,7,21,15,45,731.5,121.5,3.45,25.8,608.0,722.75,553.24
2018,7,21,16,0,722.0,116.0,3.5,25.2,568.0,682.68,527.69
2018,7,21,16,15,697.5,113.5,3.5,24.8,522.0,635.7,495.77
2018,7,21,16,30,673.0,111.0,3.5,24.4,476.0,587.1,460.75
2018,7,21,16,45,659.0,102.0,3.5,24.0,431.0,538.49,425.08
2018,7,21,17,0,645.0,93.0,3.5,23.6,386.0,489.74,388.2
2018,7,21,17,15,615.5,87.0,3.45,23.05,339.0,436.04,346.3
2018,7,21,17,30,586.0,81.0,3.4,22.5,292.0,384.16,304.49
2018,7,21,17,45,541.5,74.0,3.35,21.95,245.5,326.7,257.04
2018,7,21,18,0,497.0,67.0,3.3,21.4,199.0,273.13,211.47
2018,7,21,18,15,430.0,59.0,3.2,20.9,155.5,215.16,161.82
2018,7,21,18,30,363.0,51.0,3.1,20.4,112.0,163.95,117.57
2018,7,21,18,45,272.5,39.0,3.0,19.9,76.5,109.84,72.23
2018,7,21,19,0,182.0,27.0,2.9,19.4,41.0,65.01,28.42
2018,7,21,19,15,105.0,16.5,2.85,19.1,23.0,28.65,0.0
2018,7,21,19,30,28.0,6.0,2.8,18.8,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.75,18.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.1,16.3,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.1,16.4,4.0,0.0,0.0
2018,7,22,5,15,102.0,16.0,2.15,16.75,22.0,15.73,0.0
2018,7,22,5,30,180.0,27.0,2.2,17.1,40.0,21.24,6.18
2018,7,22,5,45,276.5,38.0,2.25,17.5,75.0,29.12,18.82
2018,7,22,6,0,373.0,49.0,2.3,17.9,110.0,36.9,26.36
2018,7,22,6,15,262.0,59.5,2.35,18.35,109.5,43.21,32.24
2018,7,22,6,30,151.0,70.0,2.4,18.8,109.0,62.9,43.46
2018,7,22,6,45,94.0,100.0,2.4,19.3,126.0,96.03,70.74
2018,7,22,7,0,37.0,130.0,2.4,19.8,143.0,122.85,94.66
2018,7,22,7,15,82.0,157.0,2.4,20.35,192.0,158.67,121.66
2018,7,22,7,30,127.0,184.0,2.4,20.9,241.0,196.73,150.63
2018,7,22,7,45,275.5,177.5,2.45,21.45,320.0,243.61,184.64
2018,7,22,8,0,424.0,171.0,2.5,22.0,399.0,306.04,232.45
2018,7,22,8,15,560.5,147.5,2.5,22.45,478.0,365.93,279.5
2018,7,22,8,30,697.0,124.0,2.5,22.9,557.0,438.86,336.7
2018,7,22,8,45,754.0,111.0,2.55,23.4,611.0,494.75,380.58
2018,7,22,9,0,811.0,98.0,2.6,23.9,665.0,554.61,426.51
2018,7,22,9,15,745.5,136.0,2.65,24.3,680.5,587.81,450.52
2018,7,22,9,30,680.0,174.0,2.7,24.7,696.0,614.45,468.82
2018,7,22,9,45,671.5,189.0,2.7,25.15,724.0,653.81,496.14
2018,7,22,10,0,663.0,204.0,2.7,25.6,752.0,691.07,521.19
2018,7,22,10,15,706.5,189.0,2.8,25.8,791.0,737.93,554.81
2018,7,22,10,30,750.0,174.0,2.9,26.0,830.0,785.39,586.92
2018,7,22,10,45,805.0,147.0,2.95,26.25,867.0,831.66,617.13
2018,7,22,11,0,860.0,120.0,3.0,26.5,904.0,876.37,645.98
2018,7,22,11,15,863.5,120.5,3.1,26.6,918.5,903.5,663.64
2018,7,22,11,30,867.0,121.0,3.2,26.7,933.0,928.07,679.73
2018,7,22,11,45,869.5,120.5,3.25,26.8,940.5,948.02,692.49
2018,7,22,12,0,872.0,120.0,3.3,26.9,948.0,965.14,703.47
2018,7,22,12,15,873.5,119.5,3.4,26.9,949.0,978.37,712.63
2018,7,22,12,30,875.0,119.0,3.5,26.9,950.0,988.59,719.95
2018,7,22,12,45,875.5,117.0,3.55,26.95,943.0,993.22,723.26
2018,7,22,13,0,876.0,115.0,3.6,27.0,936.0,994.7,724.66
2018,7,22,13,15,873.0,114.0,3.65,26.9,921.5,990.55,722.95
2018,7,22,13,30,870.0,113.0,3.7,26.8,907.0,983.26,719.31
2018,7,22,13,45,866.0,111.5,3.7,26.75,886.0,971.36,712.28
2018,7,22,14,0,862.0,110.0,3.7,26.7,865.0,956.44,703.37
2018,7,22,14,15,855.5,108.5,3.75,26.55,837.5,936.19,691.55
2018,7,22,14,30,849.0,107.0,3.8,26.4,810.0,913.19,677.91
2018,7,22,14,45,841.0,105.0,3.8,26.2,777.0,885.66,661.04
2018,7,22,15,0,833.0,103.0,3.8,26.0,744.0,855.73,642.46
2018,7,22,15,15,821.5,101.0,3.8,26.0,705.5,820.56,619.66
2018,7,22,15,30,810.0,99.0,3.8,26.0,667.0,783.54,595.42
2018,7,22,15,45,796.0,96.0,3.75,25.5,624.5,745.82,571.4
2018,7,22,16,0,782.0,93.0,3.7,25.0,582.0,702.65,543.14
2018,7,22,16,15,741.5,97.5,3.7,24.7,531.5,647.7,505.57
2018,7,22,16,30,701.0,102.0,3.7,24.4,481.0,595.64,468.09
2018,7,22,16,45,689.5,93.0,3.7,24.05,436.0,547.32,432.53
2018,7,22,17,0,678.0,84.0,3.7,23.7,391.0,498.57,395.5
2018,7,22,17,15,655.5,77.5,3.65,23.3,344.5,446.51,354.58
2018,7,22,17,30,633.0,71.0,3.6,22.9,298.0,395.54,313.17
2018,7,22,17,45,588.0,65.5,3.55,22.5,250.5,337.2,264.68
2018,7,22,18,0,543.0,60.0,3.5,22.1,203.0,282.78,218.05
2018,7,22,18,15,477.0,52.5,3.45,21.65,158.5,223.38,166.98
2018,7,22,18,30,411.0,45.0,3.4,21.2,114.0,170.7,121.18
2018,7,22,18,45,315.0,36.0,3.3,20.75,78.5,116.69,75.68
2018,7,22,19,0,219.0,27.0,3.2,20.3,43.0,70.93,29.04
2018,7,22,19,15,127.0,16.5,3.2,20.0,24.0,31.09,0.0
2018,7,22,19,30,35.0,6.0,3.2,19.7,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.15,19.4,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,45,17.5,2.5,2.5,15.35,2.0,0.0,0.0
2018,7,23,5,0,35.0,5.0,2.5,15.4,4.0,0.0,0.0
2018,7,23,5,15,130.5,15.5,2.5,15.8,22.5,15.24,0.0
2018,7,23,5,30,226.0,26.0,2.5,16.2,41.0,21.34,5.2
2018,7,23,5,45,325.5,35.0,2.55,16.65,77.0,27.02,17.05
2018,7,23,6,0,425.0,44.0,2.6,17.1,113.0,32.38,22.51
2018,7,23,6,15,492.5,50.5,2.6,17.7,157.5,35.22,25.32
2018,7,23,6,30,560.0,57.0,2.6,18.3,202.0,60.42,32.12
2018,7,23,6,45,607.0,62.5,2.6,18.9,250.5,101.55,54.91
2018,7,23,7,0,654.0,68.0,2.6,19.5,299.0,147.99,88.89
2018,7,23,7,15,688.0,72.0,2.6,20.15,349.0,198.23,130.4
2018,7,23,7,30,722.0,76.0,2.6,20.8,399.0,249.35,174.34
2018,7,23,7,45,748.0,79.0,2.6,21.4,448.0,300.5,218.9
2018,7,23,8,0,774.0,82.0,2.6,22.0,497.0,353.97,264.68
2018,7,23,8,15,793.5,84.0,2.6,22.65,543.5,405.91,308.22
2018,7,23,8,30,813.0,86.0,2.6,23.3,590.0,461.54,353.14
2018,7,23,8,45,828.5,88.0,2.6,23.9,634.0,513.14,393.74
2018,7,23,9,0,844.0,90.0,2.6,24.5,678.0,564.95,433.15
2018,7,23,9,15,857.0,91.0,2.65,25.05,718.0,614.26,469.77
2018,7,23,9,30,870.0,92.0,2.7,25.6,758.0,663.06,504.98
2018,7,23,9,45,881.0,91.5,2.75,26.1,792.5,708.25,535.48
2018,7,23,10,0,892.0,91.0,2.8,26.6,827.0,752.27,564.04
2018,7,23,10,15,898.5,92.5,2.8,27.0,855.5,793.33,590.13
2018,7,23,10,30,905.0,94.0,2.8,27.4,884.0,832.46,614.6
2018,7,23,10,45,910.0,94.5,2.85,27.8,906.0,867.23,636.21
2018,7,23,11,0,915.0,95.0,2.9,28.2,928.0,899.62,656.12
2018,7,23,11,15,918.5,95.5,2.95,28.4,943.5,928.12,673.9
2018,7,23,11,30,922.0,96.0,3.0,28.6,959.0,953.86,689.88
2018,7,23,11,45,922.5,97.0,3.05,28.8,966.5,974.4,702.51
2018,7,23,12,0,923.0,98.0,3.1,29.0,974.0,991.86,713.23
2018,7,23,12,15,919.5,101.0,3.15,29.05,973.5,1004.31,721.26
2018,7,23,12,30,916.0,104.0,3.2,29.1,973.0,1013.5,727.35
2018,7,23,12,45,909.0,107.5,3.3,29.15,964.5,1016.47,729.96
2018,7,23,13,0,902.0,111.0,3.4,29.2,956.0,1016.17,730.63
2018,7,23,13,15,899.0,110.5,3.45,29.0,941.5,1012.48,729.61
2018,7,23,13,30,896.0,110.0,3.5,28.8,927.0,1005.57,726.63
2018,7,23,13,45,891.5,109.5,3.6,28.6,906.0,993.99,721.07
2018,7,23,14,0,887.0,109.0,3.7,28.4,885.0,979.32,713.55
2018,7,23,14,15,882.0,106.5,3.75,28.2,857.0,959.04,702.06
2018,7,23,14,30,877.0,104.0,3.8,28.0,829.0,935.86,688.66
2018,7,23,14,45,871.0,101.5,3.85,27.75,796.0,908.97,672.88
2018,7,23,15,0,865.0,99.0,3.9,27.5,763.0,879.48,655.24
2018,7,23,15,15,853.5,97.5,3.9,27.5,724.0,843.9,632.43
2018,7,23,15,30,842.0,96.0,3.9,27.5,685.0,806.38,608.14
2018,7,23,15,45,830.5,91.5,3.85,27.05,641.5,763.87,580.97
2018,7,23,16,0,819.0,87.0,3.8,26.6,598.0,719.85,552.35
2018,7,23,16,15,780.5,91.0,3.75,26.25,546.5,668.06,517.44
2018,7,23,16,30,742.0,95.0,3.7,25.9,495.0,613.68,479.12
2018,7,23,16,45,724.0,88.5,3.65,25.6,447.5,562.29,441.27
2018,7,23,17,0,706.0,82.0,3.6,25.3,400.0,510.99,402.36
2018,7,23,17,15,675.0,76.5,3.55,24.8,350.5,455.31,359.07
2018,7,23,17,30,644.0,71.0,3.5,24.3,301.0,400.34,314.96
2018,7,23,17,45,530.0,72.5,3.4,23.8,242.0,319.07,249.16
2018,7,23,18,0,416.0,74.0,3.3,23.3,183.0,246.52,189.56
2018,7,23,18,15,360.0,62.0,3.25,22.65,141.5,192.69,143.96
2018,7,23,18,30,304.0,50.0,3.2,22.0,100.0,144.69,102.85
2018,7,23,18,45,242.0,37.5,3.1,21.35,69.0,100.89,65.42
2018,7,23,19,0,180.0,25.0,3.0,20.7,38.0,61.55,22.92
2018,7,23,19,15,109.5,15.5,3.0,20.25,21.5,27.92,0.0
2018,7,23,19,30,39.0,6.0,3.0,19.8,5.0,0.0,0.0
2018,7,23,19,45,19.5,3.0,3.05,19.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.7,15.95,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.7,16.0,4.0,0.0,0.0
2018,7,24,5,15,113.5,15.5,2.75,16.35,21.5,15.24,0.0
2018,7,24,5,30,200.0,26.0,2.8,16.7,39.0,20.53,3.53
2018,7,24,5,45,288.0,37.0,2.8,17.0,73.5,29.17,18.72
2018,7,24,6,0,376.0,48.0,2.8,17.3,108.0,36.29,25.84
2018,7,24,6,15,332.5,64.5,2.8,17.85,131.5,47.33,35.88
2018,7,24,6,30,289.0,81.0,2.8,18.4,155.0,70.85,47.33
2018,7,24,6,45,234.0,102.0,2.8,18.95,170.5,105.62,73.24
2018,7,24,7,0,179.0,123.0,2.8,19.5,186.0,130.29,94.79
2018,7,24,7,15,251.0,135.0,2.75,20.15,238.5,166.91,121.94
2018,7,24,7,30,323.0,147.0,2.7,20.8,291.0,211.35,156.39
2018,7,24,7,45,507.0,127.5,2.7,21.4,384.0,267.18,198.18
2018,7,24,8,0,691.0,108.0,2.7,22.0,477.0,344.38,258.49
2018,7,24,8,15,745.0,101.0,2.7,22.65,532.5,400.58,304.51
2018,7,24,8,30,799.0,94.0,2.7,23.3,588.0,458.95,351.34
2018,7,24,8,45,816.0,95.0,2.7,23.9,631.5,512.27,393.18
2018,7,24,9,0,833.0,96.0,2.7,24.5,675.0,563.48,432.19
2018,7,24,9,15,843.5,98.5,2.75,25.05,714.5,612.24,468.42
2018,7,24,9,30,854.0,101.0,2.8,25.6,754.0,660.3,503.1
2018,7,24,9,45,860.0,104.5,2.85,26.2,787.5,705.23,533.68
2018,7,24,10,0,866.0,108.0,2.9,26.8,821.0,748.66,561.67
2018,7,24,10,15,874.0,108.5,2.95,27.25,849.5,789.06,587.54
2018,7,24,10,30,882.0,109.0,3.0,27.7,878.0,827.71,611.94
2018,7,24,10,45,890.0,108.5,3.0,28.15,901.0,863.42,633.83
2018,7,24,11,0,898.0,108.0,3.0,28.6,924.0,896.98,654.08
2018,7,24,11,15,902.0,108.0,3.05,28.9,939.5,925.09,671.35
2018,7,24,11,30,906.0,108.0,3.1,29.2,955.0,950.52,686.86
2018,7,24,11,45,909.5,107.0,3.15,29.45,963.0,971.67,699.74
2018,7,24,12,0,913.0,106.0,3.2,29.7,971.0,989.88,710.79
2018,7,24,12,15,911.5,107.0,3.3,29.8,970.5,1002.19,718.94
2018,7,24,12,30,910.0,108.0,3.4,29.9,970.0,1011.29,725.17
2018,7,24,12,45,905.5,110.5,3.45,30.0,963.0,1015.71,728.17
2018,7,24,13,0,901.0,113.0,3.5,30.1,956.0,1016.89,729.23
2018,7,24,13,15,899.0,111.5,3.6,30.0,941.5,1013.18,728.23
2018,7,24,13,30,897.0,110.0,3.7,29.9,927.0,1006.22,725.26
2018,7,24,13,45,893.5,108.5,3.75,29.85,906.0,994.56,718.86
2018,7,24,14,0,890.0,107.0,3.8,29.8,885.0,979.76,710.53
2018,7,24,14,15,884.0,105.5,3.8,29.6,857.0,959.52,698.8
2018,7,24,14,30,878.0,104.0,3.8,29.4,829.0,936.4,685.23
2018,7,24,14,45,871.0,102.5,3.85,29.2,796.0,909.64,669.49
2018,7,24,15,0,864.0,101.0,3.9,29.0,763.0,880.32,651.96
2018,7,24,15,15,852.5,99.0,3.9,29.0,723.5,844.21,628.93
2018,7,24,15,30,841.0,97.0,3.9,29.0,684.0,806.16,604.43
2018,7,24,15,45,827.5,94.5,3.95,28.4,641.0,764.27,578.6
2018,7,24,16,0,814.0,92.0,4.0,27.8,598.0,724.79,554.02
2018,7,24,16,15,776.5,94.0,4.0,27.4,546.0,667.97,515.83
2018,7,24,16,30,739.0,96.0,4.0,27.0,494.0,612.19,476.71
2018,7,24,16,45,727.0,88.5,4.0,26.6,448.0,563.6,441.33
2018,7,24,17,0,715.0,81.0,4.0,26.2,402.0,514.55,404.41
2018,7,24,17,15,693.5,74.5,3.95,25.6,354.5,461.25,363.13
2018,7,24,17,30,672.0,68.0,3.9,25.0,307.0,409.95,321.91
2018,7,24,17,45,628.0,62.5,3.85,24.4,258.0,350.09,272.6
2018,7,24,18,0,584.0,57.0,3.8,23.8,209.0,294.01,224.87
2018,7,24,18,15,518.0,50.5,3.75,23.15,163.5,233.65,173.11
2018,7,24,18,30,452.0,44.0,3.7,22.5,118.0,179.96,126.43
2018,7,24,18,45,352.5,35.0,3.65,21.9,80.5,123.18,78.51
2018,7,24,19,0,253.0,26.0,3.6,21.3,43.0,74.43,25.22
2018,7,24,19,15,147.0,16.0,3.55,20.9,24.0,32.55,0.0
2018,7,24,19,30,41.0,6.0,3.5,20.5,5.0,0.0,0.0
2018,7,24,19,45,20.5,3.0,3.5,20.15,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,4,45,22.0,2.5,2.45,16.65,2.0,0.0,0.0
2018,7,25,5,0,44.0,5.0,2.5,16.8,4.0,0.0,0.0
2018,7,25,5,15,154.5,14.0,2.5,17.25,22.0,13.76,0.0
2018,7,25,5,30,265.0,23.0,2.5,17.7,40.0,18.56,1.28
2018,7,25,5,45,369.0,31.0,2.55,18.2,77.0,23.49,13.81
2018,7,25,6,0,473.0,39.0,2.6,18.7,114.0,28.14,18.65
2018,7,25,6,15,539.5,45.5,2.5,19.3,160.0,31.24,21.65
2018,7,25,6,30,606.0,52.0,2.4,19.9,206.0,55.66,27.97
2018,7,25,6,45,649.0,56.5,2.35,20.5,254.5,100.65,52.51
2018,7,25,7,0,692.0,61.0,2.3,21.1,303.0,147.66,86.37
2018,7,25,7,15,724.0,65.0,2.25,21.95,353.5,196.84,126.67
2018,7,25,7,30,756.0,69.0,2.2,22.8,404.0,249.41,171.5
2018,7,25,7,45,778.0,72.5,2.2,23.65,453.0,301.65,216.59
2018,7,25,8,0,800.0,76.0,2.2,24.5,502.0,355.76,262.36
2018,7,25,8,15,817.5,78.5,2.2,25.4,549.0,411.57,308.06
2018,7,25,8,30,835.0,81.0,2.2,26.3,596.0,465.19,350.59
2018,7,25,8,45,847.5,83.5,2.2,27.25,639.5,516.87,390.1
2018,7,25,9,0,860.0,86.0,2.2,28.2,683.0,568.44,428.01
2018,7,25,9,15,869.0,89.0,2.2,28.85,722.5,618.02,463.63
2018,7,25,9,30,878.0,92.0,2.2,29.5,762.0,666.71,497.45
2018,7,25,9,45,881.5,96.5,2.2,30.2,795.0,711.89,526.52
2018,7,25,10,0,885.0,101.0,2.2,30.9,828.0,755.32,553.12
2018,7,25,10,15,891.0,102.0,2.3,31.25,856.0,795.38,578.52
2018,7,25,10,30,897.0,103.0,2.4,31.6,884.0,833.48,602.44
2018,7,25,10,45,900.5,105.0,2.5,32.0,906.0,868.32,623.94
2018,7,25,11,0,904.0,107.0,2.6,32.4,928.0,900.72,643.75
2018,7,25,11,15,906.5,108.5,2.75,32.5,943.0,929.15,662.12
2018,7,25,11,30,909.0,110.0,2.9,32.6,958.0,954.82,678.78
2018,7,25,11,45,910.0,110.5,3.05,32.7,965.5,975.2,692.12
2018,7,25,12,0,911.0,111.0,3.2,32.8,973.0,992.56,703.64
2018,7,25,12,15,912.5,110.0,3.3,32.7,973.5,1005.8,712.86
2018,7,25,12,30,914.0,109.0,3.4,32.6,974.0,1015.87,720.2
2018,7,25,12,45,914.5,107.5,3.55,32.45,967.5,1021.2,725.18
2018,7,25,13,0,915.0,106.0,3.7,32.3,961.0,1023.23,728.2
2018,7,25,13,15,912.0,106.0,3.8,32.1,946.5,1020.03,727.79
2018,7,25,13,30,909.0,106.0,3.9,31.9,932.0,1013.54,725.41
2018,7,25,13,45,888.0,114.0,3.95,31.7,905.0,994.55,714.76
2018,7,25,14,0,867.0,122.0,4.0,31.5,878.0,972.86,702.43
2018,7,25,14,15,831.0,136.0,4.05,31.2,841.5,946.37,687.22
2018,7,25,14,30,795.0,150.0,4.1,30.9,805.0,912.77,667.22
2018,7,25,14,45,790.0,144.5,4.15,30.55,772.5,885.4,651.39
2018,7,25,15,0,785.0,139.0,4.2,30.2,740.0,855.57,633.72
2018,7,25,15,15,777.0,133.0,4.2,30.2,701.5,820.31,611.11
2018,7,25,15,30,769.0,127.0,4.2,30.2,663.0,783.05,586.97
2018,7,25,15,45,766.0,118.5,4.25,29.3,623.0,745.25,564.45
2018,7,25,16,0,763.0,110.0,4.3,28.4,583.0,705.45,540.04
2018,7,25,16,15,771.5,98.0,4.25,27.8,543.5,668.21,516.07
2018,7,25,16,30,780.0,86.0,4.2,27.2,504.0,628.24,489.24
2018,7,25,16,45,740.0,85.5,4.2,26.55,451.0,567.88,445.11
2018,7,25,17,0,700.0,85.0,4.2,25.9,398.0,510.83,402.18
2018,7,25,17,15,683.0,78.0,4.15,25.2,352.0,460.02,362.89
2018,7,25,17,30,666.0,71.0,4.1,24.5,306.0,409.73,322.47
2018,7,25,17,45,620.0,65.0,4.0,23.8,256.5,348.74,272.2
2018,7,25,18,0,574.0,59.0,3.9,23.1,207.0,291.74,223.7
2018,7,25,18,15,503.5,52.0,3.8,22.55,161.0,229.9,170.65
2018,7,25,18,30,433.0,45.0,3.7,22.0,115.0,175.22,123.24
2018,7,25,18,45,327.0,35.5,3.6,21.45,78.0,117.6,74.84
2018,7,25,19,0,221.0,26.0,3.5,20.9,41.0,68.42,20.13
2018,7,25,19,15,125.5,15.5,3.4,20.6,22.5,29.42,0.0
2018,7,25,19,30,30.0,5.0,3.3,20.3,4.0,0.0,0.0
2018,7,25,19,45,15.0,2.5,3.25,20.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,26,5,15,75.5,11.5,2.3,16.75,16.0,11.3,0.0
2018,7,26,5,30,151.0,23.0,2.3,17.2,32.0,18.09,0.0
2018,7,26,5,45,251.5,36.0,2.25,17.6,68.0,27.73,17.26
2018,7,26,6,0,352.0,49.0,2.2,18.0,104.0,37.62,26.85
2018,7,26,6,15,302.0,66.0,2.15,18.55,125.0,48.68,36.91
2018,7,26,6,30,252.0,83.0,2.1,19.1,146.0,74.54,51.53
2018,7,26,6,45,187.5,108.0,2.05,19.7,161.0,105.43,74.78
2018,7,26,7,0,123.0,133.0,2.0,20.3,176.0,133.39,99.33
2018,7,26,7,15,112.5,156.5,1.9,21.0,200.5,160.22,121.27
2018,7,26,7,30,102.0,180.0,1.8,21.7,225.0,186.18,142.29
2018,7,26,7,45,131.0,203.0,1.75,22.4,268.0,222.81,170.32
2018,7,26,8,0,160.0,226.0,1.7,23.1,311.0,262.73,200.7
2018,7,26,8,15,258.0,230.5,1.7,23.75,382.5,315.48,240.25
2018,7,26,8,30,356.0,235.0,1.7,24.4,454.0,380.75,289.28
2018,7,26,8,45,509.0,205.0,1.7,25.05,543.5,450.71,341.85
2018,7,26,9,0,662.0,175.0,1.7,25.7,633.0,536.17,405.07
2018,7,26,9,15,710.0,165.5,1.75,26.25,683.0,589.72,443.89
2018,7,26,9,30,758.0,156.0,1.8,26.8,733.0,647.29,484.81
2018,7,26,9,45,757.5,163.5,1.85,27.35,762.5,688.21,512.52
2018,7,26,10,0,757.0,171.0,1.9,27.9,792.0,727.37,538.45
2018,7,26,10,15,751.0,181.5,2.0,28.25,816.0,763.4,562.18
2018,7,26,10,30,745.0,192.0,2.1,28.6,840.0,797.44,583.86
2018,7,26,10,45,779.5,178.0,2.25,28.9,871.0,838.43,610.53
2018,7,26,11,0,814.0,164.0,2.4,29.2,902.0,879.7,637.12
2018,7,26,11,15,833.0,156.0,2.5,29.3,922.0,912.11,657.91
2018,7,26,11,30,852.0,148.0,2.6,29.4,942.0,938.89,675.12
2018,7,26,11,45,857.0,146.5,2.75,29.5,951.0,960.2,689.28
2018,7,26,12,0,862.0,145.0,2.9,29.6,960.0,978.79,701.8
2018,7,26,12,15,859.5,147.0,3.0,29.55,959.5,990.69,710.15
2018,7,26,12,30,857.0,149.0,3.1,29.5,959.0,999.56,716.71
2018,7,26,12,45,831.5,162.5,3.15,29.45,943.5,1000.19,717.74
2018,7,26,13,0,806.0,176.0,3.2,29.4,928.0,992.16,713.38
2018,7,26,13,15,723.5,217.5,3.3,29.25,884.5,957.62,692.62
2018,7,26,13,30,641.0,259.0,3.4,29.1,841.0,917.06,667.42
2018,7,26,13,45,609.5,267.0,3.45,28.9,809.5,890.41,650.65
2018,7,26,14,0,578.0,275.0,3.5,28.7,778.0,861.97,632.42
2018,7,26,14,15,505.0,298.0,3.55,28.45,727.0,806.9,594.98
2018,7,26,14,30,432.0,321.0,3.6,28.2,676.0,754.11,558.59
2018,7,26,14,45,416.5,313.0,3.6,27.95,643.5,722.75,538.32
2018,7,26,15,0,401.0,305.0,3.6,27.7,611.0,690.57,517.11
2018,7,26,15,15,510.0,245.5,3.6,27.7,613.5,710.37,535.51
2018,7,26,15,30,619.0,186.0,3.6,27.7,616.0,724.56,549.38
2018,7,26,15,45,671.0,155.5,3.65,27.05,594.0,711.96,544.14
2018,7,26,16,0,723.0,125.0,3.7,26.4,572.0,693.08,533.74
2018,7,26,16,15,710.5,117.5,3.7,26.0,527.5,647.15,502.43
2018,7,26,16,30,698.0,110.0,3.7,25.6,483.0,600.44,469.23
2018,7,26,16,45,685.5,101.0,3.7,25.15,437.0,551.52,433.54
2018,7,26,17,0,673.0,92.0,3.7,24.7,391.0,502.27,396.45
2018,7,26,17,15,653.0,84.0,3.65,24.15,344.5,450.01,355.78
2018,7,26,17,30,633.0,76.0,3.6,23.6,298.0,398.62,314.33
2018,7,26,17,45,594.5,68.5,3.6,23.0,250.5,340.87,266.59
2018,7,26,18,0,556.0,61.0,3.6,22.4,203.0,286.39,219.97
2018,7,26,18,15,489.0,53.5,3.55,21.8,158.0,226.13,168.16
2018,7,26,18,30,422.0,46.0,3.5,21.2,113.0,172.66,121.64
2018,7,26,18,45,320.0,36.0,3.4,20.6,76.5,116.08,73.76
2018,7,26,19,0,218.0,26.0,3.3,20.0,40.0,67.22,16.17
2018,7,26,19,15,124.0,15.5,3.35,19.7,22.0,29.07,0.0
2018,7,26,19,30,30.0,5.0,3.4,19.4,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,19.05,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,5,15,52.5,10.5,3.3,15.45,13.5,10.32,0.0
2018,7,27,5,30,105.0,21.0,3.3,15.8,27.0,16.45,0.0
2018,7,27,5,45,186.0,37.0,3.35,16.15,60.5,28.61,17.97
2018,7,27,6,0,267.0,53.0,3.4,16.5,94.0,40.2,29.2
2018,7,27,6,15,249.5,69.5,3.35,17.0,119.0,51.54,39.62
2018,7,27,6,30,232.0,86.0,3.3,17.5,144.0,75.68,53.45
2018,7,27,6,45,211.5,108.5,3.3,18.0,170.5,107.41,76.11
2018,7,27,7,0,191.0,131.0,3.3,18.5,197.0,137.36,100.5
2018,7,27,7,15,172.0,154.5,3.2,19.1,221.0,169.87,127.91
2018,7,27,7,30,153.0,178.0,3.1,19.7,245.0,196.99,150.86
2018,7,27,7,45,159.0,201.5,3.05,20.3,278.5,229.81,177.24
2018,7,27,8,0,165.0,225.0,3.0,20.9,312.0,263.42,203.82
2018,7,27,8,15,282.5,225.5,3.0,21.45,391.5,320.8,247.76
2018,7,27,8,30,400.0,226.0,3.0,22.0,471.0,390.72,301.66
2018,7,27,8,45,534.0,202.5,2.95,22.5,555.5,460.71,355.65
2018,7,27,9,0,668.0,179.0,2.9,23.0,640.0,542.63,417.93
2018,7,27,9,15,697.0,177.0,2.95,23.45,683.0,591.96,454.75
2018,7,27,9,30,726.0,175.0,3.0,23.9,726.0,642.59,491.83
2018,7,27,9,45,742.0,175.0,3.0,24.4,761.0,687.03,523.22
2018,7,27,10,0,758.0,175.0,3.0,24.9,796.0,731.07,553.61
2018,7,27,10,15,780.0,171.5,3.05,25.3,830.0,775.67,583.61
2018,7,27,10,30,802.0,168.0,3.1,25.7,864.0,819.46,611.97
2018,7,27,10,45,822.0,161.5,3.15,26.1,890.5,857.82,636.33
2018,7,27,11,0,842.0,155.0,3.2,26.5,917.0,894.89,659.64
2018,7,27,11,15,847.5,154.5,3.25,26.75,932.5,923.25,677.4
2018,7,27,11,30,853.0,154.0,3.3,27.0,948.0,945.21,690.95
2018,7,27,11,45,842.5,162.0,3.35,27.25,951.5,965.89,703.73
2018,7,27,12,0,832.0,170.0,3.4,27.5,955.0,979.42,711.89
2018,7,27,12,15,853.0,158.0,3.45,27.6,963.0,994.84,721.82
2018,7,27,12,30,874.0,146.0,3.5,27.7,971.0,1012.95,733.58
2018,7,27,12,45,861.5,151.0,3.6,27.85,959.0,1011.95,733.22
2018,7,27,13,0,849.0,156.0,3.7,28.0,947.0,1013.92,735.04
2018,7,27,13,15,846.5,154.5,3.75,27.95,932.5,1010.16,733.46
2018,7,27,13,30,844.0,153.0,3.8,27.9,918.0,1003.25,729.98
2018,7,27,13,45,826.0,158.0,3.85,27.9,892.0,984.9,718.96
2018,7,27,14,0,808.0,163.0,3.9,27.9,866.0,963.87,706.29
2018,7,27,14,15,790.0,165.5,3.9,27.75,834.0,937.77,690.38
2018,7,27,14,30,772.0,168.0,3.9,27.6,802.0,909.43,672.96
2018,7,27,14,45,772.0,160.0,3.9,27.5,771.0,884.53,657.69
2018,7,27,15,0,772.0,152.0,3.9,27.4,740.0,856.95,640.53
2018,7,27,15,15,765.0,145.0,3.9,27.4,702.0,821.83,617.86
2018,7,27,15,30,758.0,138.0,3.9,27.4,664.0,784.68,593.64
2018,7,27,15,45,747.0,131.0,3.85,26.95,621.0,744.93,568.21
2018,7,27,16,0,736.0,124.0,3.8,26.5,578.0,701.23,539.59
2018,7,27,16,15,719.5,118.0,3.75,26.15,532.0,653.54,506.97
2018,7,27,16,30,703.0,112.0,3.7,25.8,486.0,605.39,472.46
2018,7,27,16,45,695.0,103.0,3.7,25.4,442.0,559.04,438.7
2018,7,27,17,0,687.0,94.0,3.7,25.0,398.0,511.93,403.23
2018,7,27,17,15,652.5,88.5,3.75,24.3,348.5,454.01,358.58
2018,7,27,17,30,618.0,83.0,3.8,23.6,299.0,398.32,314.13
2018,7,27,17,45,555.5,77.5,3.8,22.9,248.0,333.09,260.74
2018,7,27,18,0,493.0,72.0,3.8,22.2,197.0,273.51,210.59
2018,7,27,18,15,413.0,62.5,3.85,21.4,151.0,210.09,157.02
2018,7,27,18,30,333.0,53.0,3.9,20.6,105.0,154.63,109.89
2018,7,27,18,45,224.0,38.0,3.9,19.8,67.5,96.7,61.94
2018,7,27,19,0,115.0,23.0,3.9,19.0,30.0,46.88,7.12
2018,7,27,19,15,59.0,12.0,3.85,18.55,15.5,18.29,0.0
2018,7,27,19,30,3.0,1.0,3.8,18.1,1.0,0.0,0.0
2018,7,27,19,45,1.5,0.5,3.8,17.65,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,7.0,1.95,14.65,8.0,6.88,0.0
2018,7,28,5,30,39.0,14.0,2.0,15.1,16.0,12.0,0.0
2018,7,28,5,45,79.0,32.5,2.0,15.55,42.5,26.96,16.54
2018,7,28,6,0,119.0,51.0,2.0,16.0,69.0,41.35,30.24
2018,7,28,6,15,144.5,72.5,1.95,16.45,102.5,57.41,44.83
2018,7,28,6,30,170.0,94.0,1.9,16.9,136.0,79.47,58.09
2018,7,28,6,45,178.0,115.0,1.85,17.4,168.0,112.88,82.1
2018,7,28,7,0,186.0,136.0,1.8,17.9,200.0,143.76,106.01
2018,7,28,7,15,144.5,156.0,1.75,18.45,210.5,165.46,125.38
2018,7,28,7,30,103.0,176.0,1.7,19.0,221.0,182.69,140.91
2018,7,28,7,45,111.0,200.0,1.65,19.6,254.0,213.79,165.46
2018,7,28,8,0,119.0,224.0,1.6,20.2,287.0,245.95,190.41
2018,7,28,8,15,153.5,246.5,1.55,20.75,335.5,288.63,222.9
2018,7,28,8,30,188.0,269.0,1.5,21.3,384.0,334.98,257.75
2018,7,28,8,45,262.0,279.0,1.5,21.85,452.5,391.95,300.42
2018,7,28,9,0,336.0,289.0,1.5,22.4,521.0,458.06,349.21
2018,7,28,9,15,429.0,284.0,1.55,22.85,598.0,527.69,400.39
2018,7,28,9,30,522.0,279.0,1.6,23.3,675.0,606.08,456.83
2018,7,28,9,45,536.5,283.5,1.65,23.8,706.5,645.69,483.9
2018,7,28,10,0,551.0,288.0,1.7,24.3,738.0,685.29,510.74
2018,7,28,10,15,566.0,292.5,1.8,24.75,769.0,725.08,537.69
2018,7,28,10,30,581.0,297.0,1.9,25.2,800.0,764.51,563.99
2018,7,28,10,45,581.5,303.5,2.0,25.65,818.0,793.05,582.4
2018,7,28,11,0,582.0,310.0,2.1,26.1,836.0,819.96,599.61
2018,7,28,11,15,593.0,310.0,2.2,26.5,853.5,848.23,618.03
2018,7,28,11,30,604.0,310.0,2.3,26.9,871.0,874.79,635.18
2018,7,28,11,45,598.0,314.5,2.4,27.3,874.0,888.5,643.46
2018,7,28,12,0,592.0,319.0,2.5,27.7,877.0,900.26,650.55
2018,7,28,12,15,621.0,302.5,2.55,27.95,888.0,922.57,665.7
2018,7,28,12,30,650.0,286.0,2.6,28.2,899.0,943.27,679.68
2018,7,28,12,45,660.0,274.5,2.7,28.4,892.5,947.87,683.44
2018,7,28,13,0,670.0,263.0,2.8,28.6,886.0,949.85,685.7
2018,7,28,13,15,653.0,265.5,2.9,28.6,865.0,936.58,677.84
2018,7,28,13,30,636.0,268.0,3.0,28.6,844.0,920.85,668.47
2018,7,28,13,45,586.5,283.0,3.1,28.55,804.0,883.69,644.15
2018,7,28,14,0,537.0,298.0,3.2,28.5,764.0,844.21,618.14
2018,7,28,14,15,589.0,266.0,3.25,28.35,761.5,854.87,628.6
2018,7,28,14,30,641.0,234.0,3.3,28.2,759.0,860.14,635.17
2018,7,28,14,45,649.5,220.0,3.35,28.0,732.5,839.64,623.34
2018,7,28,15,0,658.0,206.0,3.4,27.8,706.0,816.35,609.66
2018,7,28,15,15,664.0,192.5,3.4,27.8,674.5,788.69,592.03
2018,7,28,15,30,670.0,179.0,3.4,27.8,643.0,758.44,572.49
2018,7,28,15,45,677.0,165.5,3.4,27.25,608.0,726.45,552.62
2018,7,28,16,0,684.0,152.0,3.4,26.7,573.0,691.93,530.49
2018,7,28,16,15,662.0,145.0,3.4,26.25,525.5,641.24,495.39
2018,7,28,16,30,640.0,138.0,3.4,25.8,478.0,590.62,459.53
2018,7,28,16,45,607.0,131.5,3.4,25.35,428.0,534.0,418.07
2018,7,28,17,0,574.0,125.0,3.4,24.9,378.0,478.99,376.68
2018,7,28,17,15,532.5,116.5,3.4,24.25,328.0,417.02,329.02
2018,7,28,17,30,491.0,108.0,3.4,23.6,278.0,361.03,284.52
2018,7,28,17,45,436.5,97.0,3.35,22.9,230.0,300.24,235.05
2018,7,28,18,0,382.0,86.0,3.3,22.2,182.0,244.63,188.61
2018,7,28,18,15,316.5,70.5,3.25,21.5,138.0,186.03,139.34
2018,7,28,18,30,251.0,55.0,3.2,20.8,94.0,134.37,95.71
2018,7,28,18,45,169.5,38.0,3.15,20.1,60.0,84.78,54.14
2018,7,28,19,0,88.0,21.0,3.1,19.4,26.0,38.06,1.43
2018,7,28,19,15,44.0,10.5,3.15,19.0,13.0,15.09,0.0
2018,7,28,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,29,5,15,25.5,8.0,2.3,15.5,9.5,7.86,0.0
2018,7,29,5,30,51.0,16.0,2.3,15.7,19.0,13.63,0.0
2018,7,29,5,45,73.5,33.5,2.3,15.9,42.0,27.73,16.96
2018,7,29,6,0,96.0,51.0,2.3,16.1,65.0,43.73,32.23
2018,7,29,6,15,124.5,70.0,2.3,16.45,96.0,58.87,46.07
2018,7,29,6,30,153.0,89.0,2.3,16.8,127.0,74.9,54.76
2018,7,29,6,45,173.5,109.5,2.3,17.15,161.5,104.25,75.29
2018,7,29,7,0,194.0,130.0,2.3,17.5,196.0,136.19,99.72
2018,7,29,7,15,185.5,152.5,2.3,18.0,224.0,170.13,127.92
2018,7,29,7,30,177.0,175.0,2.3,18.5,252.0,199.82,152.78
2018,7,29,7,45,161.5,199.5,2.25,19.0,276.5,228.34,176.5
2018,7,29,8,0,146.0,224.0,2.2,19.5,301.0,255.33,198.33
2018,7,29,8,15,191.5,243.0,2.2,20.1,354.0,300.87,233.39
2018,7,29,8,30,237.0,262.0,2.2,20.7,407.0,348.93,270.1
2018,7,29,8,45,300.5,270.0,2.2,21.35,467.5,403.24,311.2
2018,7,29,9,0,364.0,278.0,2.2,22.0,528.0,463.39,356.08
2018,7,29,9,15,458.5,264.0,2.2,22.4,598.0,526.78,403.56
2018,7,29,9,30,553.0,250.0,2.2,22.8,668.0,598.85,456.53
2018,7,29,9,45,604.5,239.5,2.25,23.2,716.0,651.38,494.3
2018,7,29,10,0,656.0,229.0,2.3,23.6,764.0,706.45,533.32
2018,7,29,10,15,661.0,235.0,2.35,23.7,790.5,743.58,558.91
2018,7,29,10,30,666.0,241.0,2.4,23.8,817.0,779.39,583.35
2018,7,29,10,45,654.5,252.5,2.45,23.9,830.5,805.12,600.26
2018,7,29,11,0,643.0,264.0,2.5,24.0,844.0,828.29,615.33
2018,7,29,11,15,682.5,247.0,2.6,23.9,872.0,867.03,643.2
2018,7,29,11,30,722.0,230.0,2.7,23.8,900.0,905.2,669.23
2018,7,29,11,45,611.0,289.0,2.75,23.75,859.0,875.71,647.4
2018,7,29,12,0,500.0,348.0,2.8,23.7,818.0,840.69,620.93
2018,7,29,12,15,546.0,323.5,2.85,23.6,837.0,870.23,643.27
2018,7,29,12,30,592.0,299.0,2.9,23.5,856.0,898.89,664.45
2018,7,29,12,45,618.5,287.0,3.0,23.4,865.0,919.09,679.64
2018,7,29,13,0,645.0,275.0,3.1,23.3,874.0,936.94,693.4
2018,7,29,13,15,575.0,304.5,3.15,23.2,832.0,897.55,665.75
2018,7,29,13,30,505.0,334.0,3.2,23.1,790.0,857.98,638.06
2018,7,29,13,45,519.5,316.5,3.25,23.0,776.0,851.32,635.62
2018,7,29,14,0,534.0,299.0,3.3,22.9,762.0,842.15,631.23
2018,7,29,14,15,501.0,303.0,3.35,22.75,726.0,807.78,608.08
2018,7,29,14,30,468.0,307.0,3.4,22.6,690.0,772.63,584.31
2018,7,29,14,45,427.0,304.5,3.4,22.45,642.5,722.98,549.85
2018,7,29,15,0,386.0,302.0,3.4,22.3,595.0,665.95,509.88
2018,7,29,15,15,283.0,308.5,3.4,22.3,517.0,574.52,442.13
2018,7,29,15,30,180.0,315.0,3.4,22.3,439.0,480.57,371.26
2018,7,29,15,45,182.5,291.5,3.55,22.0,410.0,451.94,351.95
2018,7,29,16,0,185.0,268.0,3.7,21.7,381.0,422.54,331.39
2018,7,29,16,15,177.0,245.5,3.7,21.4,346.5,385.99,304.52
2018,7,29,16,30,169.0,223.0,3.7,21.1,312.0,349.62,277.33
2018,7,29,16,45,208.0,187.5,3.75,20.85,286.0,328.61,262.68
2018,7,29,17,0,247.0,152.0,3.8,20.6,260.0,309.35,248.57
2018,7,29,17,15,369.5,125.5,3.8,20.2,264.0,339.88,273.69
2018,7,29,17,30,492.0,99.0,3.8,19.8,268.0,351.03,281.53
2018,7,29,17,45,438.5,89.0,3.8,19.4,221.5,291.76,231.77
2018,7,29,18,0,385.0,79.0,3.8,19.0,175.0,237.59,185.39
2018,7,29,18,15,320.5,66.0,3.65,18.6,133.5,181.95,137.5
2018,7,29,18,30,256.0,53.0,3.5,18.2,92.0,133.19,95.45
2018,7,29,18,45,171.5,36.5,3.4,17.85,58.5,83.36,53.05
2018,7,29,19,0,87.0,20.0,3.3,17.5,25.0,36.52,0.0
2018,7,29,19,15,43.5,10.0,3.25,17.3,12.5,14.48,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,5,15,16.0,6.5,2.6,14.65,7.5,6.39,0.0
2018,7,30,5,30,32.0,13.0,2.6,14.9,15.0,11.17,0.0
2018,7,30,5,45,63.0,31.0,2.65,15.15,39.0,27.35,16.51
2018,7,30,6,0,94.0,49.0,2.7,15.4,63.0,42.18,30.94
2018,7,30,6,15,93.5,69.5,2.65,15.85,88.0,58.43,45.77
2018,7,30,6,30,93.0,90.0,2.6,16.3,113.0,77.64,58.3
2018,7,30,6,45,94.0,111.0,2.55,16.75,138.5,102.44,77.0
2018,7,30,7,0,95.0,132.0,2.5,17.2,164.0,127.68,97.14
2018,7,30,7,15,124.0,154.5,2.4,17.85,203.5,159.77,122.04
2018,7,30,7,30,153.0,177.0,2.3,18.5,243.0,195.3,149.93
2018,7,30,7,45,203.0,195.5,2.25,19.1,294.5,237.09,182.4
2018,7,30,8,0,253.0,214.0,2.2,19.7,346.0,281.56,217.11
2018,7,30,8,15,322.0,229.0,2.15,20.35,414.0,338.9,261.41
2018,7,30,8,30,391.0,244.0,2.1,21.0,482.0,403.23,310.51
2018,7,30,8,45,425.5,255.5,2.1,21.65,532.0,452.08,347.38
2018,7,30,9,0,460.0,267.0,2.1,22.3,582.0,505.52,386.86
2018,7,30,9,15,481.0,275.5,2.15,22.8,622.5,550.65,419.77
2018,7,30,9,30,502.0,284.0,2.2,23.3,663.0,596.87,452.8
2018,7,30,9,45,514.0,290.0,2.25,23.85,693.5,635.36,479.54
2018,7,30,10,0,526.0,296.0,2.3,24.4,724.0,673.71,505.71
2018,7,30,10,15,534.0,303.0,2.4,24.7,751.0,709.6,530.39
2018,7,30,10,30,542.0,310.0,2.5,25.0,778.0,744.73,554.23
2018,7,30,10,45,559.0,310.5,2.55,25.35,804.0,780.25,577.96
2018,7,30,11,0,576.0,311.0,2.6,25.7,830.0,815.15,600.98
2018,7,30,11,15,583.0,312.5,2.65,25.9,845.5,841.17,618.01
2018,7,30,11,30,590.0,314.0,2.7,26.1,861.0,865.65,633.97
2018,7,30,11,45,589.0,316.5,2.75,26.3,866.0,881.87,644.24
2018,7,30,12,0,588.0,319.0,2.8,26.5,871.0,895.99,653.19
2018,7,30,12,15,605.5,308.0,2.85,26.65,877.0,912.45,664.54
2018,7,30,12,30,623.0,297.0,2.9,26.8,883.0,927.19,674.76
2018,7,30,12,45,653.5,274.0,2.95,27.0,884.0,940.44,684.51
2018,7,30,13,0,684.0,251.0,3.0,27.2,885.0,950.98,692.03
2018,7,30,13,15,684.0,246.5,3.0,27.2,872.0,947.34,689.94
2018,7,30,13,30,684.0,242.0,3.0,27.2,859.0,941.0,686.31
2018,7,30,13,45,682.0,236.0,3.05,27.15,838.5,928.46,679.22
2018,7,30,14,0,680.0,230.0,3.1,27.1,818.0,913.29,670.5
2018,7,30,14,15,675.0,224.5,3.1,26.95,792.0,893.24,658.5
2018,7,30,14,30,670.0,219.0,3.1,26.8,766.0,870.83,644.97
2018,7,30,14,45,666.0,211.0,3.1,26.65,735.0,844.45,628.74
2018,7,30,15,0,662.0,203.0,3.1,26.5,704.0,815.89,610.98
2018,7,30,15,15,647.0,197.0,3.1,26.5,665.0,777.96,585.93
2018,7,30,15,30,632.0,191.0,3.1,26.5,626.0,738.79,559.61
2018,7,30,15,45,607.0,186.5,3.1,25.95,582.0,692.28,528.68
2018,7,30,16,0,582.0,182.0,3.1,25.4,538.0,642.77,495.04
