Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,45,654.5,217.0,2.45,31.15,718.5,834.52,607.31
2018,8,9,15,0,638.0,213.0,2.5,31.0,682.0,799.14,585.42
2018,8,9,15,15,621.5,206.5,2.5,31.0,642.0,759.81,559.97
2018,8,9,15,30,605.0,200.0,2.5,31.0,602.0,719.39,533.43
2018,8,9,15,45,588.5,190.5,2.55,30.55,559.0,672.18,503.07
2018,8,9,16,0,572.0,181.0,2.6,30.1,516.0,627.42,473.61
2018,8,9,16,15,558.0,168.5,2.6,29.6,472.0,580.84,442.06
2018,8,9,16,30,544.0,156.0,2.6,29.1,428.0,534.0,409.43
2018,8,9,16,45,512.5,144.0,2.55,28.6,378.5,477.02,368.05
2018,8,9,17,0,481.0,132.0,2.5,28.1,329.0,421.87,326.88
2018,8,9,17,15,441.5,119.0,2.4,27.2,280.5,363.68,282.52
2018,8,9,17,30,402.0,106.0,2.3,26.3,232.0,308.72,239.28
2018,8,9,17,45,355.0,91.0,2.25,25.45,187.0,252.05,193.5
2018,8,9,18,0,308.0,76.0,2.2,24.6,142.0,199.99,150.31
2018,8,9,18,15,242.5,58.5,2.2,23.8,102.0,144.5,104.3
2018,8,9,18,30,177.0,41.0,2.2,23.0,62.0,96.12,63.9
2018,8,9,18,45,112.0,26.0,2.2,22.2,37.0,54.85,19.32
2018,8,9,19,0,47.0,11.0,2.2,21.4,12.0,17.16,0.0
2018,8,9,19,15,23.5,5.5,2.25,21.05,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,5,15,39.0,6.5,1.9,15.05,7.5,0.0,0.0
2018,8,10,5,30,78.0,13.0,1.9,15.6,15.0,12.78,0.0
2018,8,10,5,45,157.0,27.0,1.95,16.1,42.0,21.24,6.27
2018,8,10,6,0,236.0,41.0,2.0,16.6,69.0,31.52,20.99
2018,8,10,6,15,315.0,55.0,1.95,17.15,111.5,41.29,30.3
2018,8,10,6,30,394.0,69.0,1.9,17.7,154.0,51.56,39.68
2018,8,10,6,45,451.5,80.0,1.85,18.3,202.5,88.61,53.86
2018,8,10,7,0,509.0,91.0,1.8,18.9,251.0,132.35,82.76
2018,8,10,7,15,532.0,102.0,1.75,19.65,296.0,176.35,117.53
2018,8,10,7,30,555.0,113.0,1.7,20.4,341.0,222.94,156.48
2018,8,10,7,45,581.5,122.5,1.7,21.1,389.0,271.6,197.56
2018,8,10,8,0,608.0,132.0,1.7,21.8,437.0,322.9,240.35
2018,8,10,8,15,637.5,137.0,1.7,22.65,485.5,373.65,281.69
2018,8,10,8,30,667.0,142.0,1.7,23.5,534.0,426.89,323.76
2018,8,10,8,45,671.0,153.0,1.65,24.3,573.5,475.31,360.82
2018,8,10,9,0,675.0,164.0,1.6,25.1,613.0,523.18,396.02
2018,8,10,9,15,676.5,174.0,1.65,25.75,648.0,567.92,428.41
2018,8,10,9,30,678.0,184.0,1.7,26.4,683.0,611.56,459.02
2018,8,10,9,45,709.5,180.5,1.7,27.05,725.0,661.56,493.44
2018,8,10,10,0,741.0,177.0,1.7,27.7,767.0,712.49,527.52
2018,8,10,10,15,760.5,175.0,1.75,28.2,799.5,756.05,556.32
2018,8,10,10,30,780.0,173.0,1.8,28.7,832.0,798.79,582.93
2018,8,10,10,45,787.0,174.0,1.9,29.2,854.0,833.1,604.15
2018,8,10,11,0,794.0,175.0,2.0,29.7,876.0,865.47,624.02
2018,8,10,11,15,783.0,183.5,2.1,29.95,884.5,887.09,637.51
2018,8,10,11,30,772.0,192.0,2.2,30.2,893.0,905.64,649.14
2018,8,10,11,45,760.5,200.0,2.3,30.45,895.5,920.17,658.27
2018,8,10,12,0,749.0,208.0,2.4,30.7,898.0,935.1,667.76
2018,8,10,12,15,744.0,211.0,2.5,30.75,896.0,945.31,674.83
2018,8,10,12,30,739.0,214.0,2.6,30.8,894.0,952.66,680.22
2018,8,10,12,45,730.0,217.0,2.7,30.9,884.0,953.22,681.25
2018,8,10,13,0,721.0,220.0,2.8,31.0,874.0,950.92,680.59
2018,8,10,13,15,719.5,216.0,2.95,30.9,859.5,945.86,679.18
2018,8,10,13,30,718.0,212.0,3.1,30.8,845.0,937.96,676.0
2018,8,10,13,45,703.0,213.0,3.2,30.75,819.5,919.48,665.47
2018,8,10,14,0,688.0,214.0,3.3,30.7,794.0,898.6,653.42
2018,8,10,14,15,715.0,193.5,3.35,30.5,778.0,892.16,651.01
2018,8,10,14,30,742.0,173.0,3.4,30.3,762.0,881.81,645.98
2018,8,10,14,45,724.5,172.0,3.5,30.1,725.5,848.69,626.03
2018,8,10,15,0,707.0,171.0,3.6,29.9,689.0,813.87,604.84
2018,8,10,15,15,705.0,161.0,3.6,29.9,653.0,780.92,583.76
2018,8,10,15,30,703.0,151.0,3.6,29.9,617.0,745.75,560.97
2018,8,10,15,45,691.5,143.0,3.65,29.35,574.5,703.35,534.24
2018,8,10,16,0,680.0,135.0,3.7,28.8,532.0,659.75,505.43
2018,8,10,16,15,651.5,129.0,3.7,28.4,482.5,605.53,467.29
2018,8,10,16,30,623.0,123.0,3.7,28.0,433.0,552.0,428.71
2018,8,10,16,45,592.5,115.0,3.7,27.55,384.0,496.11,387.38
2018,8,10,17,0,562.0,107.0,3.7,27.1,335.0,441.73,345.96
2018,8,10,17,15,526.5,97.0,3.6,26.4,287.0,384.49,301.28
2018,8,10,17,30,491.0,87.0,3.5,25.7,239.0,329.89,257.23
2018,8,10,17,45,443.5,76.0,3.45,25.0,194.0,270.44,208.19
2018,8,10,18,0,396.0,65.0,3.4,24.3,149.0,217.94,163.54
2018,8,10,18,15,314.5,53.0,3.25,23.6,108.0,159.15,114.17
2018,8,10,18,30,233.0,41.0,3.1,22.9,67.0,109.39,72.0
2018,8,10,18,45,149.0,27.0,3.0,22.2,40.5,62.21,17.61
2018,8,10,19,0,65.0,13.0,2.9,21.5,14.0,21.39,0.0
2018,8,10,19,15,32.5,6.5,2.85,21.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,20.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.65,19.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,5,15,32.0,6.5,2.5,16.5,7.0,0.0,0.0
2018,8,11,5,30,64.0,13.0,2.6,16.9,14.0,12.78,0.0
2018,8,11,5,45,147.0,27.5,2.75,17.25,41.5,21.74,5.23
2018,8,11,6,0,230.0,42.0,2.9,17.6,69.0,32.44,21.55
2018,8,11,6,15,306.5,56.5,2.85,18.15,111.0,42.6,31.26
2018,8,11,6,30,383.0,71.0,2.8,18.7,153.0,52.35,40.17
2018,8,11,6,45,439.0,82.0,2.8,19.2,200.5,88.7,54.41
2018,8,11,7,0,495.0,93.0,2.8,19.7,248.0,131.39,82.46
2018,8,11,7,15,536.5,102.0,2.8,20.5,297.5,176.31,117.13
2018,8,11,7,30,578.0,111.0,2.8,21.3,347.0,225.51,157.59
2018,8,11,7,45,608.5,118.5,2.8,22.05,396.0,274.74,199.31
2018,8,11,8,0,639.0,126.0,2.8,22.8,445.0,327.03,243.23
2018,8,11,8,15,663.5,131.5,2.85,23.55,492.5,377.95,285.46
2018,8,11,8,30,688.0,137.0,2.9,24.3,540.0,430.81,328.06
2018,8,11,8,45,682.0,150.5,2.95,25.0,576.5,477.7,364.99
2018,8,11,9,0,676.0,164.0,3.0,25.7,613.0,523.05,399.45
2018,8,11,9,15,679.0,174.0,3.0,26.25,648.5,568.77,433.21
2018,8,11,9,30,682.0,184.0,3.0,26.8,684.0,613.52,465.23
2018,8,11,9,45,689.5,191.0,3.0,27.3,717.5,657.35,495.92
2018,8,11,10,0,697.0,198.0,3.0,27.8,751.0,700.25,525.18
2018,8,11,10,15,705.0,203.5,3.05,28.15,780.5,740.97,552.87
2018,8,11,10,30,713.0,209.0,3.1,28.5,810.0,780.42,579.2
2018,8,11,10,45,717.0,213.0,3.15,28.8,831.0,813.62,600.94
2018,8,11,11,0,721.0,217.0,3.2,29.1,852.0,844.93,620.75
2018,8,11,11,15,715.5,222.0,3.25,29.2,861.5,866.76,634.66
2018,8,11,11,30,710.0,227.0,3.3,29.3,871.0,885.98,646.94
2018,8,11,11,45,711.5,228.5,3.35,29.35,878.0,905.59,659.68
2018,8,11,12,0,713.0,230.0,3.4,29.4,885.0,922.73,670.84
2018,8,11,12,15,711.5,230.5,3.45,29.4,884.0,933.41,677.98
2018,8,11,12,30,710.0,231.0,3.5,29.4,883.0,941.37,683.49
2018,8,11,12,45,691.5,237.5,3.6,29.4,868.0,936.11,680.77
2018,8,11,13,0,673.0,244.0,3.7,29.4,853.0,928.04,676.36
2018,8,11,13,15,684.5,234.0,3.7,29.35,844.5,929.69,678.05
2018,8,11,13,30,696.0,224.0,3.7,29.3,836.0,928.45,677.87
2018,8,11,13,45,693.0,219.0,3.75,29.2,815.0,915.46,670.46
2018,8,11,14,0,690.0,214.0,3.8,29.1,794.0,899.82,661.41
2018,8,11,14,15,685.0,208.0,3.8,28.9,767.0,878.66,648.72
2018,8,11,14,30,680.0,202.0,3.8,28.7,740.0,855.08,634.41
2018,8,11,14,45,672.0,195.0,3.8,28.5,706.5,825.45,615.95
2018,8,11,15,0,664.0,188.0,3.8,28.3,673.0,793.79,596.01
2018,8,11,15,15,653.0,180.5,3.8,28.3,635.0,757.23,572.01
2018,8,11,15,30,642.0,173.0,3.8,28.3,597.0,719.17,546.26
2018,8,11,15,45,624.5,166.0,3.75,27.7,554.0,675.33,516.97
2018,8,11,16,0,607.0,159.0,3.7,27.1,511.0,630.88,486.62
2018,8,11,16,15,585.5,149.5,3.7,26.65,465.0,580.66,451.19
2018,8,11,16,30,564.0,140.0,3.7,26.2,419.0,530.68,415.03
2018,8,11,16,45,547.0,128.5,3.65,25.75,374.5,478.97,376.59
2018,8,11,17,0,530.0,117.0,3.6,25.3,330.0,430.8,339.62
2018,8,11,17,15,493.5,106.5,3.55,24.65,283.0,374.52,295.33
2018,8,11,17,30,457.0,96.0,3.5,24.0,236.0,321.11,251.96
2018,8,11,17,45,398.5,84.0,3.4,23.35,189.5,260.38,201.69
2018,8,11,18,0,340.0,72.0,3.3,22.7,143.0,205.47,155.24
2018,8,11,18,15,265.5,56.5,3.3,22.0,102.5,148.11,107.03
2018,8,11,18,30,191.0,41.0,3.3,21.3,62.0,99.0,65.22
2018,8,11,18,45,113.0,24.5,3.25,20.65,35.5,52.0,9.07
2018,8,11,19,0,35.0,8.0,3.2,20.0,9.0,12.42,0.0
2018,8,11,19,15,17.5,4.0,3.2,19.6,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,12,5,15,14.0,4.0,1.8,15.35,4.5,0.0,0.0
2018,8,12,5,30,28.0,8.0,1.8,15.7,9.0,7.86,0.0
2018,8,12,5,45,74.5,23.5,1.8,16.05,31.0,19.69,2.87
2018,8,12,6,0,121.0,39.0,1.8,16.4,53.0,32.06,21.26
2018,8,12,6,15,175.5,60.0,1.7,16.85,91.5,48.16,36.22
2018,8,12,6,30,230.0,81.0,1.6,17.3,130.0,63.64,50.24
2018,8,12,6,45,277.5,99.5,1.5,17.8,174.5,96.66,66.6
2018,8,12,7,0,325.0,118.0,1.4,18.3,219.0,135.73,93.55
2018,8,12,7,15,364.5,134.0,1.35,18.95,266.5,173.98,122.63
2018,8,12,7,30,404.0,150.0,1.3,19.6,314.0,219.73,159.21
2018,8,12,7,45,437.5,162.5,1.25,20.3,361.5,265.08,196.1
2018,8,12,8,0,471.0,175.0,1.2,21.0,409.0,313.91,235.46
2018,8,12,8,15,499.0,184.5,1.2,21.65,455.0,361.23,273.22
2018,8,12,8,30,527.0,194.0,1.2,22.3,501.0,411.03,311.96
2018,8,12,8,45,551.0,200.5,1.2,22.95,544.5,458.36,347.88
2018,8,12,9,0,575.0,207.0,1.2,23.6,588.0,507.29,383.93
2018,8,12,9,15,608.0,206.0,1.3,24.15,631.0,556.32,419.95
2018,8,12,9,30,641.0,205.0,1.4,24.7,674.0,606.69,456.16
2018,8,12,9,45,665.0,201.0,1.5,25.3,708.5,649.61,486.35
2018,8,12,10,0,689.0,197.0,1.6,25.9,743.0,692.94,516.26
2018,8,12,10,15,688.5,206.0,1.7,26.35,768.5,730.27,541.23
2018,8,12,10,30,688.0,215.0,1.8,26.8,794.0,765.77,564.58
2018,8,12,10,45,694.0,218.5,1.95,27.2,815.5,799.36,587.07
2018,8,12,11,0,700.0,222.0,2.1,27.6,837.0,831.25,608.05
2018,8,12,11,15,696.5,226.5,2.2,27.8,847.5,853.83,622.54
2018,8,12,11,30,693.0,231.0,2.3,28.0,858.0,873.97,635.53
2018,8,12,11,45,696.0,231.0,2.45,28.25,865.0,893.14,648.23
2018,8,12,12,0,699.0,231.0,2.6,28.5,872.0,909.94,659.42
2018,8,12,12,15,716.0,221.5,2.7,28.5,878.0,928.01,671.79
2018,8,12,12,30,733.0,212.0,2.8,28.5,884.0,943.61,682.62
2018,8,12,12,45,769.5,190.5,2.9,28.5,890.5,959.37,693.67
2018,8,12,13,0,806.0,169.0,3.0,28.5,897.0,976.19,705.5
2018,8,12,13,15,770.5,183.5,3.1,28.35,870.0,956.46,694.14
2018,8,12,13,30,735.0,198.0,3.2,28.2,843.0,938.38,684.13
2018,8,12,13,45,735.0,192.5,3.3,28.05,823.0,927.23,678.65
2018,8,12,14,0,735.0,187.0,3.4,27.9,803.0,913.23,671.26
2018,8,12,14,15,763.0,167.0,3.45,27.6,787.0,903.4,666.8
2018,8,12,14,30,791.0,147.0,3.5,27.3,771.0,893.68,662.45
2018,8,12,14,45,773.5,146.5,3.55,27.05,733.5,859.86,641.68
2018,8,12,15,0,756.0,146.0,3.6,26.8,696.0,824.19,619.59
2018,8,12,15,15,716.0,151.0,3.6,26.8,648.0,777.23,588.56
2018,8,12,15,30,676.0,156.0,3.6,26.8,600.0,727.32,555.12
2018,8,12,15,45,676.5,143.5,3.65,26.05,561.0,690.15,532.02
2018,8,12,16,0,677.0,131.0,3.7,25.3,522.0,650.89,506.28
2018,8,12,16,15,648.0,125.5,3.7,24.8,473.0,597.0,467.84
2018,8,12,16,30,619.0,120.0,3.7,24.3,424.0,543.85,428.98
2018,8,12,16,45,598.0,110.5,3.65,23.85,377.5,492.25,390.16
2018,8,12,17,0,577.0,101.0,3.6,23.4,331.0,441.29,350.62
2018,8,12,17,15,541.5,91.5,3.6,22.75,283.0,383.93,305.06
2018,8,12,17,30,506.0,82.0,3.6,22.1,235.0,329.19,260.09
2018,8,12,17,45,459.0,72.0,3.55,21.5,190.5,272.24,211.97
2018,8,12,18,0,412.0,62.0,3.5,20.9,146.0,219.68,166.32
2018,8,12,18,15,331.0,50.0,3.4,20.3,105.5,159.23,114.72
2018,8,12,18,30,250.0,38.0,3.3,19.7,65.0,109.14,70.93
2018,8,12,18,45,149.0,23.5,3.25,19.1,37.5,56.72,2.76
2018,8,12,19,0,48.0,9.0,3.2,18.5,10.0,14.98,0.0
2018,8,12,19,15,24.0,4.5,3.15,18.2,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,18.5,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,37.0,9.0,2.6,14.4,10.0,8.85,0.0
2018,8,13,5,45,117.5,25.5,2.7,14.8,37.0,20.17,1.37
2018,8,13,6,0,198.0,42.0,2.8,15.2,64.0,32.62,21.7
2018,8,13,6,15,160.5,51.0,2.8,15.7,75.0,41.38,30.45
2018,8,13,6,30,123.0,60.0,2.8,16.2,86.0,48.07,36.79
2018,8,13,6,45,63.5,81.0,2.8,16.7,94.5,73.95,54.78
2018,8,13,7,0,4.0,102.0,2.8,17.2,103.0,95.68,74.69
2018,8,13,7,15,10.5,122.0,2.8,17.75,126.0,115.94,90.93
2018,8,13,7,30,17.0,142.0,2.8,18.3,149.0,137.06,107.64
2018,8,13,7,45,15.5,156.0,2.8,18.85,163.0,151.44,118.92
2018,8,13,8,0,14.0,170.0,2.8,19.4,177.0,165.61,129.84
2018,8,13,8,15,18.0,190.0,2.8,19.85,200.0,187.21,146.49
2018,8,13,8,30,22.0,210.0,2.8,20.3,223.0,209.32,163.33
2018,8,13,8,45,53.5,246.0,2.8,20.8,280.5,258.29,201.06
2018,8,13,9,0,85.0,282.0,2.8,21.3,338.0,312.76,242.5
2018,8,13,9,15,152.0,307.5,2.8,21.7,415.5,381.24,294.6
2018,8,13,9,30,219.0,333.0,2.8,22.1,493.0,457.05,351.3
2018,8,13,9,45,408.0,284.0,2.85,22.5,600.0,552.27,424.37
2018,8,13,10,0,597.0,235.0,2.9,22.9,707.0,662.33,506.61
2018,8,13,10,15,677.5,208.5,2.9,23.15,762.5,723.78,550.91
2018,8,13,10,30,758.0,182.0,2.9,23.4,818.0,788.82,596.53
2018,8,13,10,45,764.5,184.0,2.95,23.7,840.0,822.34,618.05
2018,8,13,11,0,771.0,186.0,3.0,24.0,862.0,854.64,638.85
2018,8,13,11,15,775.5,187.0,3.05,24.1,877.0,882.11,656.79
2018,8,13,11,30,780.0,188.0,3.1,24.2,892.0,907.25,673.18
2018,8,13,11,45,782.5,189.0,3.15,24.3,900.0,928.05,686.69
2018,8,13,12,0,785.0,190.0,3.2,24.4,908.0,946.19,698.52
2018,8,13,12,15,795.0,184.0,3.3,24.4,911.0,961.72,709.34
2018,8,13,12,30,805.0,178.0,3.4,24.4,914.0,974.46,718.43
2018,8,13,12,45,821.5,166.0,3.45,24.4,911.5,984.4,725.45
2018,8,13,13,0,838.0,154.0,3.5,24.4,909.0,991.15,730.49
2018,8,13,13,15,836.0,151.5,3.55,24.3,894.0,986.45,728.39
2018,8,13,13,30,834.0,149.0,3.6,24.2,879.0,978.56,724.38
2018,8,13,13,45,832.0,145.5,3.65,24.1,857.5,966.46,717.66
2018,8,13,14,0,830.0,142.0,3.7,24.0,836.0,951.25,708.96
2018,8,13,14,15,823.5,139.0,3.75,23.8,807.0,929.34,696.05
2018,8,13,14,30,817.0,136.0,3.8,23.6,778.0,904.65,681.27
2018,8,13,14,45,809.0,131.5,3.85,23.45,743.0,874.37,662.44
2018,8,13,15,0,801.0,127.0,3.9,23.3,708.0,841.67,641.82
2018,8,13,15,15,786.5,124.5,3.9,23.3,667.5,803.47,616.56
2018,8,13,15,30,772.0,122.0,3.9,23.3,627.0,763.62,589.93
2018,8,13,15,45,744.5,121.0,3.9,22.75,579.5,716.39,558.86
2018,8,13,16,0,717.0,120.0,3.9,22.2,532.0,666.73,525.36
2018,8,13,16,15,684.0,116.0,3.9,21.8,481.0,610.13,484.22
2018,8,13,16,30,651.0,112.0,3.9,21.4,430.0,554.53,442.78
2018,8,13,16,45,637.0,102.5,3.85,20.95,385.0,505.65,405.58
2018,8,13,17,0,623.0,93.0,3.8,20.5,340.0,456.69,367.06
2018,8,13,17,15,577.5,86.5,3.8,20.0,289.5,395.36,317.47
2018,8,13,17,30,532.0,80.0,3.8,19.5,239.0,337.57,269.23
2018,8,13,17,45,468.0,71.0,3.75,19.0,191.0,273.64,214.89
2018,8,13,18,0,404.0,62.0,3.7,18.5,143.0,214.7,163.75
2018,8,13,18,15,317.0,49.5,3.6,18.0,102.0,153.92,111.52
2018,8,13,18,30,230.0,37.0,3.5,17.5,61.0,102.88,66.56
2018,8,13,18,45,135.5,23.0,3.45,17.05,35.0,52.99,0.0
2018,8,13,19,0,41.0,9.0,3.4,16.6,9.0,13.98,0.0
2018,8,13,19,15,20.5,4.5,3.35,16.35,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,5,15,2.0,2.5,2.9,14.4,2.5,0.0,0.0
2018,8,14,5,30,4.0,5.0,3.0,14.7,5.0,4.91,0.0
2018,8,14,5,45,38.0,21.0,3.1,15.0,25.0,18.68,0.0
2018,8,14,6,0,72.0,37.0,3.2,15.3,45.0,32.19,21.18
2018,8,14,6,15,80.0,55.0,3.25,15.75,68.0,46.91,35.19
2018,8,14,6,30,88.0,73.0,3.3,16.2,91.0,61.27,48.33
2018,8,14,6,45,57.5,92.0,3.35,16.65,105.0,84.96,64.21
2018,8,14,7,0,27.0,111.0,3.4,17.1,119.0,102.98,79.82
2018,8,14,7,15,37.0,131.5,3.4,17.6,145.0,125.6,97.88
2018,8,14,7,30,47.0,152.0,3.4,18.1,171.0,149.54,116.92
2018,8,14,7,45,39.0,165.5,3.35,18.6,182.5,163.75,128.47
2018,8,14,8,0,31.0,179.0,3.3,19.1,194.0,176.96,138.92
2018,8,14,8,15,25.0,189.0,3.3,19.5,202.0,188.97,148.15
2018,8,14,8,30,19.0,199.0,3.3,19.9,210.0,197.82,154.67
2018,8,14,8,45,88.5,233.5,3.3,20.3,291.0,264.06,206.53
2018,8,14,9,0,158.0,268.0,3.3,20.7,372.0,338.47,264.12
2018,8,14,9,15,319.0,264.5,3.3,21.1,491.0,439.13,342.23
2018,8,14,9,30,480.0,261.0,3.3,21.5,610.0,555.46,430.41
2018,8,14,9,45,545.5,247.0,3.3,21.85,662.5,610.53,471.21
2018,8,14,10,0,611.0,233.0,3.3,22.2,715.0,670.07,514.87
2018,8,14,10,15,662.5,218.0,3.3,22.45,758.0,721.03,551.74
2018,8,14,10,30,714.0,203.0,3.3,22.7,801.0,773.75,589.29
2018,8,14,10,45,675.0,226.5,3.35,22.95,804.0,790.41,599.13
2018,8,14,11,0,636.0,250.0,3.4,23.2,807.0,802.69,605.99
2018,8,14,11,15,667.5,239.0,3.45,23.35,832.0,839.49,631.98
2018,8,14,11,30,699.0,228.0,3.5,23.5,857.0,875.44,656.31
2018,8,14,11,45,741.5,207.5,3.5,23.6,880.0,910.72,679.49
2018,8,14,12,0,784.0,187.0,3.5,23.7,903.0,941.58,699.58
2018,8,14,12,15,788.0,185.5,3.55,23.75,904.5,955.82,709.02
2018,8,14,12,30,792.0,184.0,3.6,23.8,906.0,967.22,716.78
2018,8,14,12,45,796.5,179.0,3.65,23.9,900.0,972.59,720.51
2018,8,14,13,0,801.0,174.0,3.7,24.0,894.0,974.9,722.36
2018,8,14,13,15,799.5,171.5,3.75,23.95,879.5,970.83,720.52
2018,8,14,13,30,798.0,169.0,3.8,23.9,865.0,963.68,716.77
2018,8,14,13,45,797.0,164.0,3.85,23.85,843.5,951.35,709.66
2018,8,14,14,0,796.0,159.0,3.9,23.8,822.0,935.99,700.59
2018,8,14,14,15,789.5,155.5,3.9,23.65,793.5,914.11,687.15
2018,8,14,14,30,783.0,152.0,3.9,23.5,765.0,889.55,671.91
2018,8,14,14,45,776.0,146.5,3.95,23.3,730.5,859.88,653.48
2018,8,14,15,0,769.0,141.0,4.0,23.1,696.0,827.83,633.28
2018,8,14,15,15,754.0,137.5,4.0,23.1,655.5,789.03,607.42
2018,8,14,15,30,739.0,134.0,4.0,23.1,615.0,751.53,582.3
2018,8,14,15,45,724.0,128.5,3.95,22.55,571.5,707.72,553.35
2018,8,14,16,0,709.0,123.0,3.9,22.0,528.0,662.91,522.86
2018,8,14,16,15,687.0,117.0,3.9,21.6,480.5,611.97,486.0
2018,8,14,16,30,665.0,111.0,3.9,21.2,433.0,561.11,448.24
2018,8,14,16,45,634.5,104.0,3.9,20.8,383.5,504.45,404.86
2018,8,14,17,0,604.0,97.0,3.9,20.4,334.0,449.25,361.32
2018,8,14,17,15,559.5,90.0,3.85,19.85,284.5,388.82,312.37
2018,8,14,17,30,515.0,83.0,3.8,19.3,235.0,331.84,264.73
2018,8,14,17,45,454.5,72.5,3.75,18.8,187.5,268.67,210.94
2018,8,14,18,0,394.0,62.0,3.7,18.3,140.0,210.37,160.24
2018,8,14,18,15,308.0,49.0,3.6,17.85,99.0,150.09,108.39
2018,8,14,18,30,222.0,36.0,3.5,17.4,58.0,99.48,63.29
2018,8,14,18,45,131.0,22.0,3.35,16.95,33.0,50.36,0.0
2018,8,14,19,0,40.0,8.0,3.2,16.5,8.0,12.77,0.0
2018,8,14,19,15,20.0,4.0,3.15,16.25,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,5,15,16.5,4.5,2.45,14.7,4.5,0.0,0.0
2018,8,15,5,30,33.0,9.0,2.6,15.1,9.0,8.85,0.0
2018,8,15,5,45,108.5,25.0,2.7,15.5,34.5,20.8,0.0
2018,8,15,6,0,184.0,41.0,2.8,15.9,60.0,31.97,20.78
2018,8,15,6,15,254.0,56.0,2.85,16.35,98.5,42.58,31.32
2018,8,15,6,30,324.0,71.0,2.9,16.8,137.0,52.66,40.66
2018,8,15,6,45,275.5,89.0,2.95,17.3,156.5,86.75,59.11
2018,8,15,7,0,227.0,107.0,3.0,17.8,176.0,114.66,80.82
2018,8,15,7,15,258.5,126.5,2.95,18.3,219.0,151.55,109.49
2018,8,15,7,30,290.0,146.0,2.9,18.8,262.0,192.17,142.31
2018,8,15,7,45,330.0,158.5,2.85,19.3,307.5,232.68,175.3
2018,8,15,8,0,370.0,171.0,2.8,19.8,353.0,275.15,210.06
2018,8,15,8,15,470.0,166.5,2.8,20.25,422.0,332.06,255.41
2018,8,15,8,30,570.0,162.0,2.8,20.7,491.0,399.26,308.77
2018,8,15,8,45,525.5,190.5,2.75,21.15,512.5,434.95,337.35
2018,8,15,9,0,481.0,219.0,2.7,21.6,534.0,465.92,361.06
2018,8,15,9,15,450.5,248.0,2.7,21.95,558.0,500.67,386.78
2018,8,15,9,30,420.0,277.0,2.7,22.3,582.0,531.96,409.03
2018,8,15,9,45,506.5,255.0,2.75,22.7,640.5,591.19,453.48
2018,8,15,10,0,593.0,233.0,2.8,23.1,699.0,656.62,501.55
2018,8,15,10,15,714.5,183.0,2.85,23.35,765.0,726.03,553.1
2018,8,15,10,30,836.0,133.0,2.9,23.6,831.0,799.37,603.49
2018,8,15,10,45,846.5,131.0,2.95,23.85,854.0,834.78,626.28
2018,8,15,11,0,857.0,129.0,3.0,24.1,877.0,868.22,647.86
2018,8,15,11,15,862.5,128.5,3.1,24.2,892.5,896.53,666.62
2018,8,15,11,30,868.0,128.0,3.2,24.3,908.0,922.25,683.67
2018,8,15,11,45,873.5,126.5,3.25,24.4,916.5,944.25,697.94
2018,8,15,12,0,879.0,125.0,3.3,24.5,925.0,963.37,710.38
2018,8,15,12,15,879.0,124.5,3.4,24.55,924.5,975.24,718.6
2018,8,15,12,30,879.0,124.0,3.5,24.6,924.0,983.91,724.88
2018,8,15,12,45,876.5,124.0,3.55,24.6,915.5,987.43,727.67
2018,8,15,13,0,874.0,124.0,3.6,24.6,907.0,987.68,728.47
2018,8,15,13,15,871.5,122.0,3.6,24.5,891.5,982.58,725.81
2018,8,15,13,30,869.0,120.0,3.6,24.4,876.0,974.23,721.15
2018,8,15,13,45,866.0,117.5,3.65,24.35,854.0,961.65,713.97
2018,8,15,14,0,863.0,115.0,3.7,24.3,832.0,945.92,704.78
2018,8,15,14,15,856.0,113.5,3.7,24.1,803.0,924.47,691.89
2018,8,15,14,30,849.0,112.0,3.7,23.9,774.0,900.2,677.13
2018,8,15,14,45,842.0,108.5,3.7,23.75,739.5,871.11,658.89
2018,8,15,15,0,835.0,105.0,3.7,23.6,705.0,839.49,638.84
2018,8,15,15,15,821.5,103.0,3.7,23.6,664.5,806.39,617.26
2018,8,15,15,30,808.0,101.0,3.7,23.6,624.0,766.69,590.85
2018,8,15,15,45,793.0,97.0,3.7,23.15,579.5,722.08,561.63
2018,8,15,16,0,778.0,93.0,3.7,22.7,535.0,676.29,531.05
2018,8,15,16,15,757.0,89.5,3.65,22.4,487.5,626.02,495.81
2018,8,15,16,30,736.0,86.0,3.6,22.1,440.0,575.59,458.18
2018,8,15,16,45,707.5,81.0,3.6,21.75,390.0,519.18,415.07
2018,8,15,17,0,679.0,76.0,3.6,21.4,340.0,465.44,372.62
2018,8,15,17,15,637.0,71.0,3.5,20.9,290.0,404.99,323.55
2018,8,15,17,30,595.0,66.0,3.4,20.4,240.0,347.71,275.45
2018,8,15,17,45,534.5,59.0,3.35,19.9,192.0,284.43,221.38
2018,8,15,18,0,474.0,52.0,3.3,19.4,144.0,226.95,170.95
2018,8,15,18,15,381.5,42.5,3.2,18.9,102.0,163.87,116.54
2018,8,15,18,30,289.0,33.0,3.1,18.4,60.0,110.78,68.08
2018,8,15,18,45,173.5,20.5,3.0,17.9,34.0,55.11,0.0
2018,8,15,19,0,58.0,8.0,2.9,17.4,8.0,14.83,0.0
2018,8,15,19,15,29.0,4.0,2.9,17.15,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.1,14.4,10.0,8.85,0.0
2018,8,16,5,45,151.5,22.5,2.2,14.9,35.5,17.83,0.0
2018,8,16,6,0,246.0,36.0,2.3,15.4,61.0,27.87,17.29
2018,8,16,6,15,327.5,47.0,2.35,15.95,101.0,35.37,25.1
2018,8,16,6,30,409.0,58.0,2.4,16.5,141.0,42.46,31.77
2018,8,16,6,45,314.0,81.0,2.45,17.05,155.5,77.89,50.84
2018,8,16,7,0,219.0,104.0,2.5,17.6,170.0,110.98,78.19
2018,8,16,7,15,257.5,121.5,2.5,18.1,213.0,146.81,105.66
2018,8,16,7,30,296.0,139.0,2.5,18.6,256.0,187.09,137.96
2018,8,16,7,45,240.0,171.5,2.5,19.15,275.0,218.77,166.59
2018,8,16,8,0,184.0,204.0,2.5,19.7,294.0,246.84,191.01
2018,8,16,8,15,395.5,175.5,2.5,20.2,395.0,311.03,239.67
2018,8,16,8,30,607.0,147.0,2.5,20.7,496.0,400.8,309.51
2018,8,16,8,45,713.5,124.5,2.45,21.25,567.0,465.13,360.16
2018,8,16,9,0,820.0,102.0,2.4,21.8,638.0,540.12,418.0
2018,8,16,9,15,832.5,104.5,2.35,22.25,678.5,590.73,456.03
2018,8,16,9,30,845.0,107.0,2.3,22.7,719.0,641.53,493.04
2018,8,16,9,45,854.0,109.5,2.3,23.2,754.0,688.05,526.03
2018,8,16,10,0,863.0,112.0,2.3,23.7,789.0,733.25,555.85
2018,8,16,10,15,870.5,114.0,2.3,24.1,818.5,775.29,582.82
2018,8,16,10,30,878.0,116.0,2.3,24.5,848.0,815.47,608.17
2018,8,16,10,45,884.0,116.5,2.3,24.9,870.0,850.88,630.01
2018,8,16,11,0,890.0,117.0,2.3,25.3,892.0,883.94,650.1
2018,8,16,11,15,893.5,117.5,2.4,25.5,907.0,912.27,668.34
2018,8,16,11,30,897.0,118.0,2.5,25.7,922.0,937.82,684.79
2018,8,16,11,45,899.0,118.5,2.55,25.95,929.5,959.07,697.89
2018,8,16,12,0,901.0,119.0,2.6,26.2,937.0,977.25,709.08
2018,8,16,12,15,901.0,118.5,2.7,26.3,936.5,989.34,717.3
2018,8,16,12,30,901.0,118.0,2.8,26.4,936.0,998.15,723.55
2018,8,16,12,45,899.5,117.5,2.85,26.5,928.0,1002.18,726.42
2018,8,16,13,0,898.0,117.0,2.9,26.6,920.0,1002.84,727.28
2018,8,16,13,15,894.0,116.0,2.95,26.5,903.5,997.2,724.78
2018,8,16,13,30,890.0,115.0,3.0,26.4,887.0,988.23,720.27
2018,8,16,13,45,885.0,113.5,3.1,26.35,864.0,974.51,713.02
2018,8,16,14,0,880.0,112.0,3.2,26.3,841.0,957.63,703.74
2018,8,16,14,15,873.0,110.5,3.2,26.05,811.5,935.83,691.06
2018,8,16,14,30,866.0,109.0,3.2,25.8,782.0,911.16,676.49
2018,8,16,14,45,856.5,107.0,3.25,25.6,746.5,881.0,658.37
2018,8,16,15,0,847.0,105.0,3.3,25.4,711.0,848.41,638.45
2018,8,16,15,15,833.5,102.0,3.3,25.4,669.5,813.8,616.21
2018,8,16,15,30,820.0,99.0,3.3,25.4,628.0,772.54,589.13
2018,8,16,15,45,804.0,96.0,3.3,24.8,583.0,727.82,560.63
2018,8,16,16,0,788.0,93.0,3.3,24.2,538.0,681.95,530.76
2018,8,16,16,15,767.0,88.5,3.3,23.8,489.5,630.13,495.17
2018,8,16,16,30,746.0,84.0,3.3,23.4,441.0,578.13,457.08
2018,8,16,16,45,717.0,79.5,3.25,23.0,390.5,521.52,414.11
2018,8,16,17,0,688.0,75.0,3.2,22.6,340.0,467.59,371.79
2018,8,16,17,15,645.0,69.5,3.15,22.0,289.0,405.69,322.1
2018,8,16,17,30,602.0,64.0,3.1,21.4,238.0,347.06,273.33
2018,8,16,17,45,540.0,57.0,3.05,20.85,189.5,282.97,218.86
2018,8,16,18,0,478.0,50.0,3.0,20.3,141.0,224.85,168.12
2018,8,16,18,15,382.0,41.0,2.9,19.8,99.5,161.38,113.64
2018,8,16,18,30,286.0,32.0,2.8,19.3,58.0,108.27,64.43
2018,8,16,18,45,170.0,20.0,2.7,18.75,33.0,48.42,0.0
2018,8,16,19,0,54.0,8.0,2.6,18.2,8.0,7.86,0.0
2018,8,16,19,15,27.0,4.0,2.6,17.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,5,15,22.0,4.0,1.7,14.5,4.0,0.0,0.0
2018,8,17,5,30,44.0,8.0,1.8,15.0,8.0,7.86,0.0
2018,8,17,5,45,138.5,22.5,1.9,15.55,34.0,17.89,0.0
2018,8,17,6,0,233.0,37.0,2.0,16.1,60.0,28.79,17.79
2018,8,17,6,15,239.5,44.5,1.95,16.65,80.5,33.4,23.28
2018,8,17,6,30,246.0,52.0,1.9,17.2,101.0,37.8,27.59
2018,8,17,6,45,148.0,66.0,1.8,17.8,98.0,61.71,42.08
2018,8,17,7,0,50.0,80.0,1.7,18.4,95.0,79.57,59.02
2018,8,17,7,15,190.5,89.5,1.7,19.1,162.5,108.78,76.88
2018,8,17,7,30,331.0,99.0,1.7,19.8,230.0,156.6,111.3
2018,8,17,7,45,276.5,128.5,1.65,20.45,248.0,191.03,142.4
2018,8,17,8,0,222.0,158.0,1.6,21.1,266.0,216.4,164.97
2018,8,17,8,15,288.0,182.5,1.55,21.8,338.0,277.64,212.62
2018,8,17,8,30,354.0,207.0,1.5,22.5,410.0,345.98,264.88
2018,8,17,8,45,551.0,168.0,1.5,23.2,513.0,425.85,325.56
2018,8,17,9,0,748.0,129.0,1.5,23.9,616.0,524.7,399.6
2018,8,17,9,15,799.0,117.5,1.55,24.55,667.5,582.71,442.17
2018,8,17,9,30,850.0,106.0,1.6,25.2,719.0,642.86,485.46
2018,8,17,9,45,867.5,104.5,1.6,25.8,757.0,691.52,518.93
2018,8,17,10,0,885.0,103.0,1.6,26.4,795.0,739.5,549.34
2018,8,17,10,15,893.5,103.5,1.65,26.9,824.5,781.64,575.71
2018,8,17,10,30,902.0,104.0,1.7,27.4,854.0,821.91,600.55
2018,8,17,10,45,910.0,104.0,1.75,27.9,877.5,859.2,623.18
2018,8,17,11,0,918.0,104.0,1.8,28.4,901.0,894.18,644.11
2018,8,17,11,15,923.0,104.0,1.85,28.75,917.0,924.0,662.0
2018,8,17,11,30,928.0,104.0,1.9,29.1,933.0,951.01,678.09
2018,8,17,11,45,930.5,103.5,1.95,29.45,940.5,972.22,690.52
2018,8,17,12,0,933.0,103.0,2.0,29.8,948.0,990.26,701.05
2018,8,17,12,15,934.5,102.5,2.1,29.95,948.5,1004.06,710.17
2018,8,17,12,30,936.0,102.0,2.2,30.1,949.0,1014.49,717.31
2018,8,17,12,45,935.5,102.0,2.25,30.25,942.0,1020.06,720.99
2018,8,17,13,0,935.0,102.0,2.3,30.4,935.0,1022.15,722.67
2018,8,17,13,15,933.0,101.0,2.35,30.35,920.0,1018.23,721.33
2018,8,17,13,30,931.0,100.0,2.4,30.3,905.0,1010.84,717.98
2018,8,17,13,45,927.0,98.5,2.5,30.25,882.0,997.55,711.51
2018,8,17,14,0,923.0,97.0,2.6,30.2,859.0,980.92,702.98
2018,8,17,14,15,917.5,96.0,2.6,30.0,830.0,960.2,691.37
2018,8,17,14,30,912.0,95.0,2.6,29.8,801.0,936.41,677.83
2018,8,17,14,45,903.0,93.5,2.65,29.6,765.0,906.03,660.37
2018,8,17,15,0,894.0,92.0,2.7,29.4,729.0,873.05,641.06
2018,8,17,15,15,881.5,90.0,2.7,29.4,687.0,834.2,616.78
2018,8,17,15,30,869.0,88.0,2.7,29.4,645.0,793.37,590.96
2018,8,17,15,45,842.0,88.5,2.7,28.8,596.0,742.56,559.27
2018,8,17,16,0,815.0,89.0,2.7,28.2,547.0,695.29,529.45
2018,8,17,16,15,771.0,90.5,2.7,27.65,492.0,633.38,487.81
2018,8,17,16,30,727.0,92.0,2.7,27.1,437.0,574.96,445.91
2018,8,17,16,45,723.0,82.5,2.65,26.55,392.0,526.63,410.57
2018,8,17,17,0,719.0,73.0,2.6,26.0,347.0,478.93,374.16
2018,8,17,17,15,677.5,68.0,2.5,25.15,295.5,418.32,326.5
2018,8,17,17,30,636.0,63.0,2.4,24.3,244.0,359.3,278.38
2018,8,17,17,45,571.5,56.0,2.3,23.5,193.5,292.57,222.76
2018,8,17,18,0,507.0,49.0,2.2,22.7,143.0,232.06,170.83
2018,8,17,18,15,415.5,40.0,2.15,21.9,101.0,168.5,116.67
2018,8,17,18,30,324.0,31.0,2.1,21.1,59.0,114.77,65.2
2018,8,17,18,45,193.5,20.0,2.0,20.25,33.5,51.82,0.0
2018,8,17,19,0,63.0,9.0,1.9,19.4,8.0,0.0,0.0
2018,8,17,19,15,31.5,4.5,1.95,19.1,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,18.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,22.0,4.0,1.7,14.8,4.0,0.0,0.0
2018,8,18,5,30,44.0,8.0,1.7,15.4,8.0,7.86,0.0
2018,8,18,5,45,141.0,22.5,1.75,15.95,34.0,17.97,0.0
2018,8,18,6,0,238.0,37.0,1.8,16.5,60.0,28.88,17.6
2018,8,18,6,15,329.0,50.0,1.75,17.15,103.0,37.99,27.15
2018,8,18,6,30,420.0,63.0,1.7,17.8,146.0,47.71,36.12
2018,8,18,6,45,487.0,72.5,1.65,18.45,196.0,77.84,46.19
2018,8,18,7,0,554.0,82.0,1.6,19.1,246.0,122.28,73.14
2018,8,18,7,15,602.5,88.5,1.55,19.85,298.0,168.84,108.01
2018,8,18,7,30,651.0,95.0,1.5,20.6,350.0,220.88,150.42
2018,8,18,7,45,690.5,99.0,1.45,21.35,403.0,273.45,194.74
2018,8,18,8,0,730.0,103.0,1.4,22.1,456.0,329.98,241.98
2018,8,18,8,15,755.0,106.0,1.4,22.8,505.0,383.74,286.56
2018,8,18,8,30,780.0,109.0,1.4,23.5,554.0,441.23,332.56
2018,8,18,8,45,801.0,110.5,1.35,24.25,600.0,494.68,373.79
2018,8,18,9,0,822.0,112.0,1.3,25.0,646.0,548.96,414.03
2018,8,18,9,15,830.0,117.5,1.3,25.65,686.0,600.03,450.8
2018,8,18,9,30,838.0,123.0,1.3,26.3,726.0,650.19,485.62
2018,8,18,9,45,814.0,141.0,1.35,26.95,750.5,689.71,511.91
2018,8,18,10,0,790.0,159.0,1.4,27.6,775.0,725.31,534.77
2018,8,18,10,15,785.5,169.0,1.45,28.1,800.5,764.0,559.61
2018,8,18,10,30,781.0,179.0,1.5,28.6,826.0,800.23,581.75
2018,8,18,10,45,801.0,174.5,1.55,29.15,853.5,839.99,605.86
2018,8,18,11,0,821.0,170.0,1.6,29.7,881.0,878.46,628.82
2018,8,18,11,15,831.0,167.0,1.7,29.95,897.5,908.02,647.26
2018,8,18,11,30,841.0,164.0,1.8,30.2,914.0,935.24,664.28
2018,8,18,11,45,826.0,174.5,1.9,30.45,916.0,950.42,673.75
2018,8,18,12,0,811.0,185.0,2.0,30.7,918.0,962.17,681.26
2018,8,18,12,15,844.0,168.0,2.1,30.75,930.5,988.58,698.61
2018,8,18,12,30,877.0,151.0,2.2,30.8,943.0,1006.62,710.63
2018,8,18,12,45,874.5,151.0,2.3,30.8,934.5,1010.18,713.95
2018,8,18,13,0,872.0,151.0,2.4,30.8,926.0,1016.51,719.24
2018,8,18,13,15,867.0,150.5,2.5,30.7,909.5,1010.71,717.29
2018,8,18,13,30,862.0,150.0,2.6,30.6,893.0,1001.62,713.44
2018,8,18,13,45,820.5,163.5,2.65,30.45,855.5,969.2,694.48
2018,8,18,14,0,779.0,177.0,2.7,30.3,818.0,934.45,674.05
2018,8,18,14,15,771.0,173.0,2.75,30.0,788.0,914.71,663.64
2018,8,18,14,30,763.0,169.0,2.8,29.7,758.0,888.42,648.75
2018,8,18,14,45,767.5,160.0,2.85,29.45,728.5,865.29,635.78
2018,8,18,15,0,772.0,151.0,2.9,29.2,699.0,839.19,620.71
2018,8,18,15,15,756.0,146.5,2.9,29.2,656.5,798.2,594.51
2018,8,18,15,30,740.0,142.0,2.9,29.2,614.0,755.74,567.12
2018,8,18,15,45,718.5,137.5,2.9,28.4,568.0,707.92,537.34
2018,8,18,16,0,697.0,133.0,2.9,27.6,522.0,659.57,505.41
2018,8,18,16,15,645.5,131.0,2.9,27.05,465.5,593.35,458.62
2018,8,18,16,30,594.0,129.0,2.9,26.5,409.0,529.73,412.47
2018,8,18,16,45,574.0,118.0,2.85,25.95,362.5,478.15,374.29
2018,8,18,17,0,554.0,107.0,2.8,25.4,316.0,427.18,335.21
2018,8,18,17,15,504.5,96.5,2.75,24.6,265.0,360.97,283.3
2018,8,18,17,30,455.0,86.0,2.7,23.8,214.0,301.72,235.2
2018,8,18,17,45,402.5,73.5,2.6,22.95,169.5,243.68,186.77
2018,8,18,18,0,350.0,61.0,2.5,22.1,125.0,190.94,141.63
2018,8,18,18,15,259.0,46.5,2.45,21.35,85.5,131.04,91.44
2018,8,18,18,30,168.0,32.0,2.4,20.6,46.0,80.57,44.16
2018,8,18,18,45,89.0,17.5,2.35,19.9,24.5,31.73,0.0
2018,8,18,19,0,10.0,3.0,2.3,19.2,3.0,0.0,0.0
2018,8,18,19,15,5.0,1.5,2.3,18.85,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.5,2.1,14.15,1.5,0.0,0.0
2018,8,19,5,30,0.0,3.0,2.2,14.6,3.0,2.95,0.0
2018,8,19,5,45,0.0,13.0,2.25,15.05,13.0,12.55,0.0
2018,8,19,6,0,0.0,23.0,2.3,15.5,23.0,22.21,12.09
2018,8,19,6,15,0.5,41.5,2.3,16.0,41.5,39.23,28.3
2018,8,19,6,30,1.0,60.0,2.3,16.5,60.0,55.91,43.45
2018,8,19,6,45,1.0,76.0,2.25,17.05,76.0,71.03,54.11
2018,8,19,7,0,1.0,92.0,2.2,17.6,92.0,86.41,66.96
2018,8,19,7,15,0.5,100.5,2.15,18.2,100.5,95.17,74.05
2018,8,19,7,30,0.0,109.0,2.1,18.8,109.0,103.68,80.73
2018,8,19,7,45,0.5,127.0,2.05,19.35,127.0,120.95,94.4
2018,8,19,8,0,1.0,145.0,2.0,19.9,145.0,138.38,107.93
2018,8,19,8,15,10.5,172.5,2.0,20.5,178.0,168.11,130.95
2018,8,19,8,30,20.0,200.0,2.0,21.1,211.0,199.03,154.61
2018,8,19,8,45,33.0,227.5,2.0,21.7,248.0,231.2,178.95
2018,8,19,9,0,46.0,255.0,2.0,22.3,285.0,266.66,205.51
2018,8,19,9,15,69.0,282.0,2.05,22.85,330.0,308.99,237.15
2018,8,19,9,30,92.0,309.0,2.1,23.4,375.0,353.65,270.09
2018,8,19,9,45,180.0,320.0,2.15,23.95,457.0,429.75,327.19
2018,8,19,10,0,268.0,331.0,2.2,24.5,539.0,513.86,388.83
2018,8,19,10,15,424.0,298.5,2.2,24.95,642.5,615.22,463.2
2018,8,19,10,30,580.0,266.0,2.2,25.4,746.0,725.41,541.47
