Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,10,45,698.0,220.0,2.25,25.8,812.5,800.36,593.93
2018,8,19,11,0,816.0,174.0,2.3,26.2,879.0,877.38,644.18
2018,8,19,11,15,851.5,158.5,2.35,26.5,905.5,916.81,668.55
2018,8,19,11,30,887.0,143.0,2.4,26.8,932.0,951.01,689.69
2018,8,19,11,45,891.5,141.5,2.4,27.1,940.0,972.47,702.1
2018,8,19,12,0,896.0,140.0,2.4,27.4,948.0,990.93,712.72
2018,8,19,12,15,893.0,142.0,2.45,27.5,946.5,1002.66,720.19
2018,8,19,12,30,890.0,144.0,2.5,27.6,945.0,1011.08,725.73
2018,8,19,12,45,881.5,147.0,2.55,27.7,934.5,1011.87,726.56
2018,8,19,13,0,873.0,150.0,2.6,27.8,924.0,1009.33,725.46
2018,8,19,13,15,869.5,149.0,2.6,27.7,908.0,1010.42,726.93
2018,8,19,13,30,866.0,148.0,2.6,27.6,892.0,1002.18,722.53
2018,8,19,13,45,861.0,146.0,2.65,27.5,869.0,988.19,715.08
2018,8,19,14,0,856.0,144.0,2.7,27.4,846.0,971.05,705.7
2018,8,19,14,15,847.5,141.5,2.75,27.15,815.0,947.09,692.32
2018,8,19,14,30,839.0,139.0,2.8,26.9,784.0,920.32,677.07
2018,8,19,14,45,804.0,144.5,2.8,26.65,738.5,876.11,649.69
2018,8,19,15,0,769.0,150.0,2.8,26.4,693.0,834.13,623.6
2018,8,19,15,15,755.5,144.5,2.8,26.4,651.5,794.15,597.93
2018,8,19,15,30,742.0,139.0,2.8,26.4,610.0,752.55,570.85
2018,8,19,15,45,732.5,131.5,2.8,25.65,567.5,710.4,544.64
2018,8,19,16,0,723.0,124.0,2.8,24.9,525.0,666.79,516.15
2018,8,19,16,15,692.0,119.0,2.85,24.35,474.0,610.2,476.41
2018,8,19,16,30,661.0,114.0,2.9,23.8,423.0,554.43,436.09
2018,8,19,16,45,622.5,107.5,2.9,23.2,371.0,493.84,390.68
2018,8,19,17,0,584.0,101.0,2.9,22.6,319.0,435.46,345.48
2018,8,19,17,15,526.5,91.5,2.85,21.85,265.5,367.26,291.23
2018,8,19,17,30,469.0,82.0,2.8,21.1,212.0,302.11,237.81
2018,8,19,17,45,406.5,71.5,2.8,20.3,167.0,241.91,187.08
2018,8,19,18,0,344.0,61.0,2.8,19.5,122.0,188.11,140.67
2018,8,19,18,15,247.5,45.5,2.7,18.9,82.0,126.21,88.41
2018,8,19,18,30,151.0,30.0,2.6,18.3,42.0,73.45,37.74
2018,8,19,18,45,85.5,17.0,2.55,17.75,23.0,30.41,0.0
2018,8,19,19,0,20.0,4.0,2.5,17.2,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,2.5,16.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,15,6.0,2.0,1.95,14.35,2.0,0.0,0.0
2018,8,20,5,30,12.0,4.0,2.0,14.6,4.0,3.93,0.0
2018,8,20,5,45,12.0,11.5,2.05,14.85,12.0,11.19,0.0
2018,8,20,6,0,12.0,19.0,2.1,15.1,20.0,18.49,8.95
2018,8,20,6,15,6.0,34.0,2.05,15.45,34.5,32.79,22.76
2018,8,20,6,30,0.0,49.0,2.0,15.8,49.0,46.71,35.51
2018,8,20,6,45,0.0,62.5,1.95,16.15,62.5,59.46,44.64
2018,8,20,7,0,0.0,76.0,1.9,16.5,76.0,72.34,55.53
2018,8,20,7,15,0.0,79.5,1.85,16.9,79.5,76.23,58.68
2018,8,20,7,30,0.0,83.0,1.8,17.3,83.0,79.89,61.51
2018,8,20,7,45,110.0,115.0,1.7,17.75,167.5,135.96,104.14
2018,8,20,8,0,220.0,147.0,1.6,18.2,252.0,205.18,158.07
2018,8,20,8,15,232.0,159.5,1.6,18.7,281.0,234.78,182.28
2018,8,20,8,30,244.0,172.0,1.6,19.2,310.0,265.49,207.09
2018,8,20,8,45,260.5,189.0,1.6,19.7,347.5,303.54,237.07
2018,8,20,9,0,277.0,206.0,1.6,20.2,385.0,343.06,267.53
2018,8,20,9,15,331.5,221.0,1.6,20.7,448.5,404.11,313.93
2018,8,20,9,30,386.0,236.0,1.6,21.2,512.0,470.38,363.09
2018,8,20,9,45,296.0,251.0,1.65,21.65,469.0,442.59,340.71
2018,8,20,10,0,206.0,266.0,1.7,22.1,426.0,406.97,312.43
2018,8,20,10,15,181.0,307.5,1.75,22.5,452.0,437.04,333.22
2018,8,20,10,30,156.0,349.0,1.8,22.9,478.0,466.06,352.45
2018,8,20,10,45,318.0,333.0,1.85,23.25,604.5,593.73,447.2
2018,8,20,11,0,480.0,317.0,1.9,23.6,731.0,731.83,545.1
2018,8,20,11,15,566.0,286.5,2.0,23.85,782.5,793.12,587.9
2018,8,20,11,30,652.0,256.0,2.1,24.1,834.0,857.39,632.76
2018,8,20,11,45,684.5,243.0,2.15,24.35,854.0,890.03,654.35
2018,8,20,12,0,717.0,230.0,2.2,24.6,874.0,921.12,674.14
2018,8,20,12,15,721.5,226.5,2.25,24.65,874.5,933.27,682.09
2018,8,20,12,30,726.0,223.0,2.3,24.7,875.0,942.71,688.57
2018,8,20,12,45,738.5,213.0,2.4,24.75,870.5,950.34,694.47
2018,8,20,13,0,751.0,203.0,2.5,24.8,866.0,955.01,698.55
2018,8,20,13,15,748.5,200.0,2.55,24.75,851.0,949.48,695.92
2018,8,20,13,30,746.0,197.0,2.6,24.7,836.0,941.01,691.55
2018,8,20,13,45,743.5,192.0,2.7,24.6,814.0,927.5,684.5
2018,8,20,14,0,741.0,187.0,2.8,24.5,792.0,911.14,675.59
2018,8,20,14,15,735.5,181.5,2.8,24.3,763.5,888.69,662.13
2018,8,20,14,30,730.0,176.0,2.8,24.1,735.0,863.67,646.96
2018,8,20,14,45,724.5,168.5,2.85,23.85,701.0,834.04,629.04
2018,8,20,15,0,719.0,161.0,2.9,23.6,667.0,802.1,609.38
2018,8,20,15,15,718.5,151.5,2.9,23.6,631.0,769.92,588.5
2018,8,20,15,30,718.0,142.0,2.9,23.6,595.0,735.39,565.8
2018,8,20,15,45,701.5,135.5,2.95,22.85,550.5,689.89,536.69
2018,8,20,16,0,685.0,129.0,3.0,22.1,506.0,643.55,505.28
2018,8,20,16,15,654.0,123.0,3.05,21.55,456.0,587.42,465.07
2018,8,20,16,30,623.0,117.0,3.1,21.0,406.0,532.22,424.35
2018,8,20,16,45,607.5,106.5,3.1,20.45,360.5,482.45,386.56
2018,8,20,17,0,592.0,96.0,3.1,19.9,315.0,432.82,347.45
2018,8,20,17,15,551.5,87.5,3.1,19.2,266.5,373.64,299.43
2018,8,20,17,30,511.0,79.0,3.1,18.5,218.0,317.58,252.28
2018,8,20,17,45,444.0,68.0,3.1,17.85,170.0,252.36,196.6
2018,8,20,18,0,377.0,57.0,3.1,17.2,122.0,193.31,145.15
2018,8,20,18,15,281.5,43.5,3.0,16.75,83.0,132.43,92.65
2018,8,20,18,30,186.0,30.0,2.9,16.3,44.0,79.83,37.54
2018,8,20,18,45,105.5,17.5,2.85,15.85,24.0,33.79,0.0
2018,8,20,19,0,25.0,5.0,2.8,15.4,4.0,0.0,0.0
2018,8,20,19,15,12.5,2.5,2.75,15.25,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.6,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,13.9,4.0,3.93,0.0
2018,8,21,5,45,48.0,17.5,2.2,14.25,21.0,17.2,0.0
2018,8,21,6,0,81.0,31.0,2.3,14.6,38.0,25.73,14.35
2018,8,21,6,15,101.5,50.0,2.35,15.0,65.0,40.55,29.44
2018,8,21,6,30,122.0,69.0,2.4,15.4,92.0,57.94,45.35
2018,8,21,6,45,131.0,91.0,2.4,15.75,122.5,82.41,60.6
2018,8,21,7,0,140.0,113.0,2.4,16.1,153.0,111.51,82.53
2018,8,21,7,15,237.0,134.5,2.35,16.5,219.0,152.24,111.58
2018,8,21,7,30,334.0,156.0,2.3,16.9,285.0,207.25,153.51
2018,8,21,7,45,385.5,172.0,2.25,17.3,341.0,256.43,193.35
2018,8,21,8,0,437.0,188.0,2.2,17.7,397.0,309.38,236.44
2018,8,21,8,15,462.0,201.5,2.15,18.15,443.0,357.44,275.78
2018,8,21,8,30,487.0,215.0,2.1,18.6,489.0,407.76,316.03
2018,8,21,8,45,505.5,225.5,2.1,19.05,531.0,454.26,352.56
2018,8,21,9,0,524.0,236.0,2.1,19.5,573.0,501.91,389.02
2018,8,21,9,15,536.0,246.0,2.1,19.9,610.0,546.27,422.15
2018,8,21,9,30,548.0,256.0,2.1,20.3,647.0,590.75,454.54
2018,8,21,9,45,551.5,268.5,2.1,20.7,678.5,631.84,483.54
2018,8,21,10,0,555.0,281.0,2.1,21.1,710.0,672.02,511.21
2018,8,21,10,15,563.5,287.5,2.15,21.4,737.0,709.15,536.89
2018,8,21,10,30,572.0,294.0,2.2,21.7,764.0,745.41,561.57
2018,8,21,10,45,575.0,300.0,2.25,22.05,783.5,775.6,581.57
2018,8,21,11,0,578.0,306.0,2.3,22.4,803.0,804.24,600.32
2018,8,21,11,15,580.0,310.5,2.35,22.6,816.5,828.85,616.53
2018,8,21,11,30,582.0,315.0,2.4,22.8,830.0,851.62,631.43
2018,8,21,11,45,556.5,323.0,2.45,23.0,818.5,850.57,629.75
2018,8,21,12,0,531.0,331.0,2.5,23.2,807.0,846.61,626.34
2018,8,21,12,15,369.5,364.5,2.55,23.3,695.5,730.4,543.46
2018,8,21,12,30,208.0,398.0,2.6,23.4,584.0,608.53,454.71
2018,8,21,12,45,192.5,412.0,2.65,23.5,583.0,611.12,456.73
2018,8,21,13,0,177.0,426.0,2.7,23.6,582.0,612.99,457.49
2018,8,21,13,15,244.0,407.5,2.7,23.5,618.0,667.95,498.72
2018,8,21,13,30,311.0,389.0,2.7,23.4,654.0,713.33,532.69
2018,8,21,13,45,395.0,354.5,2.75,23.35,682.0,755.33,565.09
2018,8,21,14,0,479.0,320.0,2.8,23.3,710.0,801.77,600.16
2018,8,21,14,15,491.5,306.5,2.8,23.1,693.5,792.17,594.88
2018,8,21,14,30,504.0,293.0,2.8,22.9,677.0,780.1,588.35
2018,8,21,14,45,470.0,288.0,2.85,22.65,632.5,733.66,557.07
2018,8,21,15,0,436.0,283.0,2.9,22.4,588.0,687.18,525.47
2018,8,21,15,15,432.0,268.5,2.9,22.4,555.5,655.63,504.2
2018,8,21,15,30,428.0,254.0,2.9,22.4,523.0,622.81,481.62
2018,8,21,15,45,414.5,240.0,2.9,21.75,484.0,574.99,448.82
2018,8,21,16,0,401.0,226.0,2.9,21.1,445.0,534.57,420.66
2018,8,21,16,15,376.0,211.5,2.85,20.65,401.5,485.92,384.93
2018,8,21,16,30,351.0,197.0,2.8,20.2,358.0,438.5,349.37
2018,8,21,16,45,320.5,178.5,2.8,19.75,312.0,384.9,308.22
2018,8,21,17,0,290.0,160.0,2.8,19.3,266.0,333.57,267.8
2018,8,21,17,15,254.5,136.5,2.7,18.8,219.0,276.61,221.82
2018,8,21,17,30,219.0,113.0,2.6,18.3,172.0,222.83,177.34
2018,8,21,17,45,178.5,88.5,2.55,17.8,129.5,169.34,132.33
2018,8,21,18,0,138.0,64.0,2.5,17.3,87.0,119.79,90.15
2018,8,21,18,15,96.0,42.0,2.45,17.0,55.5,76.86,53.25
2018,8,21,18,30,54.0,20.0,2.4,16.7,24.0,35.77,12.22
2018,8,21,18,45,30.0,11.0,2.3,16.35,13.0,15.44,0.0
2018,8,21,19,0,6.0,2.0,2.2,16.0,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.15,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,14.0,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,8,22,5,45,28.0,15.5,1.15,14.8,17.5,15.24,0.0
2018,8,22,6,0,47.0,28.0,1.2,15.2,32.0,24.77,13.2
2018,8,22,6,15,78.0,47.5,1.25,15.6,59.5,40.81,29.56
2018,8,22,6,30,109.0,67.0,1.3,16.0,87.0,56.43,43.9
2018,8,22,6,45,73.0,84.5,1.3,16.4,100.0,75.03,55.77
2018,8,22,7,0,37.0,102.0,1.3,16.8,113.0,95.62,73.29
2018,8,22,7,15,22.5,109.5,1.3,17.2,116.5,104.17,80.78
2018,8,22,7,30,8.0,117.0,1.3,17.6,120.0,112.44,87.97
2018,8,22,7,45,6.0,132.5,1.25,18.05,135.0,127.33,99.82
2018,8,22,8,0,4.0,148.0,1.2,18.5,150.0,142.03,111.26
2018,8,22,8,15,9.0,169.0,1.25,18.9,174.0,164.25,128.47
2018,8,22,8,30,14.0,190.0,1.3,19.3,198.0,187.11,146.0
2018,8,22,8,45,28.5,220.5,1.3,19.75,238.5,222.57,173.14
2018,8,22,9,0,43.0,251.0,1.3,20.2,279.0,261.32,202.41
2018,8,22,9,15,86.5,287.5,1.35,20.6,347.5,324.19,250.06
2018,8,22,9,30,130.0,324.0,1.4,21.0,416.0,391.57,300.1
2018,8,22,9,45,282.5,309.0,1.45,21.45,522.5,488.38,373.11
2018,8,22,10,0,435.0,294.0,1.5,21.9,629.0,598.4,453.56
2018,8,22,10,15,531.0,271.0,1.6,22.25,695.5,668.32,503.79
2018,8,22,10,30,627.0,248.0,1.7,22.6,762.0,744.17,557.56
2018,8,22,10,45,688.5,226.5,1.75,22.95,805.0,797.1,593.94
2018,8,22,11,0,750.0,205.0,1.8,23.3,848.0,851.27,629.8
2018,8,22,11,15,757.5,204.5,1.9,23.55,863.5,879.72,648.01
2018,8,22,11,30,765.0,204.0,2.0,23.8,879.0,905.96,665.0
2018,8,22,11,45,774.5,200.0,2.1,24.05,888.0,928.07,679.33
2018,8,22,12,0,784.0,196.0,2.2,24.3,897.0,944.43,689.97
2018,8,22,12,15,786.5,194.5,2.25,24.35,897.0,957.02,698.33
2018,8,22,12,30,789.0,193.0,2.3,24.4,897.0,966.69,704.94
2018,8,22,12,45,791.5,189.0,2.35,24.45,889.5,970.81,708.09
2018,8,22,13,0,794.0,185.0,2.4,24.5,882.0,971.85,709.42
2018,8,22,13,15,792.0,182.0,2.45,24.4,866.5,966.46,707.12
2018,8,22,13,30,790.0,179.0,2.5,24.3,851.0,957.99,702.96
2018,8,22,13,45,787.5,175.0,2.55,24.2,829.0,944.95,695.91
2018,8,22,14,0,785.0,171.0,2.6,24.1,807.0,928.92,686.98
2018,8,22,14,15,778.0,167.5,2.65,23.85,778.0,906.36,674.12
2018,8,22,14,30,771.0,164.0,2.7,23.6,749.0,884.94,662.03
2018,8,22,14,45,762.0,158.5,2.7,23.4,713.0,853.29,642.42
2018,8,22,15,0,753.0,153.0,2.7,23.2,677.0,819.41,621.21
2018,8,22,15,15,736.0,149.0,2.7,23.2,635.5,778.57,594.48
2018,8,22,15,30,719.0,145.0,2.7,23.2,594.0,736.39,566.56
2018,8,22,15,45,699.5,138.5,2.75,22.4,548.0,688.54,535.71
2018,8,22,16,0,680.0,132.0,2.8,21.6,502.0,640.08,502.86
2018,8,22,16,15,654.5,126.0,2.8,21.15,454.0,587.82,465.21
2018,8,22,16,30,629.0,120.0,2.8,20.7,406.0,536.02,426.81
2018,8,22,16,45,593.0,112.0,2.75,20.2,356.0,476.78,381.42
2018,8,22,17,0,557.0,104.0,2.7,19.7,306.0,419.6,336.23
2018,8,22,17,15,506.0,94.5,2.65,19.1,255.5,354.2,283.26
2018,8,22,17,30,455.0,85.0,2.6,18.5,205.0,295.8,234.29
2018,8,22,17,45,385.0,72.0,2.55,17.9,158.0,231.26,179.41
2018,8,22,18,0,315.0,59.0,2.5,17.3,111.0,174.0,129.9
2018,8,22,18,15,227.0,43.0,2.4,16.85,73.5,116.35,80.17
2018,8,22,18,30,139.0,27.0,2.3,16.4,36.0,64.38,19.8
2018,8,22,18,45,77.0,15.5,2.2,15.95,19.5,26.88,0.0
2018,8,22,19,0,15.0,4.0,2.1,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.05,15.3,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.7,13.4,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.9,14.4,10.0,9.83,0.0
2018,8,23,6,0,0.0,18.0,2.0,14.9,18.0,17.37,7.26
2018,8,23,6,15,0.0,34.0,2.1,15.3,34.0,32.63,22.48
2018,8,23,6,30,0.0,50.0,2.2,15.7,50.0,47.37,36.01
2018,8,23,6,45,3.0,70.0,2.25,16.15,71.0,65.76,49.79
2018,8,23,7,0,6.0,90.0,2.3,16.6,92.0,84.89,65.74
2018,8,23,7,15,6.5,105.5,2.3,16.95,108.0,100.28,78.43
2018,8,23,7,30,7.0,121.0,2.3,17.3,124.0,115.75,90.97
2018,8,23,7,45,13.0,143.0,2.3,17.65,149.0,138.6,109.18
2018,8,23,8,0,19.0,165.0,2.3,18.0,174.0,162.27,127.84
2018,8,23,8,15,50.0,200.0,2.25,18.4,227.0,205.75,161.82
2018,8,23,8,30,81.0,235.0,2.2,18.8,280.0,254.97,200.03
2018,8,23,8,45,114.0,259.0,2.2,19.2,328.5,297.69,232.84
2018,8,23,9,0,147.0,283.0,2.2,19.6,377.0,345.29,269.11
2018,8,23,9,15,232.5,291.5,2.25,20.0,451.0,412.22,320.35
2018,8,23,9,30,318.0,300.0,2.3,20.4,525.0,486.82,376.58
2018,8,23,9,45,444.0,280.0,2.3,20.8,611.5,569.75,438.75
2018,8,23,10,0,570.0,260.0,2.3,21.2,698.0,661.64,505.99
2018,8,23,10,15,617.0,252.5,2.35,21.5,743.0,715.14,543.83
2018,8,23,10,30,664.0,245.0,2.4,21.8,788.0,769.84,582.19
2018,8,23,10,45,671.5,247.0,2.4,22.1,808.5,802.58,603.74
2018,8,23,11,0,679.0,249.0,2.4,22.4,829.0,833.7,624.06
2018,8,23,11,15,682.0,251.5,2.45,22.6,843.0,859.59,641.15
2018,8,23,11,30,685.0,254.0,2.5,22.8,857.0,883.31,656.72
2018,8,23,11,45,685.0,256.0,2.55,23.0,863.0,901.5,668.51
2018,8,23,12,0,685.0,258.0,2.6,23.2,869.0,917.19,678.66
2018,8,23,12,15,685.5,258.0,2.65,23.25,868.5,928.76,686.58
2018,8,23,12,30,686.0,258.0,2.7,23.3,868.0,937.69,692.84
2018,8,23,12,45,684.5,256.0,2.75,23.35,860.0,939.94,694.79
2018,8,23,13,0,683.0,254.0,2.8,23.4,852.0,939.42,695.05
2018,8,23,13,15,679.0,251.0,2.85,23.35,836.0,932.69,691.53
2018,8,23,13,30,675.0,248.0,2.9,23.3,820.0,923.23,686.3
2018,8,23,13,45,670.0,243.0,2.95,23.25,797.5,908.09,677.34
2018,8,23,14,0,665.0,238.0,3.0,23.2,775.0,890.35,666.68
2018,8,23,14,15,655.5,233.0,3.05,23.0,745.5,866.0,651.79
2018,8,23,14,30,646.0,228.0,3.1,22.8,716.0,839.45,635.29
2018,8,23,14,45,635.0,221.0,3.15,22.6,681.0,807.47,614.89
2018,8,23,15,0,624.0,214.0,3.2,22.4,646.0,773.69,592.97
2018,8,23,15,15,605.5,206.5,3.2,22.4,604.5,729.05,562.3
2018,8,23,15,30,587.0,199.0,3.2,22.4,563.0,686.42,532.57
2018,8,23,15,45,567.0,189.0,3.25,21.75,518.5,639.39,500.6
2018,8,23,16,0,547.0,179.0,3.3,21.1,474.0,592.2,467.65
2018,8,23,16,15,520.0,167.5,3.35,20.65,426.5,538.82,428.71
2018,8,23,16,30,493.0,156.0,3.4,20.2,379.0,486.43,389.45
2018,8,23,16,45,458.0,143.5,3.4,19.7,330.5,429.65,345.55
2018,8,23,17,0,423.0,131.0,3.4,19.2,282.0,375.24,302.26
2018,8,23,17,15,377.0,115.0,3.4,18.65,233.5,314.49,252.72
2018,8,23,17,30,331.0,99.0,3.4,18.1,185.0,257.88,205.25
2018,8,23,17,45,273.0,80.5,3.35,17.55,140.5,194.05,151.11
2018,8,23,18,0,215.0,62.0,3.3,17.0,96.0,141.27,105.61
2018,8,23,18,15,146.0,41.5,3.2,16.6,61.0,89.33,60.79
2018,8,23,18,30,77.0,21.0,3.1,16.2,26.0,41.09,5.74
2018,8,23,18,45,38.5,10.5,3.05,15.8,13.0,16.02,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.3,13.5,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.4,13.85,10.5,10.32,0.0
2018,8,24,6,0,3.0,19.0,2.5,14.2,19.0,18.34,7.6
2018,8,24,6,15,1.5,36.0,2.5,14.6,36.0,34.27,23.9
2018,8,24,6,30,0.0,53.0,2.5,15.0,53.0,49.8,38.2
2018,8,24,6,45,3.5,74.0,2.5,15.35,75.0,69.0,52.65
2018,8,24,7,0,7.0,95.0,2.5,15.7,97.0,89.13,69.49
2018,8,24,7,15,5.5,106.5,2.4,16.15,108.5,100.94,79.27
2018,8,24,7,30,4.0,118.0,2.3,16.6,120.0,112.41,88.58
2018,8,24,7,45,3.5,133.5,2.25,17.05,135.0,127.51,100.63
2018,8,24,8,0,3.0,149.0,2.2,17.5,150.0,142.58,112.44
2018,8,24,8,15,5.5,165.0,2.15,17.95,167.5,159.21,125.28
2018,8,24,8,30,8.0,181.0,2.1,18.4,185.0,176.16,138.23
2018,8,24,8,45,10.0,195.0,2.05,18.9,201.0,191.31,149.57
2018,8,24,9,0,12.0,209.0,2.0,19.4,217.0,206.68,160.97
2018,8,24,9,15,16.0,230.5,2.0,19.8,241.5,230.51,178.98
2018,8,24,9,30,20.0,252.0,2.0,20.2,266.0,254.82,197.12
2018,8,24,9,45,26.5,277.0,2.0,20.6,296.5,284.88,219.52
2018,8,24,10,0,33.0,302.0,2.0,21.0,327.0,315.86,242.32
2018,8,24,10,15,58.5,336.0,2.05,21.35,382.5,370.53,283.17
2018,8,24,10,30,84.0,370.0,2.1,21.7,438.0,427.39,324.88
2018,8,24,10,45,183.0,376.0,2.15,22.1,530.0,521.88,395.43
2018,8,24,11,0,282.0,382.0,2.2,22.5,622.0,623.14,468.73
2018,8,24,11,15,447.5,333.0,2.25,22.7,722.0,733.57,549.35
2018,8,24,11,30,613.0,284.0,2.3,22.9,822.0,847.47,630.07
2018,8,24,11,45,639.5,274.5,2.35,23.15,839.5,877.36,649.52
2018,8,24,12,0,666.0,265.0,2.4,23.4,857.0,905.68,668.6
2018,8,24,12,15,663.5,266.0,2.45,23.5,855.0,915.17,674.82
2018,8,24,12,30,661.0,267.0,2.5,23.6,853.0,922.03,679.52
2018,8,24,12,45,654.5,268.0,2.55,23.7,843.5,922.37,679.95
2018,8,24,13,0,648.0,269.0,2.6,23.8,834.0,920.04,678.72
2018,8,24,13,15,642.5,266.5,2.6,23.8,818.0,912.46,674.08
2018,8,24,13,30,637.0,264.0,2.6,23.8,802.0,902.28,667.82
2018,8,24,13,45,628.5,260.5,2.65,23.75,779.0,885.72,657.86
2018,8,24,14,0,620.0,257.0,2.7,23.7,756.0,866.78,646.32
2018,8,24,14,15,608.5,252.0,2.75,23.55,726.0,841.31,630.56
2018,8,24,14,30,597.0,247.0,2.8,23.4,696.0,811.84,612.0
2018,8,24,14,45,581.5,240.5,2.8,23.2,660.0,777.72,589.75
2018,8,24,15,0,566.0,234.0,2.8,23.0,624.0,742.28,566.33
2018,8,24,15,15,547.5,225.5,2.8,23.0,583.5,701.17,538.16
2018,8,24,15,30,529.0,217.0,2.8,23.0,543.0,659.4,509.12
2018,8,24,15,45,505.0,206.5,2.85,22.4,498.5,611.01,476.03
2018,8,24,16,0,481.0,196.0,2.9,21.8,454.0,562.9,442.32
2018,8,24,16,15,452.5,183.5,2.9,21.3,407.5,510.26,403.96
2018,8,24,16,30,424.0,171.0,2.9,20.8,361.0,458.88,365.56
2018,8,24,16,45,389.0,155.0,2.9,20.3,312.5,401.61,321.51
2018,8,24,17,0,354.0,139.0,2.9,19.8,264.0,341.17,273.81
2018,8,24,17,15,311.0,120.0,2.9,19.2,217.0,282.67,226.35
2018,8,24,17,30,268.0,101.0,2.9,18.6,170.0,228.12,180.89
2018,8,24,17,45,217.5,79.0,2.85,17.95,126.5,171.48,132.98
2018,8,24,18,0,167.0,57.0,2.8,17.3,83.0,119.91,88.93
2018,8,24,18,15,111.5,37.5,2.7,16.9,52.0,75.33,50.15
2018,8,24,18,30,56.0,18.0,2.6,16.5,21.0,32.79,0.0
2018,8,24,18,45,28.0,9.0,2.5,16.05,10.5,12.91,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.6,12.0,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.6,12.5,3.0,0.0,0.0
2018,8,25,5,45,51.5,15.0,1.6,13.05,18.5,14.74,0.0
2018,8,25,6,0,88.0,27.0,1.6,13.6,34.0,22.54,10.08
2018,8,25,6,15,172.5,47.0,1.65,14.1,73.5,38.26,27.33
2018,8,25,6,30,257.0,67.0,1.7,14.6,113.0,50.58,38.93
2018,8,25,6,45,185.5,79.0,1.7,15.15,118.0,70.53,49.94
2018,8,25,7,0,114.0,91.0,1.7,15.7,123.0,90.59,66.33
2018,8,25,7,15,58.0,106.0,1.65,16.25,122.5,106.2,81.28
2018,8,25,7,30,2.0,121.0,1.6,16.8,122.0,114.63,90.35
2018,8,25,7,45,5.5,139.0,1.5,17.35,141.5,132.95,104.8
2018,8,25,8,0,9.0,157.0,1.4,17.9,161.0,151.74,119.38
2018,8,25,8,15,14.0,177.0,1.35,18.5,184.5,173.38,136.0
2018,8,25,8,30,19.0,197.0,1.3,19.1,208.0,195.65,152.88
2018,8,25,8,45,159.5,207.0,1.3,19.7,307.5,271.87,212.11
2018,8,25,9,0,300.0,217.0,1.3,20.3,407.0,364.21,283.01
2018,8,25,9,15,484.0,206.5,1.25,20.85,536.5,477.16,368.03
2018,8,25,9,30,668.0,196.0,1.2,21.4,666.0,607.36,462.35
2018,8,25,9,45,577.0,237.0,1.2,21.95,657.5,616.91,466.04
2018,8,25,10,0,486.0,278.0,1.2,22.5,649.0,618.29,464.42
2018,8,25,10,15,401.0,317.5,1.25,23.0,631.5,614.46,459.3
2018,8,25,10,30,316.0,357.0,1.3,23.5,614.0,601.56,447.54
2018,8,25,10,45,456.0,318.5,1.3,23.95,700.5,694.4,513.94
2018,8,25,11,0,596.0,280.0,1.3,24.4,787.0,792.26,580.82
2018,8,25,11,15,635.0,269.5,1.35,24.75,817.5,834.84,608.34
2018,8,25,11,30,674.0,259.0,1.4,25.1,848.0,876.99,635.86
2018,8,25,11,45,684.5,255.0,1.5,25.45,857.5,898.58,649.95
2018,8,25,12,0,695.0,251.0,1.6,25.8,867.0,917.95,662.79
2018,8,25,12,15,704.0,246.0,1.7,26.0,869.0,932.51,672.58
2018,8,25,12,30,713.0,241.0,1.8,26.2,871.0,944.46,680.82
2018,8,25,12,45,729.5,228.5,1.9,26.4,867.5,953.12,687.07
2018,8,25,13,0,746.0,216.0,2.0,26.6,864.0,958.8,691.54
2018,8,25,13,15,742.0,213.5,2.1,26.55,848.0,952.18,688.92
2018,8,25,13,30,738.0,211.0,2.2,26.5,832.0,942.64,684.58
2018,8,25,13,45,721.0,211.5,2.3,26.45,804.0,921.13,672.48
2018,8,25,14,0,704.0,212.0,2.4,26.4,776.0,897.17,658.78
2018,8,25,14,15,694.0,207.5,2.5,26.15,745.5,872.09,644.75
2018,8,25,14,30,684.0,203.0,2.6,25.9,715.0,844.74,629.02
2018,8,25,14,45,666.5,198.5,2.7,25.65,677.0,808.74,607.19
2018,8,25,15,0,649.0,194.0,2.8,25.4,639.0,771.21,583.43
2018,8,25,15,15,622.5,189.5,2.8,25.4,594.5,725.08,551.97
2018,8,25,15,30,596.0,185.0,2.8,25.4,550.0,678.49,519.74
2018,8,25,15,45,585.5,173.5,2.9,24.65,509.0,633.48,490.36
2018,8,25,16,0,575.0,162.0,3.0,23.9,468.0,590.54,461.45
2018,8,25,16,15,545.0,152.0,3.05,23.25,419.0,535.67,422.08
2018,8,25,16,30,515.0,142.0,3.1,22.6,370.0,482.02,382.46
2018,8,25,16,45,489.0,129.5,3.15,22.0,324.5,429.41,342.37
2018,8,25,17,0,463.0,117.0,3.2,21.4,279.0,378.28,302.04
2018,8,25,17,15,416.5,104.0,3.15,20.6,231.5,318.75,253.78
2018,8,25,17,30,370.0,91.0,3.1,19.8,184.0,263.39,207.5
2018,8,25,17,45,304.0,73.5,3.05,19.0,138.0,200.49,154.36
2018,8,25,18,0,238.0,56.0,3.0,18.2,92.0,144.52,106.48
2018,8,25,18,15,161.0,38.0,2.9,17.65,58.0,92.53,60.95
2018,8,25,18,30,84.0,20.0,2.8,17.1,24.0,40.44,0.0
2018,8,25,18,45,42.0,10.0,2.7,16.55,12.0,15.79,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.5,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,16.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,24.5,8.0,2.2,13.1,9.5,7.86,0.0
2018,8,26,6,0,33.0,13.0,2.3,13.6,16.0,11.18,1.79
2018,8,26,6,15,25.0,20.0,2.35,14.05,23.0,18.54,10.32
2018,8,26,6,30,17.0,27.0,2.4,14.5,30.0,26.28,17.56
2018,8,26,6,45,8.5,36.5,2.4,15.0,38.0,35.61,24.44
2018,8,26,7,0,0.0,46.0,2.4,15.5,46.0,44.43,32.18
2018,8,26,7,15,0.0,55.0,2.35,16.0,55.0,53.14,39.5
2018,8,26,7,30,0.0,64.0,2.3,16.5,64.0,61.86,46.68
2018,8,26,7,45,0.0,77.5,2.25,17.0,77.5,74.94,57.36
2018,8,26,8,0,0.0,91.0,2.2,17.5,91.0,87.81,67.7
2018,8,26,8,15,1.0,113.5,2.15,18.0,114.0,109.58,85.15
2018,8,26,8,30,2.0,136.0,2.1,18.5,137.0,131.52,102.47
2018,8,26,8,45,5.0,161.5,2.05,19.05,164.5,157.45,122.69
2018,8,26,9,0,8.0,187.0,2.0,19.6,192.0,183.8,142.95
2018,8,26,9,15,13.0,214.0,2.05,20.1,223.0,213.14,165.36
2018,8,26,9,30,18.0,241.0,2.1,20.6,254.0,243.1,187.95
2018,8,26,9,45,31.5,276.5,2.1,21.1,300.0,287.8,221.66
2018,8,26,10,0,45.0,312.0,2.1,21.6,346.0,334.07,255.94
2018,8,26,10,15,135.0,338.5,2.2,22.0,446.5,432.14,330.43
2018,8,26,10,30,225.0,365.0,2.3,22.4,547.0,535.52,406.68
2018,8,26,10,45,387.5,324.0,2.35,22.8,648.0,643.46,486.7
2018,8,26,11,0,550.0,283.0,2.4,23.2,749.0,755.21,567.2
2018,8,26,11,15,679.5,226.0,2.45,23.45,811.5,830.0,620.72
2018,8,26,11,30,809.0,169.0,2.5,23.7,874.0,904.32,669.61
2018,8,26,11,45,852.0,148.5,2.55,23.9,896.0,940.45,692.49
2018,8,26,12,0,895.0,128.0,2.6,24.1,918.0,970.24,711.47
2018,8,26,12,15,893.5,128.5,2.7,24.2,916.5,981.52,719.16
2018,8,26,12,30,892.0,129.0,2.8,24.3,915.0,989.47,724.95
2018,8,26,12,45,887.5,129.5,2.85,24.4,905.0,991.2,726.39
2018,8,26,13,0,883.0,130.0,2.9,24.5,895.0,989.56,725.8
2018,8,26,13,15,878.5,129.0,3.0,24.45,877.5,983.01,722.98
2018,8,26,13,30,874.0,128.0,3.1,24.4,860.0,973.18,718.1
2018,8,26,13,45,868.0,125.5,3.15,24.3,835.5,957.12,708.94
2018,8,26,14,0,862.0,123.0,3.2,24.2,811.0,937.94,697.78
2018,8,26,14,15,853.0,121.5,3.25,24.0,780.0,914.09,683.76
2018,8,26,14,30,844.0,120.0,3.3,23.8,749.0,892.92,671.56
2018,8,26,14,45,832.5,117.0,3.35,23.6,711.5,859.8,651.07
2018,8,26,15,0,821.0,114.0,3.4,23.4,674.0,824.39,628.86
2018,8,26,15,15,804.5,111.5,3.4,23.4,631.5,783.39,601.74
2018,8,26,15,30,788.0,109.0,3.4,23.4,589.0,740.86,573.27
2018,8,26,15,45,769.0,104.5,3.45,22.8,542.5,693.01,542.03
2018,8,26,16,0,750.0,100.0,3.5,22.2,496.0,644.36,509.3
2018,8,26,16,15,723.5,95.0,3.55,21.75,446.0,591.76,470.94
2018,8,26,16,30,697.0,90.0,3.6,21.3,396.0,537.6,430.23
2018,8,26,16,45,662.0,84.5,3.6,20.85,345.5,478.87,384.49
2018,8,26,17,0,627.0,79.0,3.6,20.4,295.0,422.06,338.73
2018,8,26,17,15,574.5,72.0,3.55,19.8,244.5,357.73,285.6
2018,8,26,17,30,522.0,65.0,3.5,19.2,194.0,297.82,234.43
2018,8,26,17,45,446.0,56.0,3.45,18.6,147.5,232.11,177.72
2018,8,26,18,0,370.0,47.0,3.4,18.0,101.0,174.03,126.77
2018,8,26,18,15,255.0,34.0,3.35,17.55,64.5,110.68,70.7
2018,8,26,18,30,140.0,21.0,3.3,17.1,28.0,53.89,0.0
2018,8,26,18,45,70.0,10.5,3.25,16.6,14.0,20.05,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.2,13.9,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.3,14.3,3.0,0.0,0.0
2018,8,27,5,45,59.5,15.5,2.45,14.65,19.5,15.24,0.0
2018,8,27,6,0,108.0,28.0,2.6,15.0,36.0,23.28,8.85
2018,8,27,6,15,146.0,41.0,2.6,15.4,61.0,33.65,23.06
2018,8,27,6,30,184.0,54.0,2.6,15.8,86.0,43.67,32.62
2018,8,27,6,45,142.0,48.5,2.6,16.2,78.0,44.59,29.15
2018,8,27,7,0,100.0,43.0,2.6,16.6,70.0,45.99,29.32
2018,8,27,7,15,50.0,36.0,2.5,17.0,49.5,41.08,26.98
2018,8,27,7,30,0.0,29.0,2.4,17.4,29.0,27.99,18.05
2018,8,27,7,45,0.0,39.5,2.35,17.8,39.5,38.15,26.49
2018,8,27,8,0,0.0,50.0,2.3,18.2,50.0,48.31,34.82
2018,8,27,8,15,0.0,68.0,2.25,18.65,68.0,65.75,49.05
2018,8,27,8,30,0.0,86.0,2.2,19.1,86.0,83.2,63.07
2018,8,27,8,45,1.5,121.5,2.15,19.55,122.5,117.9,90.85
2018,8,27,9,0,3.0,157.0,2.1,20.0,159.0,152.73,118.21
2018,8,27,9,15,6.5,185.0,2.1,20.35,189.5,181.85,140.72
2018,8,27,9,30,10.0,213.0,2.1,20.7,220.0,211.42,163.31
2018,8,27,9,45,9.5,213.0,2.1,21.1,220.0,211.94,163.07
2018,8,27,10,0,9.0,213.0,2.1,21.5,220.0,212.34,162.83
2018,8,27,10,15,13.5,232.0,2.15,21.8,243.0,234.74,179.78
2018,8,27,10,30,18.0,251.0,2.2,22.1,266.0,257.56,196.85
2018,8,27,10,45,101.0,282.0,2.2,22.4,367.0,362.13,277.79
2018,8,27,11,0,184.0,313.0,2.2,22.7,468.0,467.68,356.83
2018,8,27,11,15,333.0,300.5,2.25,22.9,587.5,600.29,455.4
2018,8,27,11,30,482.0,288.0,2.3,23.1,707.0,731.61,549.65
2018,8,27,11,45,639.5,227.5,2.3,23.3,788.0,828.13,618.44
2018,8,27,12,0,797.0,167.0,2.3,23.5,869.0,922.38,680.08
2018,8,27,12,15,796.5,167.0,2.35,23.55,867.5,933.41,686.74
2018,8,27,12,30,796.0,167.0,2.4,23.6,866.0,941.43,692.34
2018,8,27,12,45,793.0,166.5,2.45,23.7,857.0,943.47,694.02
2018,8,27,13,0,790.0,166.0,2.5,23.8,848.0,942.43,693.84
2018,8,27,13,15,787.0,164.0,2.5,23.75,832.0,936.74,690.7
2018,8,27,13,30,784.0,162.0,2.5,23.7,816.0,928.01,685.71
2018,8,27,13,45,780.0,158.0,2.5,23.65,793.0,913.22,676.82
2018,8,27,14,0,776.0,154.0,2.5,23.6,770.0,895.52,666.11
2018,8,27,14,15,768.0,150.5,2.55,23.4,740.5,871.87,652.24
2018,8,27,14,30,760.0,147.0,2.6,23.2,711.0,845.67,636.6
2018,8,27,14,45,750.5,142.0,2.6,23.05,675.5,814.16,616.74
2018,8,27,15,0,741.0,137.0,2.6,22.9,640.0,783.5,597.37
2018,8,27,15,15,723.5,134.0,2.6,22.9,599.0,743.58,570.97
2018,8,27,15,30,706.0,131.0,2.6,22.9,558.0,702.43,543.46
2018,8,27,15,45,686.0,125.0,2.6,22.3,513.0,655.15,511.94
2018,8,27,16,0,666.0,119.0,2.6,21.7,468.0,607.36,478.52
2018,8,27,16,15,639.0,112.5,2.6,21.25,420.0,554.24,439.82
2018,8,27,16,30,612.0,106.0,2.6,20.8,372.0,501.8,400.47
2018,8,27,16,45,573.5,99.0,2.6,20.35,323.0,443.35,355.16
2018,8,27,17,0,535.0,92.0,2.6,19.9,274.0,387.3,310.27
2018,8,27,17,15,482.0,83.0,2.6,19.3,226.0,325.17,259.29
2018,8,27,17,30,429.0,74.0,2.6,18.7,178.0,266.15,209.37
2018,8,27,17,45,355.0,62.0,2.6,18.15,134.0,203.75,155.93
2018,8,27,18,0,281.0,50.0,2.6,17.6,90.0,149.26,108.64
2018,8,27,18,15,188.0,34.5,2.55,17.2,56.5,94.48,59.03
2018,8,27,18,30,95.0,19.0,2.5,16.8,23.0,36.53,0.0
2018,8,27,18,45,47.5,9.5,2.5,16.45,11.5,9.34,0.0
2018,8,27,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.65,13.6,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,1.8,14.0,4.0,0.0,0.0
2018,8,28,5,45,20.0,7.5,1.95,14.45,8.5,7.37,0.0
2018,8,28,6,0,26.0,11.0,2.1,14.9,13.0,9.51,0.0
2018,8,28,6,15,92.0,28.0,2.15,15.35,42.5,23.44,14.32
2018,8,28,6,30,158.0,45.0,2.2,15.8,72.0,36.77,26.58
2018,8,28,6,45,144.5,43.5,2.2,16.25,74.5,40.37,25.67
2018,8,28,7,0,131.0,42.0,2.2,16.7,77.0,44.4,26.76
2018,8,28,7,15,65.5,40.0,2.2,17.1,57.5,44.94,29.54
2018,8,28,7,30,0.0,38.0,2.2,17.5,38.0,36.69,25.38
2018,8,28,7,45,0.0,51.5,2.15,17.95,51.5,49.75,36.2
2018,8,28,8,0,0.0,65.0,2.1,18.4,65.0,62.83,46.86
2018,8,28,8,15,0.0,79.5,2.1,18.85,79.5,76.89,58.18
2018,8,28,8,30,0.0,94.0,2.1,19.3,94.0,90.88,69.29
2018,8,28,8,45,0.0,107.0,2.1,19.8,107.0,103.36,79.02
2018,8,28,9,0,0.0,120.0,2.1,20.3,120.0,115.89,88.67
2018,8,28,9,15,0.5,136.0,2.15,20.7,136.5,131.61,100.83
2018,8,28,9,30,1.0,152.0,2.2,21.1,153.0,147.44,112.95
2018,8,28,9,45,3.5,173.5,2.2,21.45,176.5,170.0,130.29
2018,8,28,10,0,6.0,195.0,2.2,21.8,200.0,192.86,147.68
2018,8,28,10,15,9.0,216.5,2.25,22.1,224.0,216.39,165.49
2018,8,28,10,30,12.0,238.0,2.3,22.4,248.0,240.24,183.39
2018,8,28,10,45,12.5,245.0,2.4,22.65,255.5,248.21,189.09
2018,8,28,11,0,13.0,252.0,2.5,22.9,263.0,256.2,194.85
2018,8,28,11,15,12.0,242.5,2.55,23.1,253.0,246.68,187.34
2018,8,28,11,30,11.0,233.0,2.6,23.3,243.0,237.01,179.79
2018,8,28,11,45,12.5,251.5,2.65,23.45,262.5,257.13,194.95
2018,8,28,12,0,14.0,270.0,2.7,23.6,282.0,277.37,210.07
2018,8,28,12,15,21.0,297.0,2.7,23.65,315.5,311.42,235.73
2018,8,28,12,30,28.0,324.0,2.7,23.7,349.0,352.63,266.43
2018,8,28,12,45,41.5,344.5,2.75,23.75,380.5,387.91,292.89
2018,8,28,13,0,55.0,365.0,2.8,23.8,412.0,423.43,319.37
2018,8,28,13,15,114.0,377.0,2.8,23.75,472.5,501.94,378.65
2018,8,28,13,30,173.0,389.0,2.8,23.7,533.0,571.58,430.45
2018,8,28,13,45,376.5,311.5,2.85,23.65,613.0,696.67,526.19
2018,8,28,14,0,580.0,234.0,2.9,23.6,693.0,801.54,605.33
2018,8,28,14,15,693.0,179.0,2.9,23.4,706.0,836.59,631.54
2018,8,28,14,30,806.0,124.0,2.9,23.2,719.0,859.95,648.89
2018,8,28,14,45,824.0,111.0,2.9,23.05,692.5,842.07,638.02
2018,8,28,15,0,842.0,98.0,2.9,22.9,666.0,815.44,621.44
2018,8,28,15,15,827.0,96.0,2.9,22.9,624.0,780.23,598.46
2018,8,28,15,30,812.0,94.0,2.9,22.9,582.0,738.6,570.76
2018,8,28,15,45,795.5,90.0,2.9,22.2,536.5,692.21,540.75
2018,8,28,16,0,779.0,86.0,2.9,21.5,491.0,644.77,509.32
2018,8,28,16,15,755.0,82.0,2.9,21.05,442.0,591.69,470.86
2018,8,28,16,30,731.0,78.0,2.9,20.6,393.0,538.78,431.01
2018,8,28,16,45,697.0,73.5,2.9,20.15,342.5,480.2,385.37
2018,8,28,17,0,663.0,69.0,2.9,19.7,292.0,425.16,340.82
2018,8,28,17,15,611.5,63.5,2.8,19.1,241.5,361.49,287.91
2018,8,28,17,30,560.0,58.0,2.7,18.5,191.0,302.11,236.8
2018,8,28,17,45,480.5,50.0,2.65,17.95,144.0,234.79,178.49
2018,8,28,18,0,401.0,42.0,2.6,17.4,97.0,175.53,126.17
2018,8,28,18,15,276.0,30.5,2.5,17.05,61.0,110.39,65.82
2018,8,28,18,30,151.0,19.0,2.4,16.7,25.0,46.53,0.0
2018,8,28,18,45,75.5,9.5,2.3,16.3,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,19.0,2.5,1.4,13.65,2.0,0.0,0.0
2018,8,29,5,30,38.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,8,29,5,45,148.0,15.5,1.4,14.7,24.0,15.24,0.0
2018,8,29,6,0,258.0,26.0,1.4,15.2,44.0,21.32,5.4
2018,8,29,6,15,368.0,35.5,1.5,15.85,84.5,27.29,17.48
2018,8,29,6,30,478.0,45.0,1.6,16.5,125.0,32.94,23.14
2018,8,29,6,45,545.0,51.5,1.65,17.1,173.5,51.8,27.96
2018,8,29,7,0,612.0,58.0,1.7,17.7,222.0,96.26,51.17
2018,8,29,7,15,657.0,63.0,1.7,18.15,273.0,143.99,85.89
2018,8,29,7,30,702.0,68.0,1.7,18.6,324.0,198.89,131.06
2018,8,29,7,45,732.5,72.5,1.7,19.05,375.0,251.98,177.27
2018,8,29,8,0,763.0,77.0,1.7,19.5,426.0,307.98,226.0
