Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,8,15,786.0,80.5,1.7,19.95,475.0,362.91,273.28
2018,8,29,8,30,809.0,84.0,1.7,20.4,524.0,419.37,320.43
2018,8,29,8,45,826.0,86.0,1.75,20.85,569.0,472.8,364.03
2018,8,29,9,0,843.0,88.0,1.8,21.3,614.0,527.96,407.45
2018,8,29,9,15,837.0,98.0,1.85,21.7,649.5,575.95,444.13
2018,8,29,9,30,831.0,108.0,1.9,22.1,685.0,621.23,477.66
2018,8,29,9,45,826.5,117.0,1.95,22.5,715.5,665.07,509.16
2018,8,29,10,0,822.0,126.0,2.0,22.9,746.0,706.54,538.13
2018,8,29,10,15,866.5,111.5,2.1,23.15,787.0,757.65,572.67
2018,8,29,10,30,911.0,97.0,2.2,23.4,828.0,809.99,607.52
2018,8,29,10,45,917.0,97.5,2.25,23.7,850.5,846.16,630.53
2018,8,29,11,0,923.0,98.0,2.3,24.0,873.0,879.81,651.83
2018,8,29,11,15,926.5,98.5,2.4,24.15,887.5,908.59,670.64
2018,8,29,11,30,930.0,99.0,2.5,24.3,902.0,934.4,687.52
2018,8,29,11,45,933.0,99.0,2.55,24.45,909.5,956.13,701.34
2018,8,29,12,0,936.0,99.0,2.6,24.6,917.0,974.64,713.13
2018,8,29,12,15,933.0,100.5,2.65,24.65,915.0,985.73,720.48
2018,8,29,12,30,930.0,102.0,2.7,24.7,913.0,993.31,725.74
2018,8,29,12,45,921.0,106.0,2.75,24.7,902.0,994.3,727.0
2018,8,29,13,0,912.0,110.0,2.8,24.7,891.0,991.79,726.17
2018,8,29,13,15,908.5,109.5,2.85,24.6,874.5,986.34,723.85
2018,8,29,13,30,905.0,109.0,2.9,24.5,858.0,977.49,719.43
2018,8,29,13,45,900.0,108.0,2.9,24.4,834.5,963.33,711.22
2018,8,29,14,0,895.0,107.0,2.9,24.3,811.0,945.95,700.99
2018,8,29,14,15,886.5,105.0,2.9,24.1,779.5,921.17,686.17
2018,8,29,14,30,878.0,103.0,2.9,23.9,748.0,893.52,669.42
2018,8,29,14,45,866.0,101.5,2.9,23.65,710.5,860.7,649.22
2018,8,29,15,0,854.0,100.0,2.9,23.4,673.0,825.56,627.28
2018,8,29,15,15,838.5,98.0,2.9,23.4,630.0,789.58,603.95
2018,8,29,15,30,823.0,96.0,2.9,23.4,587.0,747.13,575.82
2018,8,29,15,45,801.5,93.0,2.8,22.75,539.5,697.76,543.26
2018,8,29,16,0,780.0,90.0,2.7,22.1,492.0,647.72,509.59
2018,8,29,16,15,751.0,86.5,2.65,21.7,441.5,591.89,468.73
2018,8,29,16,30,722.0,83.0,2.6,21.3,391.0,538.52,428.44
2018,8,29,16,45,681.0,79.0,2.55,20.9,339.0,477.16,380.72
2018,8,29,17,0,640.0,75.0,2.5,20.5,287.0,418.29,333.35
2018,8,29,17,15,583.0,68.0,2.4,20.0,235.5,351.64,278.39
2018,8,29,17,30,526.0,61.0,2.3,19.5,184.0,289.9,225.76
2018,8,29,17,45,440.0,52.5,2.2,19.0,137.5,221.75,167.33
2018,8,29,18,0,354.0,44.0,2.1,18.5,91.0,162.28,115.56
2018,8,29,18,15,238.5,31.0,2.0,18.1,56.5,100.6,56.78
2018,8,29,18,30,123.0,18.0,1.9,17.7,22.0,39.95,0.0
2018,8,29,18,45,61.5,9.0,1.8,17.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,8.0,2.0,1.25,15.1,1.5,0.0,0.0
2018,8,30,5,30,16.0,4.0,1.3,15.5,3.0,0.0,0.0
2018,8,30,5,45,16.0,5.5,1.35,15.9,5.5,5.41,0.0
2018,8,30,6,0,16.0,7.0,1.4,16.3,8.0,6.11,0.0
2018,8,30,6,15,8.0,12.0,1.4,16.65,12.5,11.66,4.18
2018,8,30,6,30,0.0,17.0,1.4,17.0,17.0,16.39,8.67
2018,8,30,6,45,0.0,24.5,1.4,17.4,24.5,23.64,14.28
2018,8,30,7,0,0.0,32.0,1.4,17.8,32.0,30.88,20.48
2018,8,30,7,15,0.0,42.5,1.3,18.05,42.5,41.04,29.04
2018,8,30,7,30,0.0,53.0,1.2,18.3,53.0,51.2,37.48
2018,8,30,7,45,0.0,70.5,1.15,18.6,70.5,68.15,51.41
2018,8,30,8,0,0.0,88.0,1.1,18.9,88.0,84.95,64.98
2018,8,30,8,15,0.0,106.5,1.05,19.25,106.5,102.59,79.01
2018,8,30,8,30,0.0,125.0,1.0,19.6,125.0,120.29,92.87
2018,8,30,8,45,0.0,138.5,0.95,19.9,138.5,133.32,102.82
2018,8,30,9,0,0.0,152.0,0.9,20.2,152.0,146.41,112.71
2018,8,30,9,15,5.0,178.0,0.9,20.55,181.5,174.32,134.19
2018,8,30,9,30,10.0,204.0,0.9,20.9,211.0,202.83,155.79
2018,8,30,9,45,11.5,214.5,0.95,21.25,223.0,214.72,164.39
2018,8,30,10,0,13.0,225.0,1.0,21.6,235.0,226.74,173.12
2018,8,30,10,15,14.5,241.5,1.1,21.9,253.0,244.7,186.39
2018,8,30,10,30,16.0,258.0,1.2,22.2,271.0,262.83,199.69
2018,8,30,10,45,44.5,297.0,1.3,22.5,334.0,327.78,248.68
2018,8,30,11,0,73.0,336.0,1.4,22.8,397.0,392.94,296.68
2018,8,30,11,15,112.0,370.5,1.5,23.0,466.0,469.18,352.22
2018,8,30,11,30,151.0,405.0,1.6,23.2,535.0,543.51,405.3
2018,8,30,11,45,218.5,383.5,1.7,23.45,573.0,588.28,438.56
2018,8,30,12,0,286.0,362.0,1.8,23.7,611.0,640.41,476.76
2018,8,30,12,15,374.5,339.5,1.85,23.85,665.0,712.48,528.5
2018,8,30,12,30,463.0,317.0,1.9,24.0,719.0,778.98,575.57
2018,8,30,12,45,654.5,229.5,2.0,24.15,791.5,877.23,646.86
2018,8,30,13,0,846.0,142.0,2.1,24.3,864.0,966.51,705.31
2018,8,30,13,15,862.5,131.0,2.15,24.35,854.5,963.6,703.38
2018,8,30,13,30,879.0,120.0,2.2,24.4,845.0,962.87,703.96
2018,8,30,13,45,872.5,119.0,2.3,24.45,820.5,947.59,695.63
2018,8,30,14,0,866.0,118.0,2.4,24.5,796.0,929.19,685.38
2018,8,30,14,15,857.0,116.5,2.45,24.45,765.0,905.02,671.11
2018,8,30,14,30,848.0,115.0,2.5,24.4,734.0,883.4,658.56
2018,8,30,14,45,835.0,112.5,2.6,24.35,696.0,849.23,637.78
2018,8,30,15,0,822.0,110.0,2.7,24.3,658.0,812.83,615.28
2018,8,30,15,15,805.5,107.5,2.7,24.3,615.5,771.66,588.41
2018,8,30,15,30,789.0,105.0,2.7,24.3,573.0,728.95,560.17
2018,8,30,15,45,765.0,102.0,2.9,23.8,525.5,678.99,528.24
2018,8,30,16,0,741.0,99.0,3.1,23.3,478.0,630.75,495.86
2018,8,30,16,15,708.0,95.5,3.2,22.85,427.5,574.06,454.65
2018,8,30,16,30,675.0,92.0,3.3,22.4,377.0,518.45,412.87
2018,8,30,16,45,630.5,87.0,3.4,21.95,325.5,456.24,364.52
2018,8,30,17,0,586.0,82.0,3.5,21.5,274.0,396.92,316.76
2018,8,30,17,15,527.0,75.0,3.5,20.9,224.5,332.13,263.21
2018,8,30,17,30,468.0,68.0,3.5,20.3,175.0,272.43,212.25
2018,8,30,17,45,382.0,57.0,3.55,19.65,129.5,204.07,153.91
2018,8,30,18,0,296.0,46.0,3.6,19.0,84.0,146.66,104.12
2018,8,30,18,15,193.0,31.0,3.55,18.5,51.5,88.45,46.29
2018,8,30,18,30,90.0,16.0,3.5,18.0,19.0,31.7,0.0
2018,8,30,18,45,45.0,8.0,3.4,17.5,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,7.5,2.0,15.05,7.5,7.37,0.0
2018,8,31,6,0,0.0,15.0,2.1,15.5,15.0,14.48,0.0
2018,8,31,6,15,2.5,32.5,2.05,16.05,33.0,30.85,20.23
2018,8,31,6,30,5.0,50.0,2.0,16.6,51.0,46.77,35.06
2018,8,31,6,45,11.0,70.0,2.0,17.1,72.5,65.15,48.81
2018,8,31,7,0,17.0,90.0,2.0,17.6,94.0,85.07,65.14
2018,8,31,7,15,20.5,109.0,1.9,18.15,115.5,104.69,81.08
2018,8,31,7,30,24.0,128.0,1.8,18.7,137.0,122.71,95.51
2018,8,31,7,45,35.0,151.5,1.7,19.3,166.5,149.16,116.33
2018,8,31,8,0,46.0,175.0,1.6,19.9,196.0,177.09,138.08
2018,8,31,8,15,72.0,202.5,1.5,20.65,239.5,215.45,167.47
2018,8,31,8,30,98.0,230.0,1.4,21.4,283.0,256.87,198.84
2018,8,31,8,45,162.0,250.0,1.3,22.1,346.5,311.44,239.82
2018,8,31,9,0,226.0,270.0,1.2,22.8,410.0,373.66,285.85
2018,8,31,9,15,402.5,235.5,1.1,23.5,505.0,455.19,346.54
2018,8,31,9,30,579.0,201.0,1.0,24.2,600.0,553.15,417.4
2018,8,31,9,45,707.5,159.5,0.95,24.95,672.0,625.62,468.32
2018,8,31,10,0,836.0,118.0,0.9,25.7,744.0,706.46,523.41
2018,8,31,10,15,858.0,113.0,0.9,26.2,777.0,750.64,550.07
2018,8,31,10,30,880.0,108.0,0.9,26.7,810.0,794.49,576.45
2018,8,31,10,45,887.0,109.0,0.95,27.25,832.5,830.95,598.25
2018,8,31,11,0,894.0,110.0,1.0,27.8,855.0,865.04,618.42
2018,8,31,11,15,898.0,109.5,1.2,28.05,869.0,892.47,637.22
2018,8,31,11,30,902.0,109.0,1.4,28.3,883.0,917.02,654.19
2018,8,31,11,45,904.5,108.5,1.6,28.5,889.5,937.2,668.5
2018,8,31,12,0,907.0,108.0,1.8,28.7,896.0,954.21,680.81
2018,8,31,12,15,909.0,107.0,2.05,28.8,895.5,966.98,691.28
2018,8,31,12,30,911.0,106.0,2.3,28.9,895.0,976.39,699.6
2018,8,31,12,45,914.0,103.5,2.5,28.95,887.5,981.75,704.98
2018,8,31,13,0,917.0,101.0,2.7,29.0,880.0,983.64,708.19
2018,8,31,13,15,914.0,100.0,2.85,28.9,863.5,977.92,706.56
2018,8,31,13,30,911.0,99.0,3.0,28.8,847.0,968.76,702.8
2018,8,31,13,45,906.0,98.0,3.15,28.7,823.5,954.35,695.65
2018,8,31,14,0,901.0,97.0,3.3,28.6,800.0,936.67,686.36
2018,8,31,14,15,866.0,107.0,3.45,28.35,760.5,900.86,665.31
2018,8,31,14,30,831.0,117.0,3.6,28.1,721.0,868.65,646.5
2018,8,31,14,45,807.0,118.5,3.75,27.8,680.0,829.86,622.97
2018,8,31,15,0,783.0,120.0,3.9,27.5,639.0,789.5,597.95
2018,8,31,15,15,770.0,115.0,3.9,27.5,597.5,749.53,571.53
2018,8,31,15,30,757.0,110.0,3.9,27.5,556.0,707.92,543.64
2018,8,31,15,45,741.5,104.0,4.0,26.65,511.0,661.98,514.28
2018,8,31,16,0,726.0,98.0,4.1,25.8,466.0,617.2,484.1
2018,8,31,16,15,705.0,91.5,4.1,25.25,418.0,565.45,446.36
2018,8,31,16,30,684.0,85.0,4.1,24.7,370.0,513.76,407.47
2018,8,31,16,45,656.0,77.5,4.1,24.15,321.0,457.45,363.63
2018,8,31,17,0,628.0,70.0,4.1,23.6,272.0,402.49,319.23
2018,8,31,17,15,575.5,63.0,4.0,22.8,222.5,338.8,266.56
2018,8,31,17,30,523.0,56.0,3.9,22.0,173.0,279.63,215.9
2018,8,31,17,45,453.0,47.0,3.8,21.2,129.0,217.2,161.79
2018,8,31,18,0,383.0,38.0,3.7,20.4,85.0,161.95,112.6
2018,8,31,18,15,259.0,27.5,3.6,19.8,52.5,97.56,44.86
2018,8,31,18,30,135.0,17.0,3.5,19.2,20.0,40.19,0.0
2018,8,31,18,45,67.5,8.5,3.4,18.6,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,61.5,11.5,1.8,15.75,15.0,11.3,0.0
2018,9,1,6,0,123.0,23.0,1.8,16.2,30.0,18.1,0.0
2018,9,1,6,15,215.0,39.5,1.8,16.75,67.5,30.56,19.8
2018,9,1,6,30,307.0,56.0,1.8,17.3,105.0,42.4,31.14
2018,9,1,6,45,364.5,70.5,1.8,17.85,150.0,61.55,40.27
2018,9,1,7,0,422.0,85.0,1.8,18.4,195.0,102.0,63.53
2018,9,1,7,15,469.0,97.0,1.65,19.05,244.0,145.54,94.87
2018,9,1,7,30,516.0,109.0,1.5,19.7,293.0,194.37,133.69
2018,9,1,7,45,545.0,120.5,1.4,20.4,341.5,243.4,174.67
2018,9,1,8,0,574.0,132.0,1.3,21.1,390.0,295.95,218.38
2018,9,1,8,15,602.0,139.5,1.25,21.75,437.5,346.49,259.93
2018,9,1,8,30,630.0,147.0,1.2,22.4,485.0,399.44,302.19
2018,9,1,8,45,650.0,154.5,1.15,23.1,530.0,450.78,341.86
2018,9,1,9,0,670.0,162.0,1.1,23.8,575.0,503.15,380.84
2018,9,1,9,15,691.0,165.5,1.2,24.3,616.0,553.05,417.98
2018,9,1,9,30,712.0,169.0,1.3,24.8,657.0,603.51,454.59
2018,9,1,9,45,708.5,177.5,1.4,25.3,684.5,642.96,482.35
2018,9,1,10,0,705.0,186.0,1.5,25.8,712.0,680.42,508.15
2018,9,1,10,15,716.0,189.0,1.6,26.1,741.0,721.1,536.29
2018,9,1,10,30,727.0,192.0,1.7,26.4,770.0,760.57,563.13
2018,9,1,10,45,727.5,198.5,1.85,26.75,790.0,793.63,585.39
2018,9,1,11,0,728.0,205.0,2.0,27.1,810.0,824.47,605.57
2018,9,1,11,15,722.5,210.5,2.15,27.25,819.5,846.79,620.52
2018,9,1,11,30,717.0,216.0,2.3,27.4,829.0,866.39,633.79
2018,9,1,11,45,717.5,217.0,2.45,27.6,834.0,884.1,645.76
2018,9,1,12,0,718.0,218.0,2.6,27.8,839.0,899.17,656.06
2018,9,1,12,15,712.0,220.5,2.7,27.85,835.5,907.0,661.7
2018,9,1,12,30,706.0,223.0,2.8,27.9,832.0,911.96,665.63
2018,9,1,12,45,699.0,224.0,2.95,27.95,821.5,911.57,666.52
2018,9,1,13,0,692.0,225.0,3.1,28.0,811.0,908.35,665.65
2018,9,1,13,15,692.0,219.5,3.15,27.9,795.5,902.18,662.65
2018,9,1,13,30,692.0,214.0,3.2,27.8,780.0,893.18,657.89
2018,9,1,13,45,693.5,206.0,3.25,27.75,758.5,880.12,650.38
2018,9,1,14,0,695.0,198.0,3.3,27.7,737.0,864.23,641.05
2018,9,1,14,15,704.5,186.0,3.35,27.5,713.5,848.43,632.22
2018,9,1,14,30,714.0,174.0,3.4,27.3,690.0,829.5,621.28
2018,9,1,14,45,705.5,167.5,3.4,27.1,655.0,798.08,601.45
2018,9,1,15,0,697.0,161.0,3.4,26.9,620.0,764.57,580.11
2018,9,1,15,15,669.5,157.5,3.4,26.9,574.5,717.35,548.26
2018,9,1,15,30,642.0,154.0,3.4,26.9,529.0,669.68,514.87
2018,9,1,15,45,627.0,144.5,3.45,26.15,485.5,624.47,484.55
2018,9,1,16,0,612.0,135.0,3.5,25.4,442.0,578.54,452.74
2018,9,1,16,15,590.5,124.5,3.5,24.85,395.5,526.89,415.15
2018,9,1,16,30,569.0,114.0,3.5,24.3,349.0,475.59,376.65
2018,9,1,16,45,542.5,102.5,3.5,23.7,302.0,421.11,334.45
2018,9,1,17,0,516.0,91.0,3.5,23.1,255.0,368.02,291.83
2018,9,1,17,15,455.0,80.5,3.45,22.3,205.5,300.56,236.6
2018,9,1,17,30,394.0,70.0,3.4,21.5,156.0,241.27,186.52
2018,9,1,17,45,322.5,56.0,3.35,20.7,114.0,180.59,134.74
2018,9,1,18,0,251.0,42.0,3.3,19.9,72.0,127.69,88.65
2018,9,1,18,15,161.0,28.0,3.25,19.35,43.5,74.87,28.41
2018,9,1,18,30,71.0,14.0,3.2,18.8,15.0,25.86,0.0
2018,9,1,18,45,35.5,7.0,3.2,18.25,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,2,5,45,51.0,11.0,1.15,14.9,14.0,10.81,0.0
2018,9,2,6,0,102.0,22.0,1.1,15.3,28.0,17.32,0.0
2018,9,2,6,15,193.5,38.5,1.05,15.85,64.0,29.81,19.14
2018,9,2,6,30,285.0,55.0,1.0,16.4,100.0,41.68,30.62
2018,9,2,6,45,348.0,68.5,0.9,16.95,144.0,58.97,38.87
2018,9,2,7,0,411.0,82.0,0.8,17.5,188.0,97.96,60.9
2018,9,2,7,15,472.0,92.0,0.75,18.1,239.5,140.95,91.11
2018,9,2,7,30,533.0,102.0,0.7,18.7,291.0,191.18,130.39
2018,9,2,7,45,552.0,113.0,0.65,19.35,335.5,238.07,169.96
2018,9,2,8,0,571.0,124.0,0.6,20.0,380.0,286.81,210.84
2018,9,2,8,15,612.0,129.5,0.6,20.7,432.0,339.97,253.99
2018,9,2,8,30,653.0,135.0,0.6,21.4,484.0,396.92,298.93
2018,9,2,8,45,662.5,144.0,0.65,22.15,524.5,445.91,337.06
2018,9,2,9,0,672.0,153.0,0.7,22.9,565.0,494.83,373.85
2018,9,2,9,15,685.0,159.5,0.75,23.55,604.0,543.09,409.11
2018,9,2,9,30,698.0,166.0,0.8,24.2,643.0,591.19,443.18
2018,9,2,9,45,704.0,173.5,0.8,24.9,676.0,635.29,472.82
2018,9,2,10,0,710.0,181.0,0.8,25.6,709.0,678.19,500.76
2018,9,2,10,15,721.5,184.0,0.9,26.1,738.0,719.38,528.54
2018,9,2,10,30,733.0,187.0,1.0,26.6,767.0,759.36,555.05
2018,9,2,10,45,751.5,184.0,1.05,27.15,793.0,797.57,578.85
2018,9,2,11,0,770.0,181.0,1.1,27.7,819.0,834.46,601.12
2018,9,2,11,15,769.0,184.5,1.25,28.0,830.5,859.57,617.62
2018,9,2,11,30,768.0,188.0,1.4,28.3,842.0,882.0,632.52
2018,9,2,11,45,757.5,194.5,1.5,28.6,843.5,896.17,641.56
2018,9,2,12,0,747.0,201.0,1.6,28.9,845.0,907.25,648.78
2018,9,2,12,15,742.5,203.0,1.75,29.0,842.0,916.19,655.83
2018,9,2,12,30,738.0,205.0,1.9,29.1,839.0,922.18,661.07
2018,9,2,12,45,765.0,190.0,2.05,29.2,841.0,937.09,672.08
2018,9,2,13,0,792.0,175.0,2.2,29.3,843.0,945.28,678.78
2018,9,2,13,15,787.5,173.5,2.35,29.25,826.0,938.35,676.32
2018,9,2,13,30,783.0,172.0,2.5,29.2,809.0,928.38,672.02
2018,9,2,13,45,776.5,168.5,2.6,29.1,784.5,911.46,662.94
2018,9,2,14,0,770.0,165.0,2.7,29.0,760.0,895.5,654.52
2018,9,2,14,15,760.0,162.0,2.8,28.75,729.0,870.41,640.38
2018,9,2,14,30,750.0,159.0,2.9,28.5,698.0,842.86,624.52
2018,9,2,14,45,738.0,154.0,2.95,28.25,661.0,809.13,603.99
2018,9,2,15,0,726.0,149.0,3.0,28.0,624.0,773.41,581.88
2018,9,2,15,15,696.0,147.5,3.0,28.0,578.5,725.55,550.18
2018,9,2,15,30,666.0,146.0,3.0,28.0,533.0,677.32,517.1
2018,9,2,15,45,623.0,143.0,3.1,27.1,481.0,618.14,477.05
2018,9,2,16,0,580.0,140.0,3.2,26.2,429.0,560.34,436.71
2018,9,2,16,15,556.0,129.5,3.2,25.5,382.5,508.47,399.29
2018,9,2,16,30,532.0,119.0,3.2,24.8,336.0,454.51,359.08
2018,9,2,16,45,509.0,106.5,3.2,24.1,291.0,402.97,319.32
2018,9,2,17,0,486.0,94.0,3.2,23.4,246.0,352.63,279.0
2018,9,2,17,15,391.0,82.5,3.15,22.55,190.0,273.27,214.61
2018,9,2,17,30,296.0,71.0,3.1,21.7,134.0,203.32,156.75
2018,9,2,17,45,216.0,52.5,3.1,20.8,91.5,140.16,103.99
2018,9,2,18,0,136.0,34.0,3.1,19.9,49.0,80.35,54.05
2018,9,2,18,15,89.0,21.5,3.0,19.35,29.5,46.62,10.64
2018,9,2,18,30,42.0,9.0,2.9,18.8,10.0,15.86,0.0
2018,9,2,18,45,21.0,4.5,2.85,18.25,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,15.5,6.0,1.75,14.2,7.0,5.9,0.0
2018,9,3,6,0,31.0,12.0,1.8,14.6,14.0,10.34,0.0
2018,9,3,6,15,66.5,27.0,1.8,15.1,36.0,22.62,13.08
2018,9,3,6,30,102.0,42.0,1.8,15.6,58.0,34.44,24.38
2018,9,3,6,45,102.0,54.0,1.8,16.15,75.0,46.23,31.94
2018,9,3,7,0,102.0,66.0,1.8,16.7,92.0,67.08,47.15
2018,9,3,7,15,51.0,85.0,1.8,17.35,98.0,86.15,64.64
2018,9,3,7,30,0.0,104.0,1.8,18.0,104.0,98.71,77.02
2018,9,3,7,45,9.0,130.5,1.75,18.6,134.5,125.83,98.58
2018,9,3,8,0,18.0,157.0,1.7,19.2,165.0,154.18,120.82
2018,9,3,8,15,30.0,183.5,1.7,19.8,198.5,183.09,143.19
2018,9,3,8,30,42.0,210.0,1.7,20.4,232.0,215.32,167.91
2018,9,3,8,45,78.0,239.0,1.7,21.0,285.0,262.52,203.96
2018,9,3,9,0,114.0,268.0,1.7,21.6,338.0,313.31,242.28
2018,9,3,9,15,236.5,271.0,1.7,22.15,428.0,393.21,303.03
2018,9,3,9,30,359.0,274.0,1.7,22.7,518.0,484.44,370.97
2018,9,3,9,45,487.0,245.5,1.7,23.25,595.0,560.66,427.14
2018,9,3,10,0,615.0,217.0,1.7,23.8,672.0,646.1,488.7
2018,9,3,10,15,678.0,199.5,1.8,24.2,719.0,701.69,528.14
2018,9,3,10,30,741.0,182.0,1.9,24.6,766.0,759.64,568.82
2018,9,3,10,45,762.0,177.5,1.95,25.05,792.5,798.51,593.67
2018,9,3,11,0,783.0,173.0,2.0,25.5,819.0,834.6,616.31
2018,9,3,11,15,788.0,173.5,2.05,25.8,833.0,861.72,633.23
2018,9,3,11,30,793.0,174.0,2.1,26.1,847.0,886.37,648.57
2018,9,3,11,45,796.0,174.0,2.2,26.4,853.5,906.09,661.17
2018,9,3,12,0,799.0,174.0,2.3,26.7,860.0,922.99,672.03
2018,9,3,12,15,801.5,172.0,2.35,26.85,859.0,934.46,679.39
2018,9,3,12,30,804.0,170.0,2.4,27.0,858.0,942.9,684.94
2018,9,3,12,45,806.5,166.5,2.5,27.1,850.0,946.68,688.2
2018,9,3,13,0,809.0,163.0,2.6,27.2,842.0,947.29,689.54
2018,9,3,13,15,777.5,173.5,2.7,27.1,815.0,927.32,678.07
2018,9,3,13,30,746.0,184.0,2.8,27.0,788.0,908.88,667.75
2018,9,3,13,45,752.0,175.0,2.9,26.95,768.0,897.97,662.27
2018,9,3,14,0,758.0,166.0,3.0,26.9,748.0,883.9,654.64
2018,9,3,14,15,735.5,167.0,3.05,26.55,713.0,852.19,635.57
2018,9,3,14,30,713.0,168.0,3.1,26.2,678.0,818.6,615.13
2018,9,3,14,45,689.0,164.5,3.2,25.9,635.5,777.24,589.19
2018,9,3,15,0,665.0,161.0,3.3,25.6,593.0,734.68,561.98
2018,9,3,15,15,640.5,156.0,3.3,25.6,549.5,689.22,530.66
2018,9,3,15,30,616.0,151.0,3.3,25.6,506.0,643.22,498.15
2018,9,3,15,45,609.0,139.5,3.35,24.6,465.5,602.5,471.28
2018,9,3,16,0,602.0,128.0,3.4,23.6,425.0,560.49,442.48
2018,9,3,16,15,583.0,117.0,3.35,22.95,379.5,510.34,405.56
2018,9,3,16,30,564.0,106.0,3.3,22.3,334.0,460.34,367.62
2018,9,3,16,45,513.0,98.5,3.25,21.7,283.5,397.34,317.96
2018,9,3,17,0,462.0,91.0,3.2,21.1,233.0,335.94,268.19
2018,9,3,17,15,418.5,79.5,3.1,20.45,189.5,280.56,221.82
2018,9,3,17,30,375.0,68.0,3.0,19.8,146.0,229.18,177.4
2018,9,3,17,45,305.0,54.0,2.9,19.1,106.0,170.58,126.91
2018,9,3,18,0,235.0,40.0,2.8,18.4,66.0,119.71,81.59
2018,9,3,18,15,139.5,24.5,2.7,18.0,38.0,63.62,6.15
2018,9,3,18,30,44.0,9.0,2.6,17.6,10.0,16.04,0.0
2018,9,3,18,45,22.0,4.5,2.55,17.2,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,5,45,34.5,6.5,2.1,14.8,8.5,6.39,0.0
2018,9,4,6,0,69.0,13.0,2.2,15.2,17.0,9.97,0.0
2018,9,4,6,15,124.0,24.0,2.2,15.7,39.5,18.09,9.17
2018,9,4,6,30,179.0,35.0,2.2,16.2,62.0,25.8,16.78
2018,9,4,6,45,108.0,39.0,2.2,16.75,57.0,34.22,21.84
2018,9,4,7,0,37.0,43.0,2.2,17.3,52.0,42.38,28.77
2018,9,4,7,15,18.5,52.5,2.15,17.85,57.0,52.88,38.17
2018,9,4,7,30,0.0,62.0,2.1,18.4,62.0,59.92,44.74
2018,9,4,7,45,0.0,77.0,2.05,18.95,77.0,74.38,56.53
2018,9,4,8,0,0.0,92.0,2.0,19.5,92.0,88.68,67.98
2018,9,4,8,15,0.5,115.0,2.0,20.05,115.5,110.73,85.54
2018,9,4,8,30,1.0,138.0,2.0,20.6,139.0,132.93,102.91
2018,9,4,8,45,3.0,158.0,1.95,21.2,160.0,153.16,118.42
2018,9,4,9,0,5.0,178.0,1.9,21.8,181.0,173.69,133.96
2018,9,4,9,15,16.5,209.5,1.9,22.3,220.5,210.8,162.4
2018,9,4,9,30,28.0,241.0,1.9,22.8,260.0,249.42,191.54
2018,9,4,9,45,62.5,284.0,1.9,23.3,329.5,315.58,241.48
2018,9,4,10,0,97.0,327.0,1.9,23.8,399.0,385.1,292.73
2018,9,4,10,15,231.5,319.5,1.95,24.2,499.5,486.43,369.0
2018,9,4,10,30,366.0,312.0,2.0,24.6,600.0,593.53,447.27
2018,9,4,10,45,569.0,242.5,2.05,25.0,704.0,706.95,530.17
2018,9,4,11,0,772.0,173.0,2.1,25.4,808.0,824.31,611.46
2018,9,4,11,15,830.0,146.5,2.15,25.65,839.5,869.38,639.78
2018,9,4,11,30,888.0,120.0,2.2,25.9,871.0,910.22,665.72
2018,9,4,11,45,889.5,120.5,2.25,26.1,877.0,930.1,678.0
2018,9,4,12,0,891.0,121.0,2.3,26.3,883.0,946.82,688.5
2018,9,4,12,15,891.0,120.5,2.35,26.4,881.5,957.88,695.71
2018,9,4,12,30,891.0,120.0,2.4,26.5,880.0,965.6,700.93
2018,9,4,12,45,889.0,119.0,2.45,26.55,870.0,967.54,702.7
2018,9,4,13,0,887.0,118.0,2.5,26.6,860.0,966.07,702.44
2018,9,4,13,15,883.0,117.5,2.6,26.55,843.0,959.86,699.99
2018,9,4,13,30,879.0,117.0,2.7,26.5,826.0,950.34,695.47
2018,9,4,13,45,872.5,116.0,2.75,26.4,801.5,934.71,686.75
2018,9,4,14,0,866.0,115.0,2.8,26.3,777.0,915.97,676.06
2018,9,4,14,15,856.0,113.5,2.9,26.05,745.0,890.6,661.7
2018,9,4,14,30,846.0,112.0,3.0,25.8,713.0,867.77,648.99
2018,9,4,14,45,819.5,114.5,3.05,25.5,671.0,827.56,624.01
2018,9,4,15,0,793.0,117.0,3.1,25.2,629.0,785.87,597.78
2018,9,4,15,15,776.0,113.0,3.1,25.2,586.0,743.38,569.65
2018,9,4,15,30,759.0,109.0,3.1,25.2,543.0,699.5,540.17
2018,9,4,15,45,747.5,102.5,3.15,24.4,499.5,655.67,512.1
2018,9,4,16,0,736.0,96.0,3.2,23.6,456.0,612.74,482.62
2018,9,4,16,15,696.0,93.0,3.15,23.05,404.0,552.65,438.06
2018,9,4,16,30,656.0,90.0,3.1,22.5,352.0,494.31,393.54
2018,9,4,16,45,612.0,83.5,3.1,21.95,300.5,432.04,344.69
2018,9,4,17,0,568.0,77.0,3.1,21.4,249.0,372.74,296.47
2018,9,4,17,15,513.0,68.0,2.95,20.65,201.0,309.28,243.47
2018,9,4,17,30,458.0,59.0,2.8,19.9,153.0,250.69,192.95
2018,9,4,17,45,364.5,48.5,2.7,19.2,109.5,183.27,135.22
2018,9,4,18,0,271.0,38.0,2.6,18.5,66.0,126.43,84.52
2018,9,4,18,15,161.5,23.5,2.55,18.05,37.5,66.05,0.0
2018,9,4,18,30,52.0,9.0,2.5,17.6,9.0,17.18,0.0
2018,9,4,18,45,26.0,4.5,2.45,17.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,45,20.0,5.5,2.1,14.15,6.5,5.41,0.0
2018,9,5,6,0,40.0,11.0,2.2,14.5,13.0,9.5,0.0
2018,9,5,6,15,147.5,29.0,2.25,15.05,49.0,22.17,12.39
2018,9,5,6,30,255.0,47.0,2.3,15.6,85.0,35.44,25.15
2018,9,5,6,45,198.5,48.0,2.4,16.1,84.5,38.56,24.67
2018,9,5,7,0,142.0,49.0,2.5,16.6,84.0,52.54,33.53
2018,9,5,7,15,71.0,60.5,2.5,17.1,78.0,65.14,46.28
2018,9,5,7,30,0.0,72.0,2.5,17.6,72.0,69.46,52.86
2018,9,5,7,45,57.0,86.0,2.5,18.1,111.0,94.47,71.53
2018,9,5,8,0,114.0,100.0,2.5,18.6,150.0,128.49,98.28
2018,9,5,8,15,57.0,120.5,2.5,19.1,145.5,135.23,105.04
2018,9,5,8,30,0.0,141.0,2.5,19.6,141.0,135.34,105.32
2018,9,5,8,45,34.5,157.0,2.55,20.05,178.0,166.24,129.68
2018,9,5,9,0,69.0,173.0,2.6,20.5,215.0,201.49,157.51
2018,9,5,9,15,51.5,211.5,2.65,20.95,244.0,232.27,180.89
2018,9,5,9,30,34.0,250.0,2.7,21.4,273.0,261.67,202.64
2018,9,5,9,45,159.0,274.5,2.75,21.8,390.5,370.75,287.82
2018,9,5,10,0,284.0,299.0,2.8,22.2,508.0,491.28,379.07
2018,9,5,10,15,443.5,265.0,2.85,22.45,605.5,591.0,454.59
2018,9,5,10,30,603.0,231.0,2.9,22.7,703.0,699.89,535.06
2018,9,5,10,45,676.5,206.5,3.0,23.0,749.5,756.88,576.09
2018,9,5,11,0,750.0,182.0,3.1,23.3,796.0,815.6,616.87
2018,9,5,11,15,810.5,155.0,3.15,23.45,829.0,860.0,646.43
2018,9,5,11,30,871.0,128.0,3.2,23.6,862.0,901.89,674.15
2018,9,5,11,45,874.5,128.0,3.3,23.7,869.0,922.73,688.02
2018,9,5,12,0,878.0,128.0,3.4,23.8,876.0,940.52,700.09
2018,9,5,12,15,878.0,128.0,3.5,23.75,874.5,951.92,708.39
2018,9,5,12,30,878.0,128.0,3.6,23.7,873.0,960.03,714.67
2018,9,5,12,45,877.5,126.0,3.65,23.7,863.5,962.26,716.69
2018,9,5,13,0,877.0,124.0,3.7,23.7,854.0,961.12,716.62
2018,9,5,13,15,856.0,130.5,3.75,23.5,830.5,946.37,708.07
2018,9,5,13,30,835.0,137.0,3.8,23.3,807.0,934.5,701.64
2018,9,5,13,45,829.0,134.5,3.9,23.15,782.5,918.23,692.39
2018,9,5,14,0,823.0,132.0,4.0,23.0,758.0,898.93,681.11
2018,9,5,14,15,831.0,122.5,4.0,22.7,732.0,881.49,671.01
2018,9,5,14,30,839.0,113.0,4.0,22.4,706.0,860.57,658.5
2018,9,5,14,45,827.5,110.0,4.0,22.05,668.5,827.03,637.21
2018,9,5,15,0,816.0,107.0,4.0,21.7,631.0,791.24,614.19
2018,9,5,15,15,799.0,104.5,4.0,21.7,588.0,749.66,585.93
2018,9,5,15,30,782.0,102.0,4.0,21.7,545.0,706.63,556.32
2018,9,5,15,45,761.0,98.0,4.0,20.9,498.5,657.92,523.69
2018,9,5,16,0,740.0,94.0,4.0,20.1,452.0,610.77,490.06
2018,9,5,16,15,710.5,89.5,3.95,19.65,402.5,555.42,448.02
2018,9,5,16,30,681.0,85.0,3.9,19.2,353.0,500.89,405.36
2018,9,5,16,45,638.5,79.0,3.85,18.7,302.0,438.93,355.48
2018,9,5,17,0,596.0,73.0,3.8,18.2,251.0,379.75,306.19
2018,9,5,17,15,532.0,65.5,3.7,17.65,201.0,312.84,249.21
2018,9,5,17,30,468.0,58.0,3.6,17.1,151.0,251.66,195.58
2018,9,5,17,45,371.0,47.0,3.5,16.55,107.0,182.4,135.41
2018,9,5,18,0,274.0,36.0,3.4,16.0,63.0,124.13,82.03
2018,9,5,18,15,162.5,22.5,3.3,15.7,36.0,63.95,0.0
2018,9,5,18,30,51.0,9.0,3.2,15.4,9.0,16.85,0.0
2018,9,5,18,45,25.5,4.5,3.1,15.05,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,45,62.5,9.0,2.2,12.8,12.0,8.85,0.0
2018,9,6,6,0,125.0,18.0,2.3,13.2,24.0,14.18,0.0
2018,9,6,6,15,277.5,30.5,2.3,13.65,65.0,23.86,13.64
2018,9,6,6,30,430.0,43.0,2.3,14.1,106.0,32.53,22.75
2018,9,6,6,45,302.5,37.0,2.35,14.6,90.0,29.3,16.24
2018,9,6,7,0,175.0,31.0,2.4,15.1,74.0,36.74,19.19
2018,9,6,7,15,87.5,35.0,2.4,15.65,56.5,42.5,26.68
2018,9,6,7,30,0.0,39.0,2.4,16.2,39.0,37.66,26.37
2018,9,6,7,45,0.0,44.5,2.4,16.75,44.5,42.98,30.73
2018,9,6,8,0,0.0,50.0,2.4,17.3,50.0,48.31,35.02
2018,9,6,8,15,4.0,78.5,2.45,17.85,80.5,77.34,58.86
2018,9,6,8,30,8.0,107.0,2.5,18.4,111.0,106.49,82.42
2018,9,6,8,45,9.0,137.0,2.5,19.0,142.0,136.05,105.92
2018,9,6,9,0,10.0,167.0,2.5,19.6,173.0,165.81,129.17
2018,9,6,9,15,12.0,186.0,2.55,20.05,193.5,185.88,144.53
2018,9,6,9,30,14.0,205.0,2.6,20.5,214.0,206.22,159.95
2018,9,6,9,45,77.5,258.5,2.65,20.95,314.5,300.82,233.94
2018,9,6,10,0,141.0,312.0,2.7,21.4,415.0,402.83,311.42
2018,9,6,10,15,332.5,287.5,2.75,21.85,543.5,528.66,408.1
2018,9,6,10,30,524.0,263.0,2.8,22.3,672.0,668.89,511.94
2018,9,6,10,45,709.5,189.5,2.8,22.8,759.0,765.36,582.65
2018,9,6,11,0,895.0,116.0,2.8,23.3,846.0,863.85,648.22
2018,9,6,11,15,899.5,116.5,2.8,23.65,860.5,892.48,665.38
2018,9,6,11,30,904.0,117.0,2.8,24.0,875.0,918.23,681.12
2018,9,6,11,45,905.5,117.0,2.75,24.4,881.0,937.77,692.17
2018,9,6,12,0,907.0,117.0,2.7,24.8,887.0,954.07,701.13
2018,9,6,12,15,911.5,114.5,2.75,25.1,886.5,967.24,709.23
2018,9,6,12,30,916.0,112.0,2.8,25.4,886.0,977.05,715.25
2018,9,6,12,45,923.0,106.0,2.8,25.65,878.5,982.05,717.99
2018,9,6,13,0,930.0,100.0,2.8,25.9,871.0,983.46,718.57
2018,9,6,13,15,926.0,99.0,2.8,26.0,853.0,976.33,714.15
2018,9,6,13,30,922.0,98.0,2.8,26.1,835.0,965.7,707.66
2018,9,6,13,45,916.5,97.0,2.8,26.2,810.0,950.28,698.15
2018,9,6,14,0,911.0,96.0,2.8,26.3,785.0,931.56,686.61
2018,9,6,14,15,902.5,94.0,2.8,26.25,752.5,905.92,670.93
2018,9,6,14,30,894.0,92.0,2.8,26.2,720.0,877.36,653.32
2018,9,6,14,45,882.5,90.5,2.8,26.15,682.0,844.09,632.46
2018,9,6,15,0,871.0,89.0,2.8,26.1,644.0,808.44,609.84
2018,9,6,15,15,855.5,86.0,2.8,26.1,600.0,765.84,582.06
2018,9,6,15,30,840.0,83.0,2.8,26.1,556.0,725.83,555.81
2018,9,6,15,45,808.5,83.0,2.85,25.65,506.0,672.12,520.48
2018,9,6,16,0,777.0,83.0,2.9,25.2,456.0,618.51,483.51
2018,9,6,16,15,727.5,82.0,2.85,24.7,400.5,553.08,435.19
2018,9,6,16,30,678.0,81.0,2.8,24.2,345.0,492.27,388.85
2018,9,6,16,45,663.5,71.5,2.8,23.75,299.0,441.29,348.84
2018,9,6,17,0,649.0,62.0,2.8,23.3,253.0,390.36,307.06
2018,9,6,17,15,598.5,55.5,2.7,22.4,204.0,327.93,254.92
2018,9,6,17,30,548.0,49.0,2.6,21.5,155.0,269.86,204.53
2018,9,6,17,45,449.5,40.5,2.5,20.55,110.0,199.09,143.9
2018,9,6,18,0,351.0,32.0,2.4,19.6,65.0,138.69,87.31
2018,9,6,18,15,211.5,20.5,2.4,19.05,37.0,69.96,0.0
2018,9,6,18,30,72.0,9.0,2.4,18.5,9.0,8.85,0.0
2018,9,6,18,45,36.0,4.5,2.4,17.95,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,7,5,45,81.0,10.5,1.35,14.65,14.0,10.32,0.0
2018,9,7,6,0,162.0,21.0,1.3,15.0,28.0,16.82,0.0
2018,9,7,6,15,285.0,32.0,1.25,15.75,65.0,25.59,14.61
2018,9,7,6,30,408.0,43.0,1.2,16.5,102.0,32.73,22.65
2018,9,7,6,45,287.0,52.0,1.15,17.2,101.5,42.01,27.15
2018,9,7,7,0,166.0,61.0,1.1,17.9,101.0,63.68,41.89
2018,9,7,7,15,83.0,80.5,1.05,18.6,100.5,83.75,60.9
2018,9,7,7,30,0.0,100.0,1.0,19.3,100.0,94.98,73.51
2018,9,7,7,45,4.0,122.0,0.95,20.05,123.5,116.78,90.73
2018,9,7,8,0,8.0,144.0,0.9,20.8,147.0,139.18,108.09
2018,9,7,8,15,18.5,169.0,0.9,21.55,178.0,167.22,129.53
2018,9,7,8,30,29.0,194.0,0.9,22.3,209.0,195.3,150.69
2018,9,7,8,45,64.5,225.0,0.95,23.05,262.5,243.15,186.8
2018,9,7,9,0,100.0,256.0,1.0,23.8,316.0,294.92,225.31
2018,9,7,9,15,182.5,273.5,1.05,24.5,392.0,364.31,276.84
2018,9,7,9,30,265.0,291.0,1.1,25.2,468.0,442.2,333.51
2018,9,7,9,45,481.5,234.5,1.15,25.85,577.5,544.3,408.95
2018,9,7,10,0,698.0,178.0,1.2,26.5,687.0,662.43,493.32
2018,9,7,10,15,796.5,143.5,1.3,26.95,745.5,728.89,539.5
2018,9,7,10,30,895.0,109.0,1.4,27.4,804.0,798.09,584.22
2018,9,7,10,45,902.0,109.0,1.5,27.85,826.0,833.73,606.23
2018,9,7,11,0,909.0,109.0,1.6,28.3,848.0,866.9,626.83
2018,9,7,11,15,913.0,109.5,1.75,28.55,862.0,895.37,645.4
2018,9,7,11,30,917.0,110.0,1.9,28.8,876.0,920.88,662.1
2018,9,7,11,45,919.5,109.5,2.0,29.05,882.5,940.93,674.82
2018,9,7,12,0,922.0,109.0,2.1,29.3,889.0,957.73,685.58
2018,9,7,12,15,924.5,108.0,2.25,29.4,888.0,970.65,694.92
2018,9,7,12,30,927.0,107.0,2.4,29.5,887.0,980.15,702.18
2018,9,7,12,45,930.5,103.5,2.5,29.55,878.5,984.43,705.91
2018,9,7,13,0,934.0,100.0,2.6,29.6,870.0,985.12,707.51
2018,9,7,13,15,930.0,99.0,2.7,29.55,852.0,977.9,704.44
2018,9,7,13,30,926.0,98.0,2.8,29.5,834.0,967.17,699.26
2018,9,7,13,45,905.0,103.0,2.9,29.4,803.5,943.99,686.19
2018,9,7,14,0,884.0,108.0,3.0,29.3,773.0,918.01,671.28
2018,9,7,14,15,843.0,117.5,3.05,29.15,730.0,882.17,649.52
2018,9,7,14,30,802.0,127.0,3.1,29.0,687.0,839.54,623.0
2018,9,7,14,45,790.0,123.5,3.15,28.8,649.5,805.9,602.44
2018,9,7,15,0,778.0,120.0,3.2,28.6,612.0,770.13,580.11
2018,9,7,15,15,779.0,110.0,3.2,28.6,573.5,735.4,557.57
2018,9,7,15,30,780.0,100.0,3.2,28.6,535.0,698.02,532.93
2018,9,7,15,45,764.0,94.5,3.25,28.0,489.5,651.23,502.58
2018,9,7,16,0,748.0,89.0,3.3,27.4,444.0,603.47,469.44
2018,9,7,16,15,711.5,85.0,3.25,26.85,392.0,546.09,427.25
2018,9,7,16,30,675.0,81.0,3.2,26.3,340.0,488.21,383.41
2018,9,7,16,45,642.0,73.0,3.15,25.8,290.5,429.44,337.4
2018,9,7,17,0,609.0,65.0,3.1,25.3,241.0,372.58,291.17
2018,9,7,17,15,551.5,57.5,2.95,24.35,192.0,308.25,237.88
2018,9,7,17,30,494.0,50.0,2.8,23.4,143.0,249.09,187.16
2018,9,7,17,45,400.0,40.5,2.7,22.5,100.5,181.89,129.87
2018,9,7,18,0,306.0,31.0,2.6,21.6,58.0,124.71,75.08
2018,9,7,18,15,182.5,19.5,2.6,21.0,32.5,55.99,0.0
2018,9,7,18,30,59.0,8.0,2.6,20.4,7.0,0.0,0.0
2018,9,7,18,45,29.5,4.0,2.6,19.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,5,45,95.0,10.0,2.6,15.1,14.0,0.0,0.0
2018,9,8,6,0,190.0,20.0,2.7,15.5,28.0,19.66,0.0
2018,9,8,6,15,323.0,30.0,2.65,16.05,66.0,23.77,12.83
2018,9,8,6,30,456.0,40.0,2.6,16.6,104.0,30.08,20.28
2018,9,8,6,45,531.0,47.0,2.6,17.15,152.0,39.05,23.25
2018,9,8,7,0,606.0,54.0,2.6,17.7,200.0,82.93,42.45
2018,9,8,7,15,655.0,59.5,2.55,18.35,251.5,130.87,75.27
2018,9,8,7,30,704.0,65.0,2.5,19.0,303.0,186.37,119.95
2018,9,8,7,45,735.0,69.5,2.45,19.7,353.5,239.51,165.97
2018,9,8,8,0,766.0,74.0,2.4,20.4,404.0,295.57,214.86
2018,9,8,8,15,789.5,77.5,2.35,21.2,453.0,350.7,262.42
2018,9,8,8,30,813.0,81.0,2.3,22.0,502.0,407.36,309.81
2018,9,8,8,45,829.5,84.5,2.3,22.85,547.5,462.07,354.17
2018,9,8,9,0,846.0,88.0,2.3,23.7,593.0,518.18,397.89
2018,9,8,9,15,859.5,91.0,2.3,24.4,634.5,570.58,437.56
