Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,9,30,873.0,94.0,2.3,25.1,676.0,622.35,475.4
2018,9,8,9,45,882.0,96.5,2.25,25.8,711.0,669.85,508.7
2018,9,8,10,0,891.0,99.0,2.2,26.5,746.0,715.83,539.24
2018,9,8,10,15,898.5,100.5,2.3,27.0,774.5,757.99,566.59
2018,9,8,10,30,906.0,102.0,2.4,27.5,803.0,798.07,592.25
2018,9,8,10,45,910.5,103.0,2.45,28.0,824.0,832.99,613.86
2018,9,8,11,0,915.0,104.0,2.5,28.5,845.0,865.25,633.58
2018,9,8,11,15,919.0,104.5,2.65,28.75,859.0,893.78,652.14
2018,9,8,11,30,923.0,105.0,2.8,29.0,873.0,919.33,668.77
2018,9,8,11,45,925.0,105.0,2.9,29.25,879.5,939.46,681.54
2018,9,8,12,0,927.0,105.0,3.0,29.5,886.0,956.31,692.28
2018,9,8,12,15,928.5,103.5,3.15,29.6,884.0,967.74,700.4
2018,9,8,12,30,930.0,102.0,3.3,29.7,882.0,975.69,706.42
2018,9,8,12,45,932.5,99.5,3.4,29.75,873.5,979.98,709.97
2018,9,8,13,0,935.0,97.0,3.5,29.8,865.0,980.69,711.36
2018,9,8,13,15,932.5,96.0,3.6,29.8,848.0,974.77,708.7
2018,9,8,13,30,930.0,95.0,3.7,29.8,831.0,965.31,703.86
2018,9,8,13,45,911.0,99.5,3.8,29.85,801.0,943.33,690.72
2018,9,8,14,0,892.0,104.0,3.9,29.9,771.0,918.49,675.73
2018,9,8,14,15,871.0,106.5,3.95,29.7,735.0,887.07,656.68
2018,9,8,14,30,850.0,109.0,4.0,29.5,699.0,858.57,639.51
2018,9,8,14,45,828.0,109.0,4.05,29.3,657.5,819.21,614.72
2018,9,8,15,0,806.0,109.0,4.1,29.1,616.0,778.17,588.51
2018,9,8,15,15,768.5,110.0,4.1,29.1,566.0,724.88,552.64
2018,9,8,15,30,731.0,111.0,4.1,29.1,516.0,674.16,518.13
2018,9,8,15,45,741.0,100.0,4.15,28.25,479.0,641.03,497.31
2018,9,8,16,0,751.0,89.0,4.2,27.4,442.0,602.89,471.43
2018,9,8,16,15,696.0,87.0,4.15,26.75,385.0,536.46,421.96
2018,9,8,16,30,641.0,85.0,4.1,26.1,328.0,471.13,371.99
2018,9,8,16,45,627.5,74.5,4.1,25.4,283.0,421.34,332.8
2018,9,8,17,0,614.0,64.0,4.1,24.7,238.0,371.57,291.79
2018,9,8,17,15,561.0,56.0,4.0,23.7,190.0,308.47,238.91
2018,9,8,17,30,508.0,48.0,3.9,22.7,142.0,250.1,188.22
2018,9,8,17,45,415.0,39.0,3.8,21.75,99.5,183.38,130.62
2018,9,8,18,0,322.0,30.0,3.7,20.8,57.0,125.71,72.06
2018,9,8,18,15,192.0,19.0,3.65,20.15,32.0,56.69,0.0
2018,9,8,18,30,62.0,8.0,3.6,19.5,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.6,18.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,5,45,73.5,9.5,1.8,14.35,12.5,0.0,0.0
2018,9,9,6,0,147.0,19.0,1.8,14.7,25.0,18.68,0.0
2018,9,9,6,15,272.5,31.5,1.75,15.4,62.0,25.51,13.85
2018,9,9,6,30,398.0,44.0,1.7,16.1,99.0,34.14,23.79
2018,9,9,6,45,478.0,52.5,1.7,16.8,146.5,42.78,31.89
2018,9,9,7,0,558.0,61.0,1.7,17.5,194.0,85.09,46.2
2018,9,9,7,15,611.0,68.0,1.6,18.15,246.0,132.03,78.1
2018,9,9,7,30,664.0,75.0,1.5,18.8,298.0,184.96,120.1
2018,9,9,7,45,687.0,82.5,1.4,19.45,346.0,236.91,164.82
2018,9,9,8,0,710.0,90.0,1.3,20.1,394.0,290.96,211.44
2018,9,9,8,15,749.0,92.0,1.25,20.85,447.0,349.19,260.15
2018,9,9,8,30,788.0,94.0,1.2,21.6,500.0,408.55,308.41
2018,9,9,8,45,778.0,105.5,1.15,22.35,536.5,457.62,347.58
2018,9,9,9,0,768.0,117.0,1.1,23.1,573.0,504.37,383.25
2018,9,9,9,15,800.5,114.5,1.1,23.85,619.0,558.71,423.38
2018,9,9,9,30,833.0,112.0,1.1,24.6,665.0,614.33,462.98
2018,9,9,9,45,818.5,123.5,1.15,25.35,690.5,654.29,490.28
2018,9,9,10,0,804.0,135.0,1.2,26.1,716.0,690.99,514.59
2018,9,9,10,15,719.5,178.0,1.25,26.65,713.0,705.22,521.9
2018,9,9,10,30,635.0,221.0,1.3,27.2,710.0,711.23,523.37
2018,9,9,10,45,646.5,224.5,1.4,27.75,734.5,746.99,547.21
2018,9,9,11,0,658.0,228.0,1.5,28.3,759.0,781.4,569.53
2018,9,9,11,15,761.5,183.0,1.65,28.65,807.0,843.36,611.52
2018,9,9,11,30,865.0,138.0,1.8,29.0,855.0,904.53,650.8
2018,9,9,11,45,893.0,125.0,1.95,29.35,869.5,929.75,666.77
2018,9,9,12,0,921.0,112.0,2.1,29.7,884.0,956.3,683.95
2018,9,9,12,15,919.5,112.5,2.3,29.8,881.5,966.97,692.25
2018,9,9,12,30,918.0,113.0,2.5,29.9,879.0,974.17,698.52
2018,9,9,12,45,914.0,113.0,2.65,30.0,868.0,975.01,700.34
2018,9,9,13,0,910.0,113.0,2.8,30.1,857.0,972.34,700.04
2018,9,9,13,15,905.0,112.5,2.95,30.05,838.5,964.75,697.06
2018,9,9,13,30,900.0,112.0,3.1,30.0,820.0,953.76,691.94
2018,9,9,13,45,877.5,117.0,3.2,29.9,789.0,929.48,677.93
2018,9,9,14,0,855.0,122.0,3.3,29.8,758.0,908.08,665.84
2018,9,9,14,15,831.0,125.0,3.35,29.6,721.0,875.26,646.0
2018,9,9,14,30,807.0,128.0,3.4,29.4,684.0,840.33,624.62
2018,9,9,14,45,807.5,120.0,3.5,29.2,650.0,811.91,607.75
2018,9,9,15,0,808.0,112.0,3.6,29.0,616.0,780.6,588.63
2018,9,9,15,15,776.0,112.0,3.6,29.0,568.0,730.39,555.13
2018,9,9,15,30,744.0,112.0,3.6,29.0,520.0,682.46,522.87
2018,9,9,15,45,727.0,105.5,3.65,28.25,474.5,635.15,491.32
2018,9,9,16,0,710.0,99.0,3.7,27.5,429.0,587.07,457.71
2018,9,9,16,15,672.5,93.0,3.75,26.85,377.0,526.57,413.29
2018,9,9,16,30,635.0,87.0,3.8,26.2,325.0,467.73,368.63
2018,9,9,16,45,601.5,78.0,3.8,25.5,276.0,409.62,322.97
2018,9,9,17,0,568.0,69.0,3.8,24.8,227.0,353.56,277.15
2018,9,9,17,15,505.0,60.0,3.75,23.85,178.5,287.71,222.31
2018,9,9,17,30,442.0,51.0,3.7,22.9,130.0,227.67,170.77
2018,9,9,17,45,352.0,40.0,3.6,21.95,90.0,163.57,115.68
2018,9,9,18,0,262.0,29.0,3.5,21.0,50.0,107.29,56.74
2018,9,9,18,15,153.5,17.5,3.5,20.35,27.5,47.01,0.0
2018,9,9,18,30,45.0,6.0,3.5,19.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.45,19.1,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.5,2.0,13.9,12.0,0.0,0.0
2018,9,10,6,0,148.0,19.0,2.0,14.3,24.0,18.68,0.0
2018,9,10,6,15,271.0,30.5,2.0,14.95,59.5,24.7,12.8
2018,9,10,6,30,394.0,42.0,2.0,15.6,95.0,32.38,22.27
2018,9,10,6,45,471.5,51.5,2.05,16.3,142.5,41.09,30.45
2018,9,10,7,0,549.0,61.0,2.1,17.0,190.0,83.68,45.68
2018,9,10,7,15,601.0,68.0,1.95,17.75,241.0,129.9,76.97
2018,9,10,7,30,653.0,75.0,1.8,18.5,292.0,182.01,118.32
2018,9,10,7,45,686.0,81.5,1.7,19.2,343.0,234.77,163.42
2018,9,10,8,0,719.0,88.0,1.6,19.9,394.0,290.75,211.51
2018,9,10,8,15,745.0,92.5,1.5,20.75,443.0,345.36,257.81
2018,9,10,8,30,771.0,97.0,1.4,21.6,492.0,403.46,305.28
2018,9,10,8,45,762.5,108.5,1.35,22.45,529.0,452.35,344.39
2018,9,10,9,0,754.0,120.0,1.3,23.3,566.0,497.84,379.24
2018,9,10,9,15,789.5,117.5,1.3,24.05,613.0,554.39,421.17
2018,9,10,9,30,825.0,115.0,1.3,24.8,660.0,611.25,461.89
2018,9,10,9,45,830.0,119.0,1.25,25.55,692.0,656.04,492.19
2018,9,10,10,0,835.0,123.0,1.2,26.3,724.0,699.13,520.29
2018,9,10,10,15,844.0,125.0,1.25,26.9,753.0,741.25,547.36
2018,9,10,10,30,853.0,127.0,1.3,27.5,782.0,781.57,572.2
2018,9,10,10,45,888.0,115.5,1.35,28.1,813.5,824.63,598.53
2018,9,10,11,0,923.0,104.0,1.4,28.7,845.0,868.62,625.07
2018,9,10,11,15,926.0,104.5,1.5,29.15,858.5,896.38,641.96
2018,9,10,11,30,929.0,105.0,1.6,29.6,872.0,921.08,657.05
2018,9,10,11,45,930.0,106.0,1.7,30.0,878.0,941.34,669.5
2018,9,10,12,0,931.0,107.0,1.8,30.4,884.0,958.25,679.94
2018,9,10,12,15,927.0,108.5,1.95,30.6,880.5,967.7,686.91
2018,9,10,12,30,923.0,110.0,2.1,30.8,877.0,973.6,691.77
2018,9,10,12,45,913.0,113.5,2.2,31.0,864.0,972.51,691.81
2018,9,10,13,0,903.0,117.0,2.3,31.2,851.0,967.93,689.78
2018,9,10,13,15,897.5,116.0,2.45,31.15,832.0,959.32,686.46
2018,9,10,13,30,892.0,115.0,2.6,31.1,813.0,947.34,681.01
2018,9,10,13,45,871.5,118.5,2.7,31.1,782.5,923.33,667.23
2018,9,10,14,0,851.0,122.0,2.8,31.1,752.0,902.17,655.32
2018,9,10,14,15,814.5,129.0,2.95,30.85,710.5,862.87,632.28
2018,9,10,14,30,778.0,136.0,3.1,30.6,669.0,821.94,607.82
2018,9,10,14,45,766.0,131.5,3.2,30.35,631.5,787.7,587.21
2018,9,10,15,0,754.0,127.0,3.3,30.1,594.0,754.44,566.92
2018,9,10,15,15,737.0,122.0,3.3,30.1,551.5,711.94,538.88
2018,9,10,15,30,720.0,117.0,3.3,30.1,509.0,668.2,509.58
2018,9,10,15,45,701.0,110.0,3.5,29.2,463.0,619.85,477.71
2018,9,10,16,0,682.0,103.0,3.7,28.3,417.0,570.97,444.16
2018,9,10,16,15,656.5,95.0,3.8,27.5,368.5,516.77,404.85
2018,9,10,16,30,631.0,87.0,3.9,26.7,320.0,463.2,364.5
2018,9,10,16,45,604.0,77.5,4.0,25.9,273.0,408.12,321.33
2018,9,10,17,0,577.0,68.0,4.1,25.1,226.0,354.46,277.41
2018,9,10,17,15,507.5,60.5,4.1,24.0,177.5,287.33,221.58
2018,9,10,17,30,438.0,53.0,4.1,22.9,129.0,226.54,169.48
2018,9,10,17,45,326.0,41.0,4.1,21.8,87.0,155.24,109.11
2018,9,10,18,0,214.0,29.0,4.1,20.7,45.0,94.2,44.25
2018,9,10,18,15,121.0,17.5,4.05,20.1,25.0,40.24,0.0
2018,9,10,18,30,28.0,6.0,4.0,19.5,5.0,0.0,0.0
2018,9,10,18,45,14.0,3.0,4.0,18.9,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,5,45,63.5,9.0,3.05,13.25,11.0,0.0,0.0
2018,9,11,6,0,127.0,18.0,3.1,13.5,22.0,17.69,0.0
2018,9,11,6,15,242.5,31.0,3.15,13.95,56.5,24.3,12.02
2018,9,11,6,30,358.0,44.0,3.2,14.4,91.0,34.6,24.22
2018,9,11,6,45,434.5,54.5,3.2,14.9,137.5,43.04,32.3
2018,9,11,7,0,511.0,65.0,3.2,15.4,184.0,84.16,47.95
2018,9,11,7,15,564.5,73.0,3.15,16.15,234.5,129.17,78.56
2018,9,11,7,30,618.0,81.0,3.1,16.9,285.0,180.29,119.32
2018,9,11,7,45,651.5,88.0,3.05,17.6,335.0,231.63,163.59
2018,9,11,8,0,685.0,95.0,3.0,18.3,385.0,286.28,211.19
2018,9,11,8,15,712.5,100.5,2.9,19.1,434.0,340.5,257.97
2018,9,11,8,30,740.0,106.0,2.8,19.9,483.0,396.8,305.2
2018,9,11,8,45,760.5,109.5,2.75,20.65,528.0,449.84,348.67
2018,9,11,9,0,781.0,113.0,2.7,21.4,573.0,504.86,392.1
2018,9,11,9,15,799.0,116.0,2.65,22.0,614.5,557.02,432.18
2018,9,11,9,30,817.0,119.0,2.6,22.6,656.0,609.15,470.89
2018,9,11,9,45,831.0,120.0,2.55,23.2,691.5,656.4,504.89
2018,9,11,10,0,845.0,121.0,2.5,23.8,727.0,702.68,537.17
2018,9,11,10,15,857.0,121.5,2.55,24.3,756.5,745.78,566.08
2018,9,11,10,30,869.0,122.0,2.6,24.8,786.0,785.44,591.63
2018,9,11,10,45,880.0,120.5,2.65,25.25,808.5,821.76,614.77
2018,9,11,11,0,891.0,119.0,2.7,25.7,831.0,855.89,636.25
2018,9,11,11,15,897.5,118.0,2.8,26.05,845.5,884.3,654.38
2018,9,11,11,30,904.0,117.0,2.9,26.4,860.0,909.88,670.65
2018,9,11,11,45,911.5,114.0,3.05,26.75,867.5,931.32,684.56
2018,9,11,12,0,919.0,111.0,3.2,27.1,875.0,949.64,696.49
2018,9,11,12,15,923.5,108.0,3.35,27.2,873.5,961.96,705.25
2018,9,11,12,30,928.0,105.0,3.5,27.3,872.0,970.84,711.9
2018,9,11,12,45,935.0,99.5,3.65,27.45,864.0,975.84,715.99
2018,9,11,13,0,942.0,94.0,3.8,27.6,856.0,977.21,717.81
2018,9,11,13,15,938.5,92.5,3.95,27.5,837.5,969.53,714.47
2018,9,11,13,30,935.0,91.0,4.1,27.4,819.0,958.3,708.89
2018,9,11,13,45,931.5,88.0,4.2,27.25,793.5,941.93,699.79
2018,9,11,14,0,928.0,85.0,4.3,27.1,768.0,922.14,688.42
2018,9,11,14,15,919.5,84.0,4.4,26.8,735.5,896.91,673.74
2018,9,11,14,30,911.0,83.0,4.5,26.5,703.0,868.73,656.94
2018,9,11,14,45,900.5,80.5,4.55,26.2,664.0,834.42,635.6
2018,9,11,15,0,890.0,78.0,4.6,25.9,625.0,797.63,612.37
2018,9,11,15,15,860.5,80.0,4.6,25.9,577.5,749.26,579.53
2018,9,11,15,30,831.0,82.0,4.6,25.9,530.0,704.45,548.9
2018,9,11,15,45,798.0,81.0,4.65,25.1,479.0,649.08,511.81
2018,9,11,16,0,765.0,80.0,4.7,24.3,428.0,594.01,472.25
2018,9,11,16,15,726.5,76.5,4.65,23.7,376.0,533.5,426.25
2018,9,11,16,30,688.0,73.0,4.6,23.1,324.0,476.57,381.5
2018,9,11,16,45,669.5,64.0,4.6,22.5,277.0,423.64,338.57
2018,9,11,17,0,651.0,55.0,4.6,21.9,230.0,369.35,292.7
2018,9,11,17,15,592.0,49.0,4.45,21.1,181.5,306.66,238.49
2018,9,11,17,30,533.0,43.0,4.3,20.3,133.0,247.46,185.76
2018,9,11,17,45,412.5,35.0,4.2,19.55,90.0,173.54,121.38
2018,9,11,18,0,292.0,27.0,4.1,18.8,47.0,108.15,42.13
2018,9,11,18,15,168.0,16.5,4.1,18.3,25.5,47.58,0.0
2018,9,11,18,30,44.0,6.0,4.1,17.8,4.0,0.0,0.0
2018,9,11,18,45,22.0,3.0,4.05,17.3,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,5,45,60.0,8.0,3.1,13.85,10.0,0.0,0.0
2018,9,12,6,0,120.0,16.0,3.1,14.0,20.0,15.73,0.0
2018,9,12,6,15,208.0,29.0,3.25,14.5,50.0,22.69,10.2
2018,9,12,6,30,296.0,42.0,3.4,15.0,80.0,32.02,21.87
2018,9,12,6,45,356.0,53.0,3.5,15.5,120.0,40.5,29.96
2018,9,12,7,0,416.0,64.0,3.6,16.0,160.0,76.64,44.97
2018,9,12,7,15,367.5,84.5,3.6,16.6,184.5,114.89,75.11
2018,9,12,7,30,319.0,105.0,3.6,17.2,209.0,147.77,104.77
2018,9,12,7,45,249.5,138.0,3.6,17.8,228.0,183.14,137.86
2018,9,12,8,0,180.0,171.0,3.6,18.4,247.0,210.12,162.91
2018,9,12,8,15,238.5,186.0,3.5,19.0,299.5,254.83,198.42
2018,9,12,8,30,297.0,201.0,3.4,19.6,352.0,307.16,239.97
2018,9,12,8,45,344.0,211.5,3.35,20.2,401.5,355.96,278.56
2018,9,12,9,0,391.0,222.0,3.3,20.8,451.0,409.0,319.89
2018,9,12,9,15,467.5,214.0,3.3,21.2,506.5,465.45,363.86
2018,9,12,9,30,544.0,206.0,3.3,21.6,562.0,527.57,411.52
2018,9,12,9,45,463.0,241.0,3.3,22.05,555.5,535.66,415.91
2018,9,12,10,0,382.0,276.0,3.3,22.5,549.0,533.81,412.53
2018,9,12,10,15,382.0,296.5,3.35,22.7,578.5,570.93,439.37
2018,9,12,10,30,382.0,317.0,3.4,22.9,608.0,607.2,464.99
2018,9,12,10,45,429.5,308.5,3.45,23.1,644.0,654.74,499.82
2018,9,12,11,0,477.0,300.0,3.5,23.3,680.0,700.65,533.14
2018,9,12,11,15,502.5,295.5,3.55,23.35,701.5,732.79,556.26
2018,9,12,11,30,528.0,291.0,3.6,23.4,723.0,764.25,578.86
2018,9,12,11,45,440.0,322.0,3.65,23.45,683.5,730.37,552.53
2018,9,12,12,0,352.0,353.0,3.7,23.5,644.0,686.25,519.19
2018,9,12,12,15,306.5,369.5,3.75,23.45,622.5,668.33,505.6
2018,9,12,12,30,261.0,386.0,3.8,23.4,601.0,648.5,490.42
2018,9,12,12,45,311.0,354.5,3.85,23.35,607.5,664.59,504.47
2018,9,12,13,0,361.0,323.0,3.9,23.3,614.0,679.14,517.3
2018,9,12,13,15,198.5,298.0,3.95,23.15,457.5,503.18,386.48
2018,9,12,13,30,36.0,273.0,4.0,23.0,301.0,311.1,238.52
2018,9,12,13,45,54.5,278.5,4.0,22.85,319.0,334.07,257.64
2018,9,12,14,0,73.0,284.0,4.0,22.7,337.0,356.53,275.79
2018,9,12,14,15,177.0,262.0,4.05,22.35,383.5,431.31,336.95
2018,9,12,14,30,281.0,240.0,4.1,22.0,430.0,501.04,393.36
2018,9,12,14,45,332.5,234.0,4.15,21.6,446.0,530.36,417.61
2018,9,12,15,0,384.0,228.0,4.2,21.2,462.0,555.71,438.96
2018,9,12,15,15,315.0,220.5,4.2,21.2,403.0,483.74,383.68
2018,9,12,15,30,246.0,213.0,4.2,21.2,344.0,415.51,330.73
2018,9,12,15,45,236.5,196.0,4.25,20.35,312.5,381.6,306.09
2018,9,12,16,0,227.0,179.0,4.3,19.5,281.0,347.74,280.79
2018,9,12,16,15,163.0,152.0,4.25,19.15,221.0,263.0,212.81
2018,9,12,16,30,99.0,125.0,4.2,18.8,161.0,190.9,153.8
2018,9,12,16,45,49.5,90.5,4.15,18.45,108.5,117.92,93.36
2018,9,12,17,0,0.0,56.0,4.1,18.1,56.0,54.15,39.89
2018,9,12,17,15,0.0,43.5,4.0,17.7,43.5,42.02,29.6
2018,9,12,17,30,0.0,31.0,3.9,17.3,31.0,29.93,19.18
2018,9,12,17,45,0.0,21.0,3.8,16.95,21.0,20.27,10.55
2018,9,12,18,0,0.0,11.0,3.7,16.6,11.0,10.61,0.0
2018,9,12,18,15,0.0,5.5,3.65,16.35,5.5,5.41,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.0,2.85,13.6,7.0,0.0,0.0
2018,9,13,6,0,56.0,12.0,2.9,13.8,14.0,11.8,0.0
2018,9,13,6,15,150.5,28.5,3.05,14.25,45.0,22.33,9.23
2018,9,13,6,30,245.0,45.0,3.2,14.7,76.0,34.57,24.01
2018,9,13,6,45,408.5,49.0,3.35,15.2,129.5,36.54,26.5
2018,9,13,7,0,572.0,53.0,3.5,15.7,183.0,75.34,38.95
2018,9,13,7,15,607.5,60.0,3.5,16.25,229.5,120.76,69.77
2018,9,13,7,30,643.0,67.0,3.5,16.8,276.0,170.1,109.86
2018,9,13,7,45,681.0,73.0,3.5,17.35,327.5,222.82,155.52
2018,9,13,8,0,719.0,79.0,3.5,17.9,379.0,281.15,206.62
2018,9,13,8,15,764.5,78.5,3.45,18.45,432.5,337.31,255.58
2018,9,13,8,30,810.0,78.0,3.4,19.0,486.0,397.37,306.81
2018,9,13,8,45,830.0,79.5,3.35,19.6,531.0,451.38,352.2
2018,9,13,9,0,850.0,81.0,3.3,20.2,576.0,507.05,397.32
2018,9,13,9,15,862.0,84.0,3.25,20.65,616.0,558.58,438.04
2018,9,13,9,30,874.0,87.0,3.2,21.1,656.0,609.32,476.84
2018,9,13,9,45,882.0,90.0,3.1,21.6,690.5,656.46,511.48
2018,9,13,10,0,890.0,93.0,3.0,22.1,725.0,701.98,543.46
2018,9,13,10,15,898.5,94.0,3.0,22.35,753.5,744.02,571.74
2018,9,13,10,30,907.0,95.0,3.0,22.6,782.0,784.03,598.28
2018,9,13,10,45,913.5,96.0,3.0,22.9,804.0,820.22,621.79
2018,9,13,11,0,920.0,97.0,3.0,23.2,826.0,853.85,643.35
2018,9,13,11,15,923.5,97.0,3.05,23.35,839.0,881.19,661.21
2018,9,13,11,30,927.0,97.0,3.1,23.5,852.0,905.49,677.05
2018,9,13,11,45,928.5,97.0,3.15,23.6,857.5,924.84,689.75
2018,9,13,12,0,930.0,97.0,3.2,23.7,863.0,940.86,700.32
2018,9,13,12,15,893.0,114.0,3.3,23.7,847.5,936.35,697.87
2018,9,13,12,30,856.0,131.0,3.4,23.7,832.0,927.81,692.97
2018,9,13,12,45,858.5,128.0,3.45,23.75,823.5,931.09,695.73
2018,9,13,13,0,861.0,125.0,3.5,23.8,815.0,931.04,696.28
2018,9,13,13,15,895.5,107.0,3.55,23.7,810.0,940.9,704.11
2018,9,13,13,30,930.0,89.0,3.6,23.6,805.0,946.48,709.12
2018,9,13,13,45,925.0,87.0,3.65,23.5,779.5,929.75,699.17
2018,9,13,14,0,920.0,85.0,3.7,23.4,754.0,909.68,687.15
2018,9,13,14,15,912.0,84.0,3.7,23.25,722.0,884.92,671.78
2018,9,13,14,30,904.0,83.0,3.7,23.1,690.0,857.21,654.37
2018,9,13,14,45,828.0,101.5,3.75,22.9,632.5,798.07,615.03
2018,9,13,15,0,752.0,120.0,3.8,22.7,575.0,737.76,574.28
2018,9,13,15,15,720.5,116.5,3.8,22.7,526.5,686.06,538.45
2018,9,13,15,30,689.0,113.0,3.8,22.7,478.0,634.18,501.35
2018,9,13,15,45,651.5,108.5,3.8,22.1,428.0,577.29,459.96
2018,9,13,16,0,614.0,104.0,3.8,21.5,378.0,521.47,418.24
2018,9,13,16,15,647.5,87.0,3.75,21.1,344.5,495.26,398.55
2018,9,13,16,30,681.0,70.0,3.7,20.7,311.0,464.16,373.69
2018,9,13,16,45,668.0,62.0,3.65,20.25,267.0,413.63,331.87
2018,9,13,17,0,655.0,54.0,3.6,19.8,223.0,364.94,289.67
2018,9,13,17,15,582.5,48.0,3.4,19.2,173.0,297.19,230.96
2018,9,13,17,30,510.0,42.0,3.2,18.6,123.0,234.3,175.06
2018,9,13,17,45,370.0,33.0,3.0,17.95,80.0,155.91,106.75
2018,9,13,18,0,230.0,24.0,2.8,17.3,37.0,86.48,7.41
2018,9,13,18,15,115.0,12.0,2.75,16.9,18.5,32.42,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,45,45.0,5.0,2.05,12.0,6.0,0.0,0.0
2018,9,14,6,0,90.0,10.0,2.1,12.3,12.0,9.83,0.0
2018,9,14,6,15,220.5,22.5,2.15,12.9,45.5,17.4,5.32
2018,9,14,6,30,351.0,35.0,2.2,13.5,79.0,26.4,17.07
2018,9,14,6,45,298.5,45.0,2.3,14.15,94.5,33.12,23.6
2018,9,14,7,0,246.0,55.0,2.4,14.8,110.0,57.97,35.44
2018,9,14,7,15,137.0,85.0,2.35,15.35,117.0,92.65,66.86
2018,9,14,7,30,28.0,115.0,2.3,15.9,124.0,111.11,86.89
2018,9,14,7,45,98.0,140.5,2.2,16.45,180.0,151.37,117.51
2018,9,14,8,0,168.0,166.0,2.1,17.0,236.0,201.74,156.86
2018,9,14,8,15,208.5,185.5,2.05,17.6,283.0,244.6,191.01
2018,9,14,8,30,249.0,205.0,2.0,18.2,330.0,291.02,227.78
2018,9,14,8,45,279.5,221.5,1.9,18.8,374.0,335.39,262.45
2018,9,14,9,0,310.0,238.0,1.8,19.4,418.0,382.54,298.56
2018,9,14,9,15,459.0,209.5,1.75,20.05,496.5,455.27,354.44
2018,9,14,9,30,608.0,181.0,1.7,20.7,575.0,541.04,418.95
2018,9,14,9,45,601.5,195.0,1.6,21.35,602.5,579.34,445.24
2018,9,14,10,0,595.0,209.0,1.5,22.0,630.0,615.66,469.47
2018,9,14,10,15,623.5,208.5,1.5,22.5,665.0,660.87,500.86
2018,9,14,10,30,652.0,208.0,1.5,23.0,700.0,706.3,531.65
2018,9,14,10,45,636.5,224.0,1.45,23.5,715.0,733.45,547.89
2018,9,14,11,0,621.0,240.0,1.4,24.0,730.0,757.68,561.91
2018,9,14,11,15,558.5,270.5,1.5,24.25,716.5,752.9,557.21
2018,9,14,11,30,496.0,301.0,1.6,24.5,703.0,744.93,550.42
2018,9,14,11,45,471.0,313.0,1.65,24.8,697.0,746.99,550.96
2018,9,14,12,0,446.0,325.0,1.7,25.1,691.0,746.5,549.68
2018,9,14,12,15,478.0,311.5,1.85,25.15,702.5,769.18,567.15
2018,9,14,12,30,510.0,298.0,2.0,25.2,714.0,790.29,583.37
2018,9,14,12,45,501.5,296.0,2.1,25.3,700.5,784.32,579.86
2018,9,14,13,0,493.0,294.0,2.2,25.4,687.0,776.22,575.16
2018,9,14,13,15,512.0,277.5,2.3,25.35,677.5,775.88,577.02
2018,9,14,13,30,531.0,261.0,2.4,25.3,668.0,773.01,577.13
2018,9,14,13,45,541.5,247.0,2.5,25.25,650.0,762.53,571.83
2018,9,14,14,0,552.0,233.0,2.6,25.2,632.0,749.47,564.78
2018,9,14,14,15,448.0,250.5,2.7,25.0,564.5,669.39,508.05
2018,9,14,14,30,344.0,268.0,2.8,24.8,497.0,583.33,446.12
2018,9,14,14,45,270.0,264.5,2.85,24.6,438.0,511.67,393.91
2018,9,14,15,0,196.0,261.0,2.9,24.4,379.0,434.57,336.49
2018,9,14,15,15,190.5,241.5,2.9,24.4,349.0,403.8,314.4
2018,9,14,15,30,185.0,222.0,2.9,24.4,319.0,372.76,291.6
2018,9,14,15,45,224.0,197.0,3.0,23.7,303.5,373.09,294.27
2018,9,14,16,0,263.0,172.0,3.1,23.0,288.0,361.42,287.3
2018,9,14,16,15,299.0,144.5,3.15,22.45,261.0,340.91,272.61
2018,9,14,16,30,335.0,117.0,3.2,21.9,234.0,323.57,259.38
2018,9,14,16,45,309.0,99.0,3.25,21.35,193.5,274.52,219.51
2018,9,14,17,0,283.0,81.0,3.3,20.8,153.0,227.36,180.07
2018,9,14,17,15,198.5,65.5,3.25,20.1,110.0,156.21,120.8
2018,9,14,17,30,114.0,50.0,3.2,19.4,67.0,100.38,74.14
2018,9,14,17,45,72.0,33.0,3.15,18.7,42.5,63.7,41.88
2018,9,14,18,0,30.0,16.0,3.1,18.0,18.0,24.76,0.0
2018,9,14,18,15,15.0,8.0,3.05,17.6,9.0,10.5,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.3,13.2,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.4,13.4,19.0,15.73,0.0
2018,9,15,6,15,281.0,26.0,3.55,13.85,53.0,21.12,6.56
2018,9,15,6,30,417.0,36.0,3.7,14.3,87.0,27.57,17.91
2018,9,15,6,45,504.5,43.5,3.85,14.8,134.5,31.38,21.96
2018,9,15,7,0,592.0,51.0,4.0,15.3,182.0,72.93,36.93
2018,9,15,7,15,646.5,56.5,4.0,15.75,233.5,120.26,67.93
2018,9,15,7,30,701.0,62.0,4.0,16.2,285.0,175.69,112.21
2018,9,15,7,45,737.5,65.5,4.0,16.7,336.5,228.7,158.57
2018,9,15,8,0,774.0,69.0,4.0,17.2,388.0,285.23,208.94
2018,9,15,8,15,800.0,72.5,4.0,17.7,437.5,341.38,259.02
2018,9,15,8,30,826.0,76.0,4.0,18.2,487.0,399.29,309.44
2018,9,15,8,45,845.5,78.0,4.0,18.7,532.5,455.68,357.34
2018,9,15,9,0,865.0,80.0,4.0,19.2,578.0,510.83,402.83
2018,9,15,9,15,879.0,82.0,3.95,19.6,619.0,563.1,444.77
2018,9,15,9,30,893.0,84.0,3.9,20.0,660.0,614.71,484.88
2018,9,15,9,45,903.0,85.5,3.9,20.4,695.0,662.35,521.0
2018,9,15,10,0,913.0,87.0,3.9,20.8,730.0,708.45,554.52
2018,9,15,10,15,921.0,87.5,3.95,21.05,758.0,750.34,583.38
2018,9,15,10,30,929.0,88.0,4.0,21.3,786.0,790.09,610.44
2018,9,15,10,45,935.5,88.5,4.0,21.6,807.5,826.29,634.45
2018,9,15,11,0,942.0,89.0,4.0,21.9,829.0,859.85,656.43
2018,9,15,11,15,945.5,89.5,4.05,22.0,842.5,888.08,675.36
2018,9,15,11,30,949.0,90.0,4.1,22.1,856.0,913.17,692.15
2018,9,15,11,45,951.0,89.5,4.15,22.25,861.5,932.65,705.0
2018,9,15,12,0,953.0,89.0,4.2,22.4,867.0,948.71,715.61
2018,9,15,12,15,953.0,88.5,4.2,22.45,864.0,959.45,722.72
2018,9,15,12,30,953.0,88.0,4.2,22.5,861.0,966.59,727.54
2018,9,15,12,45,951.5,87.5,4.25,22.55,850.5,968.72,729.39
2018,9,15,13,0,950.0,87.0,4.3,22.6,840.0,967.19,728.93
2018,9,15,13,15,946.0,85.5,4.35,22.55,821.0,958.67,724.13
2018,9,15,13,30,942.0,84.0,4.4,22.5,802.0,946.56,717.03
2018,9,15,13,45,936.5,83.0,4.4,22.45,776.0,930.18,706.84
2018,9,15,14,0,931.0,82.0,4.4,22.4,750.0,910.44,694.42
2018,9,15,14,15,923.5,80.0,4.4,22.3,717.5,884.63,677.96
2018,9,15,14,30,916.0,78.0,4.4,22.2,685.0,855.81,659.38
2018,9,15,14,45,905.0,76.0,4.4,22.05,646.0,821.31,636.78
2018,9,15,15,0,894.0,74.0,4.4,21.9,607.0,784.36,612.33
2018,9,15,15,15,877.5,72.0,4.4,21.9,562.5,741.08,582.66
2018,9,15,15,30,861.0,70.0,4.4,21.9,518.0,696.2,551.45
2018,9,15,15,45,839.5,67.5,4.45,21.35,469.5,646.08,517.14
2018,9,15,16,0,818.0,65.0,4.5,20.8,421.0,599.04,482.58
2018,9,15,16,15,789.0,61.0,4.5,20.35,370.0,541.63,437.98
2018,9,15,16,30,760.0,57.0,4.5,19.9,319.0,484.9,392.34
2018,9,15,16,45,715.0,53.0,4.45,19.4,267.0,421.36,339.51
2018,9,15,17,0,670.0,49.0,4.4,18.9,215.0,360.79,287.16
2018,9,15,17,15,596.0,43.5,4.3,18.3,165.0,290.6,225.74
2018,9,15,17,30,522.0,38.0,4.2,17.7,115.0,229.81,170.71
2018,9,15,17,45,378.0,30.0,4.05,17.05,74.0,152.09,100.37
2018,9,15,18,0,234.0,22.0,3.9,16.4,33.0,81.66,0.0
2018,9,15,18,15,117.0,11.0,3.75,16.0,16.5,30.96,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,83.5,8.0,2.05,11.65,9.5,0.0,0.0
2018,9,16,6,0,167.0,16.0,2.1,12.0,19.0,15.73,0.0
2018,9,16,6,15,310.0,24.5,2.2,12.65,53.0,19.77,4.65
2018,9,16,6,30,453.0,33.0,2.3,13.3,87.0,24.91,15.66
2018,9,16,6,45,540.5,39.5,2.35,14.0,135.0,30.63,21.37
2018,9,16,7,0,628.0,46.0,2.4,14.7,183.0,71.86,35.31
2018,9,16,7,15,681.5,50.0,2.4,15.35,234.5,119.4,65.8
2018,9,16,7,30,735.0,54.0,2.4,16.0,286.0,172.93,108.28
2018,9,16,7,45,770.5,57.5,2.35,16.65,338.0,227.58,155.86
2018,9,16,8,0,806.0,61.0,2.3,17.3,390.0,285.57,207.15
2018,9,16,8,15,830.5,63.5,2.25,17.9,439.5,343.87,258.5
2018,9,16,8,30,855.0,66.0,2.2,18.5,489.0,401.49,308.01
2018,9,16,8,45,873.0,68.0,2.15,19.1,535.0,456.91,354.28
2018,9,16,9,0,891.0,70.0,2.1,19.7,581.0,512.55,398.99
2018,9,16,9,15,904.5,72.0,2.0,20.25,622.0,565.67,440.03
2018,9,16,9,30,918.0,74.0,1.9,20.8,663.0,618.02,478.87
2018,9,16,9,45,928.0,75.0,1.8,21.35,698.0,666.11,513.18
2018,9,16,10,0,938.0,76.0,1.7,21.9,733.0,712.6,544.19
2018,9,16,10,15,945.5,77.0,1.7,22.3,761.5,755.45,571.78
2018,9,16,10,30,953.0,78.0,1.7,22.7,790.0,796.05,597.45
2018,9,16,10,45,958.0,78.5,1.65,23.15,811.0,831.72,618.86
2018,9,16,11,0,963.0,79.0,1.6,23.6,832.0,864.57,638.11
2018,9,16,11,15,965.5,79.5,1.65,23.85,845.0,892.35,655.51
2018,9,16,11,30,968.0,80.0,1.7,24.1,858.0,916.88,670.82
2018,9,16,11,45,969.0,80.0,1.75,24.4,863.0,936.21,682.68
2018,9,16,12,0,970.0,80.0,1.8,24.7,868.0,952.02,692.39
2018,9,16,12,15,968.5,80.5,1.9,24.85,865.0,962.52,699.81
2018,9,16,12,30,967.0,81.0,2.0,25.0,862.0,969.35,705.02
2018,9,16,12,45,962.0,82.0,2.1,25.15,850.0,969.83,706.28
2018,9,16,13,0,957.0,83.0,2.2,25.3,838.0,966.63,705.32
2018,9,16,13,15,953.0,82.0,2.3,25.3,819.0,958.52,701.69
2018,9,16,13,30,949.0,81.0,2.4,25.3,800.0,946.81,695.81
2018,9,16,13,45,942.5,80.5,2.55,25.25,774.0,929.92,687.15
2018,9,16,14,0,936.0,80.0,2.7,25.2,748.0,909.69,676.22
2018,9,16,14,15,927.0,78.5,2.8,25.0,714.5,882.99,660.85
2018,9,16,14,30,918.0,77.0,2.9,24.8,681.0,853.34,643.35
2018,9,16,14,45,905.5,75.5,3.0,24.6,641.5,818.11,621.78
2018,9,16,15,0,893.0,74.0,3.1,24.4,602.0,780.51,598.26
2018,9,16,15,15,876.0,72.0,3.1,24.4,557.0,736.88,569.12
2018,9,16,15,30,859.0,70.0,3.1,24.4,512.0,691.69,538.48
2018,9,16,15,45,835.5,67.5,3.3,23.65,463.0,640.33,504.98
2018,9,16,16,0,812.0,65.0,3.5,22.9,414.0,592.22,470.83
2018,9,16,16,15,779.5,61.5,3.5,22.35,362.5,533.67,426.18
2018,9,16,16,30,747.0,58.0,3.5,21.8,311.0,476.15,380.68
2018,9,16,16,45,699.5,53.5,3.5,21.2,259.0,411.57,327.92
2018,9,16,17,0,652.0,49.0,3.5,20.6,207.0,350.24,275.74
2018,9,16,17,15,575.5,43.5,3.4,19.85,158.0,280.27,215.3
2018,9,16,17,30,499.0,38.0,3.3,19.1,109.0,220.14,161.49
2018,9,16,17,45,357.0,29.5,3.15,18.35,69.5,144.26,91.83
2018,9,16,18,0,215.0,21.0,3.0,17.6,30.0,68.04,0.0
2018,9,16,18,15,107.5,10.5,2.9,17.15,15.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,5,45,51.0,6.0,2.25,12.55,7.0,0.0,0.0
2018,9,17,6,0,102.0,12.0,2.3,12.8,14.0,11.8,0.0
2018,9,17,6,15,263.5,23.5,2.4,13.4,49.0,18.93,2.76
2018,9,17,6,30,425.0,35.0,2.5,14.0,84.0,27.0,17.28
2018,9,17,6,45,326.5,42.0,2.65,14.6,91.0,30.28,20.97
2018,9,17,7,0,228.0,49.0,2.8,15.2,98.0,50.86,30.31
2018,9,17,7,15,116.0,73.0,2.75,15.7,98.0,79.38,56.58
2018,9,17,7,30,4.0,97.0,2.7,16.2,98.0,92.59,72.39
2018,9,17,7,45,27.0,127.5,2.65,16.7,138.0,125.04,98.3
2018,9,17,8,0,50.0,158.0,2.6,17.2,178.0,161.81,127.6
2018,9,17,8,15,54.0,176.5,2.55,17.7,201.0,184.34,145.55
2018,9,17,8,30,58.0,195.0,2.5,18.2,224.0,207.34,163.64
2018,9,17,8,45,68.0,219.0,2.45,18.7,255.5,238.55,187.94
2018,9,17,9,0,78.0,243.0,2.4,19.2,287.0,270.91,212.78
2018,9,17,9,15,224.5,239.5,2.4,19.65,380.0,353.71,277.83
2018,9,17,9,30,371.0,236.0,2.4,20.1,473.0,449.12,351.59
2018,9,17,9,45,619.5,169.5,2.4,20.6,590.5,563.06,439.63
2018,9,17,10,0,868.0,103.0,2.4,21.1,708.0,690.81,535.38
2018,9,17,10,15,897.5,95.5,2.45,21.45,743.0,738.24,567.25
2018,9,17,10,30,927.0,88.0,2.5,21.8,778.0,784.99,598.41
2018,9,17,10,45,932.5,88.5,2.55,22.2,798.5,820.21,621.13
2018,9,17,11,0,938.0,89.0,2.6,22.6,819.0,852.72,641.91
2018,9,17,11,15,941.0,89.5,2.7,22.8,832.0,880.27,660.13
2018,9,17,11,30,944.0,90.0,2.8,23.0,845.0,904.68,676.27
2018,9,17,11,45,945.0,90.0,2.9,23.15,850.0,923.56,688.89
2018,9,17,12,0,946.0,90.0,3.0,23.3,855.0,939.0,699.34
2018,9,17,12,15,945.0,90.5,3.1,23.35,852.0,949.68,707.0
2018,9,17,12,30,944.0,91.0,3.2,23.4,849.0,956.78,712.44
2018,9,17,12,45,941.0,90.5,3.3,23.45,837.5,957.37,713.67
2018,9,17,13,0,938.0,90.0,3.4,23.5,826.0,954.34,712.65
2018,9,17,13,15,933.5,89.0,3.45,23.4,807.0,945.83,708.15
2018,9,17,13,30,929.0,88.0,3.5,23.3,788.0,933.8,701.42
2018,9,17,13,45,923.0,87.0,3.6,23.2,762.0,917.02,691.85
2018,9,17,14,0,917.0,86.0,3.7,23.1,736.0,896.94,680.07
2018,9,17,14,15,908.5,84.0,3.75,22.85,703.0,870.46,663.95
2018,9,17,14,30,900.0,82.0,3.8,22.6,670.0,841.07,645.74
2018,9,17,14,45,889.0,80.0,3.85,22.4,631.5,806.93,623.9
2018,9,17,15,0,878.0,78.0,3.9,22.2,593.0,770.41,600.13
2018,9,17,15,15,861.0,76.0,3.9,22.2,548.5,727.28,570.63
2018,9,17,15,30,844.0,74.0,3.9,22.2,504.0,682.66,539.66
2018,9,17,15,45,821.0,71.0,3.95,21.45,455.5,635.6,507.75
2018,9,17,16,0,798.0,68.0,4.0,20.7,407.0,583.94,469.58
2018,9,17,16,15,766.5,64.5,4.0,20.2,356.5,526.64,425.06
2018,9,17,16,30,735.0,61.0,4.0,19.7,306.0,470.29,379.67
2018,9,17,16,45,686.5,56.0,4.0,19.15,254.0,405.33,325.78
2018,9,17,17,0,638.0,51.0,4.0,18.6,202.0,343.73,272.64
2018,9,17,17,15,557.0,45.0,3.85,18.0,153.0,274.9,212.33
2018,9,17,17,30,476.0,39.0,3.7,17.4,104.0,211.73,155.58
2018,9,17,17,45,334.0,29.5,3.55,16.8,65.5,136.51,83.99
2018,9,17,18,0,192.0,20.0,3.4,16.2,27.0,61.22,0.0
2018,9,17,18,15,96.0,10.0,3.3,15.8,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,45,35.5,5.5,2.15,11.85,6.0,0.0,0.0
2018,9,18,6,0,71.0,11.0,2.2,12.1,12.0,10.81,0.0
2018,9,18,6,15,203.5,25.0,2.3,12.75,44.5,19.76,1.32
2018,9,18,6,30,336.0,39.0,2.4,13.4,77.0,31.21,20.78
2018,9,18,6,45,242.0,44.0,2.5,14.0,78.5,32.62,23.05
2018,9,18,7,0,148.0,49.0,2.6,14.6,80.0,49.57,31.87
2018,9,18,7,15,77.0,73.0,2.5,15.1,89.5,74.88,54.6
2018,9,18,7,30,6.0,97.0,2.4,15.6,99.0,92.87,72.71
2018,9,18,7,45,12.5,118.5,2.25,16.1,123.5,115.11,90.79
2018,9,18,8,0,19.0,140.0,2.1,16.6,148.0,138.24,109.35
2018,9,18,8,15,15.5,153.0,2.05,17.1,160.0,151.03,119.44
2018,9,18,8,30,12.0,166.0,2.0,17.6,172.0,163.39,128.97
