Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,8,45,40.0,198.0,1.9,18.1,220.5,206.6,162.91
2018,9,18,9,0,68.0,230.0,1.8,18.6,269.0,253.72,199.44
2018,9,18,9,15,165.0,248.0,1.75,19.05,351.0,328.67,257.74
2018,9,18,9,30,262.0,266.0,1.7,19.5,433.0,413.48,322.41
2018,9,18,9,45,292.5,282.5,1.7,20.0,478.0,462.5,358.33
2018,9,18,10,0,323.0,299.0,1.7,20.5,523.0,513.51,395.22
2018,9,18,10,15,474.0,254.0,1.7,20.95,597.5,594.11,455.79
2018,9,18,10,30,625.0,209.0,1.7,21.4,672.0,682.65,520.44
2018,9,18,10,45,774.0,152.0,1.7,21.85,741.0,762.04,576.4
2018,9,18,11,0,923.0,95.0,1.7,22.3,810.0,844.83,630.26
2018,9,18,11,15,926.0,95.5,1.7,22.6,823.0,871.97,646.28
2018,9,18,11,30,929.0,96.0,1.7,22.9,836.0,896.01,660.77
2018,9,18,11,45,930.0,96.5,1.75,23.25,841.0,915.1,672.5
2018,9,18,12,0,931.0,97.0,1.8,23.6,846.0,930.82,682.13
2018,9,18,12,15,930.0,97.0,1.9,23.75,842.5,940.77,689.24
2018,9,18,12,30,929.0,97.0,2.0,23.9,839.0,947.18,694.21
2018,9,18,12,45,925.5,97.0,2.1,24.1,827.5,947.77,695.39
2018,9,18,13,0,922.0,97.0,2.2,24.3,816.0,944.81,694.4
2018,9,18,13,15,917.5,96.0,2.3,24.3,797.0,936.35,690.45
2018,9,18,13,30,913.0,95.0,2.4,24.3,778.0,924.42,684.32
2018,9,18,13,45,907.0,93.5,2.5,24.35,752.0,907.26,674.62
2018,9,18,14,0,901.0,92.0,2.6,24.4,726.0,886.85,662.77
2018,9,18,14,15,891.0,90.5,2.7,24.25,693.0,859.96,646.98
2018,9,18,14,30,881.0,89.0,2.8,24.1,660.0,830.28,629.16
2018,9,18,14,45,852.5,92.0,2.95,23.95,617.0,788.33,602.84
2018,9,18,15,0,824.0,95.0,3.1,23.8,574.0,749.77,578.47
2018,9,18,15,15,792.0,94.5,3.1,23.8,526.0,698.93,543.74
2018,9,18,15,30,760.0,94.0,3.1,23.8,478.0,647.72,508.25
2018,9,18,15,45,760.0,85.0,3.25,23.15,436.5,608.23,481.3
2018,9,18,16,0,760.0,76.0,3.4,22.5,395.0,566.54,451.33
2018,9,18,16,15,703.0,75.0,3.5,21.9,340.5,501.14,401.12
2018,9,18,16,30,646.0,74.0,3.6,21.3,286.0,437.33,350.5
2018,9,18,16,45,570.0,68.0,3.65,20.7,231.5,362.58,289.52
2018,9,18,17,0,494.0,62.0,3.7,20.1,177.0,294.14,231.88
2018,9,18,17,15,414.0,54.0,3.65,19.25,133.5,228.8,175.72
2018,9,18,17,30,334.0,46.0,3.6,18.4,90.0,171.34,125.11
2018,9,18,17,45,201.5,31.0,3.55,17.55,54.0,100.62,58.13
2018,9,18,18,0,69.0,16.0,3.5,16.7,18.0,30.39,0.0
2018,9,18,18,15,34.5,8.0,3.4,16.25,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,19,5,45,27.5,5.0,1.5,11.8,5.5,0.0,0.0
2018,9,19,6,0,55.0,10.0,1.5,12.0,11.0,9.83,0.0
2018,9,19,6,15,173.5,25.5,1.5,12.8,42.0,20.26,0.0
2018,9,19,6,30,292.0,41.0,1.5,13.6,73.0,31.86,21.18
2018,9,19,6,45,392.0,51.0,1.5,14.4,118.5,39.23,28.77
2018,9,19,7,0,492.0,61.0,1.5,15.2,164.0,73.48,41.7
2018,9,19,7,15,557.0,67.5,1.4,15.9,214.5,116.59,68.74
2018,9,19,7,30,622.0,74.0,1.3,16.6,265.0,167.17,107.51
2018,9,19,7,45,667.0,79.0,1.25,17.3,316.5,219.03,151.15
2018,9,19,8,0,712.0,84.0,1.2,18.0,368.0,275.43,199.39
2018,9,19,8,15,742.5,87.5,1.15,18.75,417.0,329.8,245.94
2018,9,19,8,30,773.0,91.0,1.1,19.5,466.0,387.93,294.13
2018,9,19,8,45,781.0,97.5,1.1,20.25,507.5,439.37,336.0
2018,9,19,9,0,789.0,104.0,1.1,21.0,549.0,490.26,375.82
2018,9,19,9,15,819.5,102.0,1.05,21.8,593.5,544.14,416.01
2018,9,19,9,30,850.0,100.0,1.0,22.6,638.0,598.98,455.3
2018,9,19,9,45,862.0,102.0,1.0,23.35,673.0,646.79,488.56
2018,9,19,10,0,874.0,104.0,1.0,24.1,708.0,692.56,519.39
2018,9,19,10,15,882.5,105.5,0.95,24.8,736.0,734.19,544.88
2018,9,19,10,30,891.0,107.0,0.9,25.5,764.0,773.8,567.86
2018,9,19,10,45,896.5,108.5,0.9,26.2,785.0,808.88,588.12
2018,9,19,11,0,902.0,110.0,0.9,26.9,806.0,841.36,606.46
2018,9,19,11,15,905.5,111.0,0.95,27.4,819.0,868.92,622.77
2018,9,19,11,30,909.0,112.0,1.0,27.9,832.0,893.48,637.18
2018,9,19,11,45,910.5,111.5,1.05,28.35,836.5,911.63,647.72
2018,9,19,12,0,912.0,111.0,1.1,28.8,841.0,926.47,656.32
2018,9,19,12,15,911.0,111.5,1.25,28.95,838.0,936.76,664.53
2018,9,19,12,30,910.0,112.0,1.4,29.1,835.0,943.59,670.65
2018,9,19,12,45,907.5,111.0,1.55,29.3,823.5,943.98,672.63
2018,9,19,13,0,905.0,110.0,1.7,29.5,812.0,940.87,672.48
2018,9,19,13,15,900.0,108.5,1.85,29.45,792.5,931.5,669.03
2018,9,19,13,30,895.0,107.0,2.0,29.4,773.0,918.75,663.41
2018,9,19,13,45,873.0,111.0,2.1,29.4,741.5,893.76,649.19
2018,9,19,14,0,851.0,115.0,2.2,29.4,710.0,871.5,636.74
2018,9,19,14,15,813.0,120.5,2.3,29.25,667.5,829.67,611.49
2018,9,19,14,30,775.0,126.0,2.4,29.1,625.0,786.36,584.93
2018,9,19,14,45,759.5,122.5,2.5,28.95,586.5,753.12,564.8
2018,9,19,15,0,744.0,119.0,2.6,28.8,548.0,715.2,541.0
2018,9,19,15,15,725.5,114.0,2.6,28.8,505.0,671.86,512.18
2018,9,19,15,30,707.0,109.0,2.6,28.8,462.0,627.47,481.17
2018,9,19,15,45,695.5,99.5,2.75,28.2,418.0,581.79,450.11
2018,9,19,16,0,684.0,90.0,2.9,27.6,374.0,535.03,416.97
2018,9,19,16,15,640.0,84.5,2.85,26.85,323.0,473.46,370.79
2018,9,19,16,30,596.0,79.0,2.8,26.1,272.0,414.27,324.86
2018,9,19,16,45,541.0,71.0,2.75,25.3,222.5,349.87,273.33
2018,9,19,17,0,486.0,63.0,2.7,24.5,173.0,289.79,223.48
2018,9,19,17,15,401.5,53.0,2.7,23.45,128.0,221.34,166.28
2018,9,19,17,30,317.0,43.0,2.7,22.4,83.0,161.19,114.7
2018,9,19,17,45,207.5,29.5,2.75,21.35,51.0,98.59,51.0
2018,9,19,18,0,98.0,16.0,2.8,20.3,19.0,36.15,0.0
2018,9,19,18,15,49.0,8.0,2.75,19.85,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,1.9,15.3,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,1.9,15.5,11.0,9.83,0.0
2018,9,20,6,15,209.5,23.5,1.9,16.3,42.5,19.57,0.0
2018,9,20,6,30,347.0,37.0,1.9,17.1,74.0,29.65,18.85
2018,9,20,6,45,435.0,46.5,1.9,17.95,119.0,35.11,24.72
2018,9,20,7,0,523.0,56.0,1.9,18.8,164.0,69.54,37.23
2018,9,20,7,15,596.5,61.0,1.85,19.5,217.0,113.96,64.06
2018,9,20,7,30,670.0,66.0,1.8,20.2,270.0,166.73,103.74
2018,9,20,7,45,711.0,71.0,1.75,20.9,322.0,222.31,150.31
2018,9,20,8,0,752.0,76.0,1.7,21.6,374.0,279.72,199.34
2018,9,20,8,15,780.5,79.5,1.6,22.3,423.5,335.26,246.8
2018,9,20,8,30,809.0,83.0,1.5,23.0,473.0,392.84,294.52
2018,9,20,8,45,830.0,85.5,1.45,23.75,519.0,447.89,338.85
2018,9,20,9,0,851.0,88.0,1.4,24.5,565.0,503.56,381.9
2018,9,20,9,15,866.5,90.0,1.3,25.15,606.0,556.61,421.21
2018,9,20,9,30,882.0,92.0,1.2,25.8,647.0,608.28,457.87
2018,9,20,9,45,894.0,94.0,1.1,26.5,682.5,656.95,490.76
2018,9,20,10,0,906.0,96.0,1.0,27.2,718.0,704.25,521.32
2018,9,20,10,15,914.0,97.0,0.95,27.75,746.0,746.11,546.52
2018,9,20,10,30,922.0,98.0,0.9,28.3,774.0,785.82,569.47
2018,9,20,10,45,928.0,98.5,0.9,28.8,795.0,821.11,589.97
2018,9,20,11,0,934.0,99.0,0.9,29.3,816.0,853.72,608.56
2018,9,20,11,15,937.0,99.5,0.95,29.65,828.5,881.01,624.83
2018,9,20,11,30,940.0,100.0,1.0,30.0,841.0,905.16,639.17
2018,9,20,11,45,941.5,100.0,1.05,30.35,846.0,924.22,650.4
2018,9,20,12,0,943.0,100.0,1.1,30.7,851.0,939.88,659.65
2018,9,20,12,15,943.0,99.5,1.2,30.85,848.0,950.18,667.04
2018,9,20,12,30,943.0,99.0,1.3,31.0,845.0,956.9,672.38
2018,9,20,12,45,941.5,98.0,1.4,31.15,833.5,958.13,674.44
2018,9,20,13,0,940.0,97.0,1.5,31.3,822.0,955.73,674.38
2018,9,20,13,15,935.0,96.0,1.55,31.3,802.5,946.59,669.96
2018,9,20,13,30,930.0,95.0,1.6,31.3,783.0,933.94,663.5
2018,9,20,13,45,909.5,98.5,1.65,31.3,751.5,909.26,649.49
2018,9,20,14,0,889.0,102.0,1.7,31.3,720.0,881.8,633.75
2018,9,20,14,15,854.0,107.5,1.75,31.15,678.0,847.01,613.53
2018,9,20,14,30,819.0,113.0,1.8,31.0,636.0,805.43,588.62
2018,9,20,14,45,807.5,108.0,1.8,30.9,597.0,769.57,566.66
2018,9,20,15,0,796.0,103.0,1.8,30.8,558.0,731.55,542.94
2018,9,20,15,15,771.5,100.5,1.8,30.8,513.0,684.9,512.75
2018,9,20,15,30,747.0,98.0,1.8,30.8,468.0,639.93,482.76
2018,9,20,15,45,726.0,91.5,1.85,30.25,421.0,589.88,448.89
2018,9,20,16,0,705.0,85.0,1.9,29.7,374.0,539.47,413.5
2018,9,20,16,15,671.5,78.5,1.85,28.85,324.5,481.93,371.47
2018,9,20,16,30,638.0,72.0,1.8,28.0,275.0,425.79,328.81
2018,9,20,16,45,584.5,65.0,1.75,27.15,225.0,361.45,278.15
2018,9,20,17,0,531.0,58.0,1.7,26.3,175.0,301.23,228.8
2018,9,20,17,15,445.5,48.5,1.7,25.15,129.0,231.07,170.9
2018,9,20,17,30,360.0,39.0,1.7,24.0,83.0,169.32,118.11
2018,9,20,17,45,241.0,27.0,1.7,22.9,50.5,101.88,45.03
2018,9,20,18,0,122.0,15.0,1.7,21.8,18.0,39.69,0.0
2018,9,20,18,15,61.0,7.5,1.7,21.3,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,21,5,45,38.0,5.0,0.55,15.1,5.5,0.0,0.0
2018,9,21,6,0,76.0,10.0,0.5,15.2,11.0,9.83,0.0
2018,9,21,6,15,218.5,23.0,0.45,16.0,42.0,19.26,0.0
2018,9,21,6,30,361.0,36.0,0.4,16.8,73.0,28.87,18.12
2018,9,21,6,45,459.5,43.5,0.4,17.55,119.0,32.48,22.53
2018,9,21,7,0,558.0,51.0,0.4,18.3,165.0,65.77,33.55
2018,9,21,7,15,618.0,57.0,0.4,19.0,216.0,111.64,61.3
2018,9,21,7,30,678.0,63.0,0.4,19.7,267.0,164.24,100.91
2018,9,21,7,45,718.5,67.0,0.45,20.4,318.5,219.01,146.35
2018,9,21,8,0,759.0,71.0,0.5,21.1,370.0,275.65,194.27
2018,9,21,8,15,787.0,74.5,0.6,22.0,419.5,331.33,241.4
2018,9,21,8,30,815.0,78.0,0.7,22.9,469.0,388.96,288.88
2018,9,21,8,45,835.5,81.0,0.8,23.8,515.0,444.49,333.4
2018,9,21,9,0,856.0,84.0,0.9,24.7,561.0,500.57,376.78
2018,9,21,9,15,857.0,90.5,1.0,25.3,597.5,549.96,414.28
2018,9,21,9,30,858.0,97.0,1.1,25.9,634.0,597.56,449.28
2018,9,21,9,45,854.0,104.5,1.2,26.55,663.5,641.08,480.23
2018,9,21,10,0,850.0,112.0,1.3,27.2,693.0,682.09,508.55
2018,9,21,10,15,884.5,104.0,1.4,27.6,730.0,730.54,541.55
2018,9,21,10,30,919.0,96.0,1.5,28.0,767.0,779.63,573.28
2018,9,21,10,45,923.5,97.0,1.6,28.4,787.0,814.09,594.99
2018,9,21,11,0,928.0,98.0,1.7,28.8,807.0,845.79,614.93
2018,9,21,11,15,929.5,99.0,1.8,29.0,818.5,872.13,631.84
2018,9,21,11,30,931.0,100.0,1.9,29.2,830.0,895.28,646.75
2018,9,21,11,45,932.0,100.0,2.0,29.35,834.5,913.67,658.79
2018,9,21,12,0,933.0,100.0,2.1,29.5,839.0,928.66,668.78
2018,9,21,12,15,930.5,100.5,2.15,29.55,835.0,937.62,674.8
2018,9,21,12,30,928.0,101.0,2.2,29.6,831.0,943.01,678.72
2018,9,21,12,45,922.5,102.0,2.25,29.6,818.5,942.69,679.27
2018,9,21,13,0,917.0,103.0,2.3,29.6,806.0,938.83,677.73
2018,9,21,13,15,912.0,102.0,2.35,29.5,786.5,929.77,673.24
2018,9,21,13,30,907.0,101.0,2.4,29.4,767.0,917.28,666.66
2018,9,21,13,45,884.5,105.0,2.45,29.25,735.5,891.69,651.71
2018,9,21,14,0,862.0,109.0,2.5,29.1,704.0,868.69,638.52
2018,9,21,14,15,821.0,116.5,2.5,28.85,661.0,826.51,612.24
2018,9,21,14,30,780.0,124.0,2.5,28.6,618.0,782.92,584.83
2018,9,21,14,45,780.5,115.5,2.5,28.35,583.5,753.72,566.99
2018,9,21,15,0,781.0,107.0,2.5,28.1,549.0,721.73,546.92
2018,9,21,15,15,764.0,101.5,2.5,28.1,505.5,677.71,517.61
2018,9,21,15,30,747.0,96.0,2.5,28.1,462.0,634.84,488.13
2018,9,21,15,45,709.5,92.5,2.45,27.25,411.5,577.59,447.89
2018,9,21,16,0,672.0,89.0,2.4,26.4,361.0,521.34,407.12
2018,9,21,16,15,641.5,81.0,2.35,25.7,312.5,465.31,364.97
2018,9,21,16,30,611.0,73.0,2.3,25.0,264.0,410.49,322.11
2018,9,21,16,45,567.5,65.0,2.25,24.3,217.0,351.17,274.03
2018,9,21,17,0,524.0,57.0,2.2,23.6,170.0,295.04,226.67
2018,9,21,17,15,395.5,47.5,2.1,22.6,119.5,210.0,156.61
2018,9,21,17,30,267.0,38.0,2.0,21.6,69.0,137.58,95.98
2018,9,21,17,45,153.5,22.5,1.9,20.6,38.5,72.69,24.17
2018,9,21,18,0,40.0,7.0,1.8,19.6,8.0,14.91,0.0
2018,9,21,18,15,20.0,3.5,1.85,19.1,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,45,8.5,2.0,1.8,12.15,2.0,0.0,0.0
2018,9,22,6,0,17.0,4.0,1.8,12.3,4.0,3.93,0.0
2018,9,22,6,15,50.5,11.0,1.85,12.95,15.0,8.37,0.0
2018,9,22,6,30,84.0,18.0,1.9,13.6,26.0,13.38,5.38
2018,9,22,6,45,84.0,23.5,1.95,14.25,36.0,19.74,11.64
2018,9,22,7,0,84.0,29.0,2.0,14.9,46.0,28.89,16.49
2018,9,22,7,15,42.0,44.5,1.95,15.55,53.0,45.8,31.5
2018,9,22,7,30,0.0,60.0,1.9,16.2,60.0,57.99,43.56
2018,9,22,7,45,64.5,84.5,1.8,16.85,109.5,93.28,70.54
2018,9,22,8,0,129.0,109.0,1.7,17.5,159.0,137.96,105.72
2018,9,22,8,15,68.5,127.0,1.7,18.25,154.0,143.54,111.88
2018,9,22,8,30,8.0,145.0,1.7,19.0,149.0,142.1,111.2
2018,9,22,8,45,30.0,180.5,1.7,19.75,197.0,185.76,145.46
2018,9,22,9,0,52.0,216.0,1.7,20.5,245.0,232.51,181.51
2018,9,22,9,15,201.5,226.5,1.75,21.15,350.0,326.87,255.0
2018,9,22,9,30,351.0,237.0,1.8,21.8,455.0,435.69,337.83
2018,9,22,9,45,594.0,177.0,1.85,22.45,570.5,549.24,424.1
2018,9,22,10,0,837.0,117.0,1.9,23.1,686.0,676.82,518.1
2018,9,22,10,15,873.0,109.0,1.95,23.6,723.5,725.67,551.33
2018,9,22,10,30,909.0,101.0,2.0,24.1,761.0,775.37,583.76
2018,9,22,10,45,915.5,101.0,2.1,24.6,781.5,809.99,605.87
2018,9,22,11,0,922.0,101.0,2.2,25.1,802.0,841.98,626.2
2018,9,22,11,15,925.0,102.0,2.25,25.45,814.5,869.34,643.32
2018,9,22,11,30,928.0,103.0,2.3,25.8,827.0,893.6,658.39
2018,9,22,11,45,912.0,110.0,2.35,26.1,825.0,904.57,664.86
2018,9,22,12,0,896.0,117.0,2.4,26.4,823.0,911.74,669.05
2018,9,22,12,15,830.5,135.0,2.45,26.55,787.0,887.78,653.23
2018,9,22,12,30,765.0,153.0,2.5,26.7,751.0,855.19,631.93
2018,9,22,12,45,719.5,168.5,2.6,26.8,724.5,837.7,621.24
2018,9,22,13,0,674.0,184.0,2.7,26.9,698.0,814.47,606.5
2018,9,22,13,15,742.0,160.5,2.7,26.9,713.5,847.63,629.7
2018,9,22,13,30,810.0,137.0,2.7,26.9,729.0,873.53,647.57
2018,9,22,13,45,860.0,112.5,2.75,26.9,720.5,881.04,653.61
2018,9,22,14,0,910.0,88.0,2.8,26.9,712.0,878.25,653.06
2018,9,22,14,15,900.0,86.0,2.8,26.8,678.0,850.42,635.67
2018,9,22,14,30,890.0,84.0,2.8,26.7,644.0,819.78,616.51
2018,9,22,14,45,862.0,86.5,2.8,26.65,600.5,777.56,589.07
2018,9,22,15,0,834.0,89.0,2.8,26.6,557.0,738.61,563.7
2018,9,22,15,15,800.5,88.5,2.8,26.6,508.5,686.6,528.54
2018,9,22,15,30,767.0,88.0,2.8,26.6,460.0,634.35,492.38
2018,9,22,15,45,746.0,82.0,2.8,26.1,413.0,584.16,456.61
2018,9,22,16,0,725.0,76.0,2.8,25.6,366.0,533.56,419.29
2018,9,22,16,15,679.0,72.0,2.8,25.0,314.5,473.29,373.21
2018,9,22,16,30,633.0,68.0,2.8,24.4,263.0,413.56,325.96
2018,9,22,16,45,586.5,60.5,2.8,23.8,215.0,352.54,275.98
2018,9,22,17,0,540.0,53.0,2.8,23.2,167.0,295.02,226.94
2018,9,22,17,15,438.5,45.0,2.75,22.25,120.5,221.08,164.59
2018,9,22,17,30,337.0,37.0,2.7,21.3,74.0,157.14,108.55
2018,9,22,17,45,203.5,24.0,2.65,20.4,43.0,85.38,16.72
2018,9,22,18,0,70.0,11.0,2.6,19.5,12.0,24.59,0.0
2018,9,22,18,15,35.0,5.5,2.7,19.05,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,5,45,30.5,4.5,2.45,13.3,4.5,0.0,0.0
2018,9,23,6,0,61.0,9.0,2.5,13.4,9.0,8.85,0.0
2018,9,23,6,15,189.0,22.0,2.6,13.9,37.5,18.64,0.0
2018,9,23,6,30,317.0,35.0,2.7,14.4,66.0,28.32,17.34
2018,9,23,6,45,406.0,44.0,2.8,14.9,108.5,33.36,23.4
2018,9,23,7,0,495.0,53.0,2.9,15.4,151.0,63.13,34.17
2018,9,23,7,15,543.5,61.5,2.85,16.05,198.0,106.23,61.04
2018,9,23,7,30,592.0,70.0,2.8,16.7,245.0,154.8,98.65
2018,9,23,7,45,631.0,77.5,2.75,17.35,294.5,205.64,141.8
2018,9,23,8,0,670.0,85.0,2.7,18.0,344.0,260.37,189.32
2018,9,23,8,15,731.0,82.5,2.6,18.75,399.5,318.06,238.55
2018,9,23,8,30,792.0,80.0,2.5,19.5,455.0,379.35,289.99
2018,9,23,8,45,814.5,82.5,2.45,20.2,500.5,433.94,335.52
2018,9,23,9,0,837.0,85.0,2.4,20.9,546.0,489.31,380.08
2018,9,23,9,15,853.5,87.0,2.4,21.6,586.5,541.96,421.18
2018,9,23,9,30,870.0,89.0,2.4,22.3,627.0,593.36,459.97
2018,9,23,9,45,883.5,89.0,2.4,23.0,661.5,640.2,494.24
2018,9,23,10,0,897.0,89.0,2.4,23.7,696.0,685.79,526.57
2018,9,23,10,15,905.5,90.5,2.4,24.15,724.0,727.88,554.62
2018,9,23,10,30,914.0,92.0,2.4,24.6,752.0,767.88,580.38
2018,9,23,10,45,921.0,92.0,2.45,25.05,773.0,802.89,602.75
2018,9,23,11,0,928.0,92.0,2.5,25.5,794.0,835.28,623.21
2018,9,23,11,15,932.0,92.5,2.6,25.7,807.0,862.94,641.38
2018,9,23,11,30,936.0,93.0,2.7,25.9,820.0,887.52,657.52
2018,9,23,11,45,937.0,93.5,2.8,26.05,824.5,906.32,670.01
2018,9,23,12,0,938.0,94.0,2.9,26.2,829.0,921.7,680.36
2018,9,23,12,15,938.5,93.0,3.0,26.15,825.5,931.56,687.71
2018,9,23,12,30,939.0,92.0,3.1,26.1,822.0,937.86,692.87
2018,9,23,12,45,938.5,90.5,3.2,26.05,811.0,939.13,694.85
2018,9,23,13,0,938.0,89.0,3.3,26.0,800.0,936.78,694.58
2018,9,23,13,15,933.0,88.0,3.35,25.85,780.0,927.39,689.66
2018,9,23,13,30,928.0,87.0,3.4,25.7,760.0,914.5,682.55
2018,9,23,13,45,906.5,91.5,3.4,25.55,729.0,890.05,667.36
2018,9,23,14,0,885.0,96.0,3.4,25.4,698.0,862.87,650.38
2018,9,23,14,15,846.0,103.5,3.35,25.2,656.0,827.14,627.29
2018,9,23,14,30,807.0,111.0,3.3,25.0,614.0,784.94,599.54
2018,9,23,14,45,790.5,107.5,3.25,24.8,574.5,747.08,574.63
2018,9,23,15,0,774.0,104.0,3.2,24.6,535.0,707.41,548.13
2018,9,23,15,15,756.0,99.0,3.2,24.6,491.5,663.47,517.98
2018,9,23,15,30,738.0,94.0,3.2,24.6,448.0,620.76,487.4
2018,9,23,15,45,717.5,87.5,3.05,24.05,402.0,571.48,451.25
2018,9,23,16,0,697.0,81.0,2.9,23.5,356.0,521.84,413.78
2018,9,23,16,15,665.5,74.0,2.8,22.95,307.5,465.47,369.98
2018,9,23,16,30,634.0,67.0,2.7,22.4,259.0,410.38,325.61
2018,9,23,16,45,578.0,60.0,2.65,21.85,209.5,345.71,272.17
2018,9,23,17,0,522.0,53.0,2.6,21.3,160.0,285.49,220.58
2018,9,23,17,15,399.5,45.5,2.45,20.35,113.5,205.96,153.72
2018,9,23,17,30,277.0,38.0,2.3,19.4,67.0,139.21,95.53
2018,9,23,17,45,143.5,22.0,2.2,18.5,36.5,67.11,0.0
2018,9,23,18,0,10.0,6.0,2.1,17.6,6.0,7.83,0.0
2018,9,23,18,15,5.0,3.0,2.1,17.2,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,24,5,45,39.5,4.5,0.3,13.45,4.5,0.0,0.0
2018,9,24,6,0,79.0,9.0,0.3,13.6,9.0,8.85,0.0
2018,9,24,6,15,228.5,20.5,0.35,14.3,38.5,17.24,0.0
2018,9,24,6,30,378.0,32.0,0.4,15.0,68.0,25.48,14.81
2018,9,24,6,45,482.5,39.5,0.45,15.7,114.5,29.34,19.87
2018,9,24,7,0,587.0,47.0,0.5,16.4,161.0,60.7,29.98
2018,9,24,7,15,648.5,52.0,0.5,17.1,212.5,109.34,58.94
2018,9,24,7,30,710.0,57.0,0.5,17.8,264.0,162.4,98.71
2018,9,24,7,45,719.0,65.5,0.5,18.5,309.0,214.17,143.21
2018,9,24,8,0,728.0,74.0,0.5,19.2,354.0,266.36,188.84
2018,9,24,8,15,770.5,75.5,0.55,20.25,406.5,322.93,236.34
2018,9,24,8,30,813.0,77.0,0.6,21.3,459.0,383.02,285.42
2018,9,24,8,45,817.0,83.5,0.65,22.3,499.0,434.53,326.98
2018,9,24,9,0,821.0,90.0,0.7,23.3,539.0,484.99,366.09
2018,9,24,9,15,849.5,89.5,0.65,24.25,584.0,540.23,406.35
2018,9,24,9,30,878.0,89.0,0.6,25.2,629.0,596.25,445.37
2018,9,24,9,45,901.5,86.5,0.6,26.15,667.5,647.03,479.81
2018,9,24,10,0,925.0,84.0,0.6,27.1,706.0,697.3,512.69
2018,9,24,10,15,933.0,85.0,0.5,27.75,734.0,739.48,536.6
2018,9,24,10,30,941.0,86.0,0.4,28.4,762.0,779.43,558.13
2018,9,24,10,45,946.5,86.5,0.35,29.1,782.5,814.53,576.75
2018,9,24,11,0,952.0,87.0,0.3,29.8,803.0,846.85,593.34
2018,9,24,11,15,955.0,87.5,0.35,30.1,815.5,874.17,609.45
2018,9,24,11,30,958.0,88.0,0.4,30.4,828.0,898.29,623.69
2018,9,24,11,45,959.0,88.5,0.4,30.75,832.5,917.36,633.81
2018,9,24,12,0,960.0,89.0,0.4,31.1,837.0,932.94,641.94
2018,9,24,12,15,959.0,88.5,0.55,31.2,833.0,942.12,650.13
2018,9,24,12,30,958.0,88.0,0.7,31.3,829.0,947.65,656.29
2018,9,24,12,45,954.0,88.5,0.8,31.45,817.0,947.92,658.24
2018,9,24,13,0,950.0,89.0,0.9,31.6,805.0,944.55,658.09
2018,9,24,13,15,945.0,88.0,1.0,31.5,785.0,935.03,654.92
2018,9,24,13,30,940.0,87.0,1.1,31.4,765.0,921.97,649.6
2018,9,24,13,45,908.0,94.5,1.2,31.35,729.5,891.64,633.29
2018,9,24,14,0,876.0,102.0,1.3,31.3,694.0,858.89,615.32
2018,9,24,14,15,825.0,111.0,1.35,31.05,646.5,815.22,589.82
2018,9,24,14,30,774.0,120.0,1.4,30.8,599.0,765.46,559.88
2018,9,24,14,45,783.5,109.5,1.5,30.6,567.5,740.96,546.7
2018,9,24,15,0,793.0,99.0,1.6,30.4,536.0,713.12,530.73
2018,9,24,15,15,772.0,95.5,1.6,30.4,492.0,668.09,501.44
2018,9,24,15,30,751.0,92.0,1.6,30.4,448.0,622.05,470.25
2018,9,24,15,45,728.5,85.5,1.75,29.55,401.0,573.36,438.02
2018,9,24,16,0,706.0,79.0,1.9,28.7,354.0,522.11,402.39
2018,9,24,16,15,671.5,73.0,1.95,27.75,305.0,464.95,360.35
2018,9,24,16,30,637.0,67.0,2.0,26.8,256.0,409.33,317.54
2018,9,24,16,45,580.5,59.5,2.05,25.8,206.5,343.92,265.34
2018,9,24,17,0,524.0,52.0,2.1,24.8,157.0,283.02,214.63
2018,9,24,17,15,428.0,43.0,2.15,23.65,112.0,211.59,154.86
2018,9,24,17,30,332.0,34.0,2.2,22.5,67.0,149.74,99.22
2018,9,24,17,45,199.5,22.0,2.3,21.35,38.5,78.65,0.0
2018,9,24,18,0,67.0,10.0,2.4,20.2,10.0,22.52,0.0
2018,9,24,18,15,33.5,5.0,2.35,19.7,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,1.05,12.75,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,1.0,12.9,7.0,6.88,0.0
2018,9,25,6,15,162.5,17.0,1.0,13.65,29.5,16.71,0.0
2018,9,25,6,30,270.0,27.0,1.0,14.4,52.0,20.7,10.73
2018,9,25,6,45,206.5,38.0,0.95,15.15,64.0,28.4,19.03
2018,9,25,7,0,143.0,49.0,0.9,15.9,76.0,47.37,30.57
2018,9,25,7,15,79.5,70.5,0.85,16.7,86.5,71.8,51.55
2018,9,25,7,30,16.0,92.0,0.8,17.5,97.0,89.57,68.89
2018,9,25,7,45,37.0,119.0,0.7,18.25,132.5,119.08,92.17
2018,9,25,8,0,58.0,146.0,0.6,19.0,168.0,152.5,118.32
2018,9,25,8,15,62.0,162.0,0.55,19.85,188.5,173.1,134.31
2018,9,25,8,30,66.0,178.0,0.5,20.7,209.0,194.1,150.31
2018,9,25,8,45,97.5,204.5,0.5,21.55,255.0,237.09,182.9
2018,9,25,9,0,129.0,231.0,0.5,22.4,301.0,283.94,217.77
2018,9,25,9,15,208.0,246.0,0.5,23.15,369.0,347.97,265.17
2018,9,25,9,30,287.0,261.0,0.5,23.9,437.0,420.53,317.68
2018,9,25,9,45,390.0,247.0,0.55,24.7,500.0,485.01,364.16
2018,9,25,10,0,493.0,233.0,0.6,25.5,563.0,559.6,416.81
2018,9,25,10,15,665.5,178.0,0.65,26.15,642.5,647.4,479.06
2018,9,25,10,30,838.0,123.0,0.7,26.8,722.0,741.8,543.05
2018,9,25,10,45,890.5,105.5,0.75,27.45,758.0,789.25,571.55
2018,9,25,11,0,943.0,88.0,0.8,28.1,794.0,838.47,601.31
2018,9,25,11,15,946.0,89.0,0.85,28.55,806.5,866.02,617.44
2018,9,25,11,30,949.0,90.0,0.9,29.0,819.0,890.39,631.8
2018,9,25,11,45,950.0,90.5,1.0,29.45,823.5,909.23,643.57
2018,9,25,12,0,951.0,91.0,1.1,29.9,828.0,924.61,653.29
2018,9,25,12,15,949.5,91.0,1.2,30.1,824.0,933.73,659.87
2018,9,25,12,30,948.0,91.0,1.3,30.3,820.0,939.23,664.35
2018,9,25,12,45,943.0,91.5,1.4,30.45,807.5,938.55,665.22
2018,9,25,13,0,938.0,92.0,1.5,30.6,795.0,934.24,663.96
2018,9,25,13,15,933.0,91.0,1.6,30.55,775.0,924.74,660.04
2018,9,25,13,30,928.0,90.0,1.7,30.5,755.0,911.74,653.96
2018,9,25,13,45,906.5,93.5,1.8,30.45,723.0,886.18,639.8
2018,9,25,14,0,885.0,97.0,1.9,30.4,691.0,857.9,623.82
2018,9,25,14,15,859.5,99.5,1.95,30.2,652.5,827.79,606.36
2018,9,25,14,30,834.0,102.0,2.0,30.0,614.0,790.67,584.02
2018,9,25,14,45,802.0,103.0,2.1,29.8,569.5,745.14,556.01
2018,9,25,15,0,770.0,104.0,2.2,29.6,525.0,698.63,526.73
2018,9,25,15,15,752.0,99.0,2.2,29.6,481.5,654.84,497.77
2018,9,25,15,30,734.0,94.0,2.2,29.6,438.0,612.41,468.04
2018,9,25,15,45,712.0,87.0,2.3,28.75,391.5,561.83,433.39
2018,9,25,16,0,690.0,80.0,2.4,27.9,345.0,511.04,397.12
2018,9,25,16,15,653.5,73.5,2.4,26.95,296.0,453.03,353.6
2018,9,25,16,30,617.0,67.0,2.4,26.0,247.0,396.79,309.59
2018,9,25,16,45,558.5,60.0,2.45,25.1,198.5,332.24,257.34
2018,9,25,17,0,500.0,53.0,2.5,24.2,150.0,272.39,206.94
2018,9,25,17,15,402.5,43.0,2.45,23.15,106.0,200.96,146.78
2018,9,25,17,30,305.0,33.0,2.4,22.1,62.0,139.4,90.2
2018,9,25,17,45,181.5,20.5,2.35,21.05,35.0,71.22,0.0
2018,9,25,18,0,58.0,8.0,2.3,20.0,8.0,7.86,0.0
2018,9,25,18,15,29.0,4.0,2.3,19.5,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,26,5,45,31.5,4.5,1.35,13.4,4.0,0.0,0.0
2018,9,26,6,0,63.0,9.0,1.3,13.5,8.0,0.0,0.0
2018,9,26,6,15,163.5,19.5,1.3,14.2,31.0,19.17,0.0
2018,9,26,6,30,264.0,30.0,1.3,14.9,54.0,23.86,12.82
2018,9,26,6,45,299.0,43.5,1.35,15.6,87.0,32.94,22.84
2018,9,26,7,0,334.0,57.0,1.4,16.3,120.0,57.96,34.74
2018,9,26,7,15,281.5,79.0,1.3,17.05,143.0,93.72,61.38
2018,9,26,7,30,229.0,101.0,1.2,17.8,166.0,125.47,89.25
2018,9,26,7,45,236.5,124.0,1.15,18.5,202.5,162.67,120.14
2018,9,26,8,0,244.0,147.0,1.1,19.2,239.0,200.85,151.8
2018,9,26,8,15,347.5,149.5,1.0,20.05,300.0,252.05,191.13
2018,9,26,8,30,451.0,152.0,0.9,20.9,361.0,313.52,238.63
2018,9,26,8,45,482.5,160.0,0.8,21.75,403.5,360.08,274.8
2018,9,26,9,0,514.0,168.0,0.7,22.6,446.0,409.0,311.6
2018,9,26,9,15,544.5,174.0,0.6,23.45,488.0,457.54,346.77
2018,9,26,9,30,575.0,180.0,0.5,24.3,530.0,507.73,381.74
2018,9,26,9,45,547.0,201.5,0.4,25.15,549.0,538.55,401.08
2018,9,26,10,0,519.0,223.0,0.3,26.0,568.0,565.84,417.16
2018,9,26,10,15,591.5,205.5,0.3,26.75,614.0,622.06,455.25
2018,9,26,10,30,664.0,188.0,0.3,27.5,660.0,680.13,493.31
2018,9,26,10,45,675.0,191.0,0.3,28.3,682.0,714.57,513.76
2018,9,26,11,0,686.0,194.0,0.3,29.1,704.0,747.45,533.03
2018,9,26,11,15,718.0,184.5,0.35,29.7,726.0,782.76,555.13
2018,9,26,11,30,750.0,175.0,0.4,30.3,748.0,816.75,575.22
2018,9,26,11,45,819.0,145.5,0.45,30.9,774.5,857.16,599.15
2018,9,26,12,0,888.0,116.0,0.5,31.5,801.0,894.03,620.59
2018,9,26,12,15,896.0,112.5,0.55,31.9,800.5,907.2,628.11
2018,9,26,12,30,904.0,109.0,0.6,32.3,800.0,917.04,634.04
2018,9,26,12,45,846.0,130.5,0.65,32.7,769.5,897.14,622.06
2018,9,26,13,0,788.0,152.0,0.7,33.1,739.0,868.98,605.42
2018,9,26,13,15,756.0,159.0,0.75,33.15,710.0,849.03,594.72
2018,9,26,13,30,724.0,166.0,0.8,33.2,681.0,823.34,580.27
2018,9,26,13,45,719.5,160.0,0.9,33.3,655.5,804.78,570.89
2018,9,26,14,0,715.0,154.0,1.0,33.4,630.0,783.53,559.55
2018,9,26,14,15,676.0,154.5,1.15,33.1,586.5,738.59,534.04
2018,9,26,14,30,637.0,155.0,1.3,32.8,543.0,692.78,506.94
2018,9,26,14,45,652.0,138.5,1.45,32.5,513.0,669.44,494.69
2018,9,26,15,0,667.0,122.0,1.6,32.2,483.0,642.75,479.38
2018,9,26,15,15,680.0,111.0,1.6,32.2,452.0,617.49,462.79
2018,9,26,15,30,693.0,100.0,1.6,32.2,421.0,589.1,443.49
2018,9,26,15,45,670.5,92.5,1.9,31.0,375.5,539.31,411.39
2018,9,26,16,0,648.0,85.0,2.2,29.8,330.0,489.46,377.34
2018,9,26,16,15,599.0,78.0,2.35,28.65,279.0,426.08,330.6
2018,9,26,16,30,550.0,71.0,2.5,27.5,228.0,365.72,284.07
2018,9,26,16,45,496.0,63.0,2.65,26.3,183.5,305.48,235.65
2018,9,26,17,0,442.0,55.0,2.8,25.1,139.0,249.57,188.77
2018,9,26,17,15,336.0,44.0,2.85,24.05,96.5,177.52,128.69
2018,9,26,17,30,230.0,33.0,2.9,23.0,54.0,117.28,73.11
2018,9,26,17,45,130.0,19.5,2.95,21.9,30.0,49.5,0.0
2018,9,26,18,0,30.0,6.0,3.0,20.8,6.0,0.0,0.0
2018,9,26,18,15,15.0,3.0,2.9,20.25,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,45,22.0,4.0,1.7,13.95,3.5,0.0,0.0
2018,9,27,6,0,44.0,8.0,1.7,14.0,7.0,0.0,0.0
2018,9,27,6,15,138.0,19.5,1.75,14.65,29.0,19.17,0.0
2018,9,27,6,30,232.0,31.0,1.8,15.3,51.0,24.18,12.6
2018,9,27,6,45,293.0,43.0,1.85,15.9,86.0,32.63,22.47
2018,9,27,7,0,354.0,55.0,1.9,16.5,121.0,56.43,33.2
2018,9,27,7,15,295.5,75.0,1.85,17.05,141.5,91.1,58.7
2018,9,27,7,30,237.0,95.0,1.8,17.6,162.0,121.1,85.44
2018,9,27,7,45,191.5,122.5,1.75,18.15,183.5,151.54,113.1
2018,9,27,8,0,146.0,150.0,1.7,18.7,205.0,178.17,137.07
2018,9,27,8,15,147.0,171.0,1.6,19.45,232.5,207.6,161.03
2018,9,27,8,30,148.0,192.0,1.5,20.2,260.0,237.14,184.49
2018,9,27,8,45,176.5,212.0,1.45,20.9,301.0,277.52,215.7
2018,9,27,9,0,205.0,232.0,1.4,21.6,342.0,320.67,248.48
2018,9,27,9,15,313.0,227.0,1.4,22.25,409.5,385.11,297.51
2018,9,27,9,30,421.0,222.0,1.4,22.9,477.0,459.84,353.39
2018,9,27,9,45,478.0,218.0,1.4,23.6,522.5,511.44,390.86
2018,9,27,10,0,535.0,214.0,1.4,24.3,568.0,566.36,430.07
2018,9,27,10,15,519.5,231.0,1.45,24.8,586.0,594.98,449.26
2018,9,27,10,30,504.0,248.0,1.5,25.3,604.0,621.1,466.48
2018,9,27,10,45,547.5,239.0,1.55,25.8,635.5,663.2,495.9
2018,9,27,11,0,591.0,230.0,1.6,26.3,667.0,707.55,526.26
2018,9,27,11,15,542.5,253.5,1.6,26.6,659.5,707.52,524.06
2018,9,27,11,30,494.0,277.0,1.6,26.9,652.0,705.23,520.59
2018,9,27,11,45,591.0,238.0,1.65,27.25,689.5,760.05,559.89
2018,9,27,12,0,688.0,199.0,1.7,27.6,727.0,813.83,597.2
2018,9,27,12,15,784.5,155.5,1.75,27.65,754.5,857.64,625.98
2018,9,27,12,30,881.0,112.0,1.8,27.7,782.0,897.35,652.02
2018,9,27,12,45,849.0,122.5,1.9,27.8,759.5,888.51,646.99
2018,9,27,13,0,817.0,133.0,2.0,27.9,737.0,871.68,637.25
2018,9,27,13,15,769.5,148.0,2.1,27.75,705.0,843.04,620.35
2018,9,27,13,30,722.0,163.0,2.2,27.6,673.0,815.94,604.39
2018,9,27,13,45,671.5,172.0,2.35,27.45,632.5,774.55,578.81
2018,9,27,14,0,621.0,181.0,2.5,27.3,592.0,731.83,551.28
2018,9,27,14,15,644.0,162.5,2.6,26.95,569.5,718.84,545.36
2018,9,27,14,30,667.0,144.0,2.7,26.6,547.0,702.14,536.2
2018,9,27,14,45,635.0,141.5,2.85,26.2,504.5,657.34,506.4
2018,9,27,15,0,603.0,139.0,3.0,25.8,462.0,612.09,475.4
2018,9,27,15,15,637.0,117.0,3.0,25.8,432.5,591.53,461.88
2018,9,27,15,30,671.0,95.0,3.0,25.8,403.0,566.07,444.08
2018,9,27,15,45,610.5,95.0,3.2,24.6,351.5,502.08,397.74
2018,9,27,16,0,550.0,95.0,3.4,23.4,300.0,441.1,352.06
2018,9,27,16,15,544.0,83.0,3.45,22.55,261.0,399.75,319.78
2018,9,27,16,30,538.0,71.0,3.5,21.7,222.0,357.6,285.21
2018,9,27,16,45,481.0,62.0,3.55,20.85,176.5,295.71,233.36
2018,9,27,17,0,424.0,53.0,3.6,20.0,131.0,238.56,183.87
2018,9,27,17,15,342.5,42.5,3.6,19.3,92.5,176.71,129.84
2018,9,27,17,30,261.0,32.0,3.6,18.6,54.0,122.41,73.96
2018,9,27,17,45,152.0,19.5,3.55,17.9,30.0,54.02,0.0
2018,9,27,18,0,43.0,7.0,3.5,17.2,6.0,0.0,0.0
2018,9,27,18,15,21.5,3.5,3.45,17.05,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,13.85,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.0,2.3,14.25,4.0,3.93,0.0
2018,9,28,6,30,0.0,7.0,2.4,14.6,7.0,6.74,0.0
2018,9,28,6,45,0.0,9.0,2.5,14.95,9.0,8.67,1.84
2018,9,28,7,0,0.0,11.0,2.6,15.3,11.0,10.6,3.28
2018,9,28,7,15,0.0,15.0,2.65,15.65,15.0,14.46,6.65
2018,9,28,7,30,0.0,19.0,2.7,16.0,19.0,18.33,9.97
2018,9,28,7,45,0.0,33.5,2.75,16.35,33.5,32.34,21.86
2018,9,28,8,0,0.0,48.0,2.8,16.7,48.0,46.36,33.62
