Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,15,881.0,62.5,3.55,23.3,530.0,503.34,391.77
2018,10,8,9,30,895.0,64.0,3.5,23.7,568.0,552.51,430.68
2018,10,8,9,45,905.5,65.5,3.5,24.1,600.5,598.58,466.21
2018,10,8,10,0,916.0,67.0,3.5,24.5,633.0,643.05,499.57
2018,10,8,10,15,923.5,67.5,3.45,24.85,659.0,682.67,528.14
2018,10,8,10,30,931.0,68.0,3.4,25.2,685.0,720.0,553.02
2018,10,8,10,45,936.0,68.5,3.35,25.55,703.5,753.05,574.57
2018,10,8,11,0,941.0,69.0,3.3,25.9,722.0,783.28,593.99
2018,10,8,11,15,943.5,69.5,3.2,26.2,733.0,808.62,609.73
2018,10,8,11,30,946.0,70.0,3.1,26.5,744.0,830.75,623.19
2018,10,8,11,45,946.0,70.5,3.05,26.75,746.5,847.53,633.4
2018,10,8,12,0,946.0,71.0,3.0,27.0,749.0,860.84,641.33
2018,10,8,12,15,944.0,71.0,2.9,27.15,744.0,868.4,645.4
2018,10,8,12,30,942.0,71.0,2.8,27.3,739.0,872.37,647.18
2018,10,8,12,45,937.5,71.5,2.75,27.5,726.0,871.2,645.89
2018,10,8,13,0,933.0,72.0,2.7,27.7,713.0,866.48,642.38
2018,10,8,13,15,927.0,71.5,2.6,27.75,692.5,855.88,635.12
2018,10,8,13,30,921.0,71.0,2.5,27.8,672.0,841.87,625.72
2018,10,8,13,45,893.5,76.5,2.45,27.85,639.5,814.01,607.43
2018,10,8,14,0,866.0,82.0,2.4,27.9,607.0,783.76,587.6
2018,10,8,14,15,816.0,90.5,2.35,27.85,563.0,742.23,560.15
2018,10,8,14,30,766.0,99.0,2.3,27.8,519.0,695.2,528.65
2018,10,8,14,45,751.0,94.0,2.25,27.7,480.5,658.04,503.89
2018,10,8,15,0,736.0,89.0,2.2,27.6,442.0,619.2,477.28
2018,10,8,15,15,717.0,83.5,2.2,27.6,400.0,575.74,445.95
2018,10,8,15,30,698.0,78.0,2.2,27.6,358.0,533.67,414.75
2018,10,8,15,45,669.0,72.0,2.1,27.1,313.0,482.44,376.24
2018,10,8,16,0,640.0,66.0,2.0,26.6,268.0,431.79,336.88
2018,10,8,16,15,594.0,59.5,1.85,25.75,221.5,373.16,290.28
2018,10,8,16,30,548.0,53.0,1.7,24.9,175.0,317.42,244.22
2018,10,8,16,45,494.5,44.0,1.6,24.0,133.0,259.18,194.81
2018,10,8,17,0,441.0,35.0,1.5,23.1,91.0,205.6,147.13
2018,10,8,17,15,313.0,26.5,1.6,22.35,57.0,133.68,72.43
2018,10,8,17,30,185.0,18.0,1.7,21.6,23.0,61.73,0.0
2018,10,8,17,45,92.5,9.0,1.75,20.8,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,15,105.5,11.0,0.65,14.45,16.0,10.81,0.0
2018,10,9,6,30,211.0,22.0,0.8,14.9,32.0,18.53,0.0
2018,10,9,6,45,300.0,31.5,0.9,15.4,65.0,24.69,14.41
2018,10,9,7,0,389.0,41.0,1.0,15.9,98.0,37.11,21.07
2018,10,9,7,15,464.5,51.0,1.1,16.5,145.0,75.82,40.91
2018,10,9,7,30,540.0,61.0,1.2,17.1,192.0,123.03,73.77
2018,10,9,7,45,639.0,59.0,1.3,17.7,247.5,171.57,110.95
2018,10,9,8,0,738.0,57.0,1.4,18.3,303.0,231.72,160.33
2018,10,9,8,15,769.5,60.0,1.35,18.95,350.0,285.11,207.16
2018,10,9,8,30,801.0,63.0,1.3,19.6,397.0,340.73,255.03
2018,10,9,8,45,823.0,65.0,1.2,20.3,440.5,394.39,299.95
2018,10,9,9,0,845.0,67.0,1.1,21.0,484.0,447.45,342.68
2018,10,9,9,15,861.0,69.0,1.0,21.6,522.5,497.83,381.79
2018,10,9,9,30,877.0,71.0,0.9,22.2,561.0,547.65,418.78
2018,10,9,9,45,889.0,72.5,0.75,22.85,594.0,593.8,450.98
2018,10,9,10,0,901.0,74.0,0.6,23.5,627.0,638.51,480.54
2018,10,9,10,15,910.0,74.5,0.55,24.1,653.5,678.52,506.88
2018,10,9,10,30,919.0,75.0,0.5,24.7,680.0,716.4,529.37
2018,10,9,10,45,909.5,82.0,0.45,25.35,694.5,745.43,545.36
2018,10,9,11,0,900.0,89.0,0.4,26.0,709.0,770.97,558.93
2018,10,9,11,15,894.0,93.5,0.6,26.25,717.5,793.07,575.23
2018,10,9,11,30,888.0,98.0,0.8,26.5,726.0,811.8,589.39
2018,10,9,11,45,825.5,124.0,1.0,26.8,710.0,808.17,588.84
2018,10,9,12,0,763.0,150.0,1.2,27.1,694.0,798.67,584.5
2018,10,9,12,15,832.5,121.0,1.45,27.1,710.5,831.24,609.07
2018,10,9,12,30,902.0,92.0,1.7,27.1,727.0,858.8,629.81
2018,10,9,12,45,825.5,119.0,1.9,27.1,692.0,831.05,613.49
2018,10,9,13,0,749.0,146.0,2.1,27.1,657.0,798.56,594.12
2018,10,9,13,15,808.5,120.0,2.35,26.9,656.5,813.04,607.22
2018,10,9,13,30,868.0,94.0,2.6,26.7,656.0,820.93,615.49
2018,10,9,13,45,808.5,108.0,2.85,26.5,614.0,782.48,591.89
2018,10,9,14,0,749.0,122.0,3.1,26.3,572.0,740.67,565.67
2018,10,9,14,15,796.0,100.5,3.2,25.9,554.5,735.03,564.43
2018,10,9,14,30,843.0,79.0,3.3,25.5,537.0,722.12,557.8
2018,10,9,14,45,810.0,81.0,3.45,25.05,494.0,682.52,532.13
2018,10,9,15,0,777.0,83.0,3.6,24.6,451.0,637.56,502.08
2018,10,9,15,15,765.5,76.0,3.6,24.6,409.5,595.92,471.26
2018,10,9,15,30,754.0,69.0,3.6,24.6,368.0,552.72,438.37
2018,10,9,15,45,718.0,65.5,3.6,23.4,321.0,498.17,397.46
2018,10,9,16,0,682.0,62.0,3.6,22.2,274.0,444.58,355.61
2018,10,9,16,15,628.0,57.0,3.55,21.45,225.5,384.36,306.08
2018,10,9,16,30,574.0,52.0,3.5,20.7,177.0,325.49,255.93
2018,10,9,16,45,483.0,45.0,3.4,19.95,131.5,253.89,194.51
2018,10,9,17,0,392.0,38.0,3.3,19.2,86.0,190.41,138.17
2018,10,9,17,15,259.0,27.5,3.25,18.6,53.0,116.44,57.07
2018,10,9,17,30,126.0,17.0,3.2,18.0,20.0,46.24,0.0
2018,10,9,17,45,63.0,8.5,3.15,17.35,10.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,6,15,70.0,10.5,0.55,12.95,14.0,10.32,0.0
2018,10,10,6,30,140.0,21.0,0.6,13.4,28.0,16.74,0.0
2018,10,10,6,45,261.0,33.5,0.7,13.85,64.5,26.02,15.33
2018,10,10,7,0,382.0,46.0,0.8,14.3,101.0,41.19,25.18
2018,10,10,7,15,463.5,54.0,0.8,14.75,146.5,77.72,43.02
2018,10,10,7,30,545.0,62.0,0.8,15.2,192.0,123.56,74.46
2018,10,10,7,45,581.0,69.0,0.85,15.7,236.0,169.05,111.75
2018,10,10,8,0,617.0,76.0,0.9,16.2,280.0,218.05,153.97
2018,10,10,8,15,654.0,81.5,0.8,16.75,326.5,269.14,198.02
2018,10,10,8,30,691.0,87.0,0.7,17.3,373.0,323.26,243.74
2018,10,10,8,45,734.5,86.0,0.65,17.9,419.5,377.29,288.21
2018,10,10,9,0,778.0,85.0,0.6,18.5,466.0,432.97,332.57
2018,10,10,9,15,798.0,87.0,0.55,19.0,504.5,482.56,371.07
2018,10,10,9,30,818.0,89.0,0.5,19.5,543.0,532.11,408.08
2018,10,10,9,45,834.0,89.0,0.4,20.05,575.5,576.97,439.76
2018,10,10,10,0,850.0,89.0,0.3,20.6,608.0,619.91,468.84
2018,10,10,10,15,858.5,91.0,0.35,21.0,634.0,659.31,496.53
2018,10,10,10,30,867.0,93.0,0.4,21.4,660.0,696.71,521.74
2018,10,10,10,45,871.5,94.0,0.45,21.8,677.5,727.99,541.64
2018,10,10,11,0,876.0,95.0,0.5,22.2,695.0,756.65,559.77
2018,10,10,11,15,878.5,96.0,0.65,22.4,705.5,781.01,577.08
2018,10,10,11,30,881.0,97.0,0.8,22.6,716.0,802.39,592.49
2018,10,10,11,45,881.5,97.5,0.9,22.85,719.0,818.55,603.66
2018,10,10,12,0,882.0,98.0,1.0,23.1,722.0,831.48,612.84
2018,10,10,12,15,880.0,97.5,1.1,23.2,716.5,837.99,618.25
2018,10,10,12,30,878.0,97.0,1.2,23.3,711.0,841.14,621.62
2018,10,10,12,45,873.0,97.5,1.35,23.35,698.5,839.52,622.7
2018,10,10,13,0,868.0,98.0,1.5,23.4,686.0,834.61,621.61
2018,10,10,13,15,860.5,97.0,1.65,23.35,665.0,822.72,616.06
2018,10,10,13,30,853.0,96.0,1.8,23.3,644.0,807.69,608.37
2018,10,10,13,45,841.0,95.5,1.95,23.25,616.5,791.45,599.74
2018,10,10,14,0,829.0,95.0,2.1,23.2,589.0,767.63,585.73
2018,10,10,14,15,814.0,92.5,2.2,22.95,554.5,736.66,566.62
2018,10,10,14,30,799.0,90.0,2.3,22.7,520.0,703.46,545.64
2018,10,10,14,45,777.5,88.5,2.45,22.5,481.0,664.76,520.45
2018,10,10,15,0,756.0,87.0,2.6,22.3,442.0,624.68,493.24
2018,10,10,15,15,728.5,83.5,2.6,22.3,398.0,577.39,457.99
2018,10,10,15,30,701.0,80.0,2.6,22.3,354.0,532.31,423.45
2018,10,10,15,45,659.5,75.5,2.75,21.55,307.0,475.82,380.66
2018,10,10,16,0,618.0,71.0,2.9,20.8,260.0,420.93,337.4
2018,10,10,16,15,558.0,65.5,2.9,20.1,213.0,357.98,285.74
2018,10,10,16,30,498.0,60.0,2.9,19.4,166.0,299.11,235.67
2018,10,10,16,45,406.0,50.5,2.95,18.75,122.0,228.14,174.98
2018,10,10,17,0,314.0,41.0,3.0,18.1,78.0,165.39,119.52
2018,10,10,17,15,199.0,28.0,2.95,17.5,47.5,99.04,40.14
2018,10,10,17,30,84.0,15.0,2.9,16.9,17.0,34.12,0.0
2018,10,10,17,45,42.0,7.5,2.85,16.3,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,6,15,58.0,10.5,1.1,12.55,13.0,10.32,0.0
2018,10,11,6,30,116.0,21.0,1.1,13.0,26.0,20.64,0.0
2018,10,11,6,45,227.0,34.0,1.1,13.45,60.5,26.53,15.39
2018,10,11,7,0,338.0,47.0,1.1,13.9,95.0,40.0,25.05
2018,10,11,7,15,418.5,56.5,1.05,14.4,139.5,76.21,43.64
2018,10,11,7,30,499.0,66.0,1.0,14.9,184.0,120.55,74.09
2018,10,11,7,45,551.0,73.0,0.9,15.4,230.5,166.23,110.7
2018,10,11,8,0,603.0,80.0,0.8,15.9,277.0,217.26,153.68
2018,10,11,8,15,640.0,85.0,0.75,16.4,322.5,267.02,196.64
2018,10,11,8,30,677.0,90.0,0.7,16.9,368.0,319.82,241.47
2018,10,11,8,45,674.0,101.0,0.6,17.45,403.0,365.45,279.82
2018,10,11,9,0,671.0,112.0,0.5,18.0,438.0,409.63,315.33
2018,10,11,9,15,601.5,140.5,0.5,18.5,450.0,436.91,337.23
2018,10,11,9,30,532.0,169.0,0.5,19.0,462.0,455.08,351.09
2018,10,11,9,45,623.0,151.0,0.5,19.5,514.0,515.7,396.47
2018,10,11,10,0,714.0,133.0,0.5,20.0,566.0,579.98,443.08
2018,10,11,10,15,783.0,115.5,0.5,20.45,608.5,634.31,481.56
2018,10,11,10,30,852.0,98.0,0.5,20.9,651.0,689.08,519.44
2018,10,11,10,45,860.0,98.0,0.55,21.4,670.0,721.33,539.74
2018,10,11,11,0,868.0,98.0,0.6,21.9,689.0,751.18,558.57
2018,10,11,11,15,873.0,98.5,0.55,22.3,700.5,776.68,573.08
2018,10,11,11,30,878.0,99.0,0.5,22.7,712.0,799.33,585.6
2018,10,11,11,45,880.0,98.5,0.45,23.05,715.0,815.51,593.99
2018,10,11,12,0,882.0,98.0,0.4,23.4,718.0,828.52,600.41
2018,10,11,12,15,882.0,98.0,0.45,23.6,714.0,837.16,606.32
2018,10,11,12,30,882.0,98.0,0.5,23.8,710.0,842.47,610.29
2018,10,11,12,45,880.0,96.0,0.5,24.0,697.5,840.58,608.9
2018,10,11,13,0,878.0,94.0,0.5,24.2,685.0,835.32,605.59
2018,10,11,13,15,872.0,93.0,0.65,24.25,664.5,824.55,601.89
2018,10,11,13,30,866.0,92.0,0.8,24.3,644.0,810.59,596.02
2018,10,11,13,45,858.0,90.5,0.9,24.35,617.5,791.38,585.79
2018,10,11,14,0,850.0,89.0,1.0,24.4,591.0,773.99,576.7
2018,10,11,14,15,821.5,91.0,1.1,24.3,553.0,737.49,554.76
2018,10,11,14,30,793.0,93.0,1.2,24.2,515.0,699.3,531.34
2018,10,11,14,45,760.5,92.5,1.35,24.1,472.5,654.14,502.84
2018,10,11,15,0,728.0,92.0,1.5,24.0,430.0,610.84,473.79
2018,10,11,15,15,703.0,86.5,1.5,24.0,386.5,563.99,439.84
2018,10,11,15,30,678.0,81.0,1.5,24.0,343.0,516.77,404.68
2018,10,11,15,45,658.0,73.0,1.7,23.45,300.0,469.41,369.94
2018,10,11,16,0,638.0,65.0,1.9,22.9,257.0,421.92,333.22
2018,10,11,16,15,591.0,59.0,2.0,22.05,211.5,364.05,286.62
2018,10,11,16,30,544.0,53.0,2.1,21.2,166.0,309.15,240.36
2018,10,11,16,45,451.5,45.0,2.2,20.35,121.5,238.01,180.12
2018,10,11,17,0,359.0,37.0,2.3,19.5,77.0,175.16,124.21
2018,10,11,17,15,219.5,24.0,2.45,18.8,44.5,97.75,27.56
2018,10,11,17,30,80.0,11.0,2.6,18.1,12.0,28.98,0.0
2018,10,11,17,45,40.0,5.5,2.75,17.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,79.5,10.0,1.75,13.25,13.0,0.0,0.0
2018,10,12,6,30,159.0,20.0,1.8,13.8,26.0,19.66,0.0
2018,10,12,6,45,290.0,30.5,1.9,14.4,62.5,24.4,13.22
2018,10,12,7,0,421.0,41.0,2.0,15.0,99.0,35.27,24.87
2018,10,12,7,15,504.0,48.5,2.0,15.65,145.5,73.41,38.32
2018,10,12,7,30,587.0,56.0,2.0,16.3,192.0,120.88,70.28
2018,10,12,7,45,640.5,60.5,2.0,17.0,240.5,169.26,109.09
2018,10,12,8,0,694.0,65.0,2.0,17.7,289.0,224.41,156.0
2018,10,12,8,15,729.5,68.5,1.95,18.55,336.0,276.75,201.82
2018,10,12,8,30,765.0,72.0,1.9,19.4,383.0,331.82,249.26
2018,10,12,8,45,790.5,74.5,1.9,20.2,426.5,384.35,293.86
2018,10,12,9,0,816.0,77.0,1.9,21.0,470.0,437.91,337.84
2018,10,12,9,15,837.5,78.5,1.85,21.7,510.0,489.21,378.63
2018,10,12,9,30,859.0,80.0,1.8,22.4,550.0,540.33,417.81
2018,10,12,9,45,877.5,80.0,1.75,23.1,584.5,587.7,452.91
2018,10,12,10,0,896.0,80.0,1.7,23.8,619.0,634.15,486.16
2018,10,12,10,15,904.5,81.0,1.65,24.45,645.0,673.94,513.64
2018,10,12,10,30,913.0,82.0,1.6,25.1,671.0,711.58,537.94
2018,10,12,10,45,919.0,82.5,1.6,25.7,689.5,744.54,558.34
2018,10,12,11,0,925.0,83.0,1.6,26.3,708.0,774.81,576.73
2018,10,12,11,15,929.5,83.5,1.55,26.7,720.0,801.08,592.25
2018,10,12,11,30,934.0,84.0,1.5,27.1,732.0,824.27,605.64
2018,10,12,11,45,935.5,84.0,1.5,27.5,735.0,841.33,615.5
2018,10,12,12,0,937.0,84.0,1.5,27.9,738.0,854.99,623.26
2018,10,12,12,15,935.5,84.0,1.6,28.05,733.0,862.73,629.03
2018,10,12,12,30,934.0,84.0,1.7,28.2,728.0,866.93,632.66
2018,10,12,12,45,929.5,83.5,1.75,28.35,714.5,864.54,631.6
2018,10,12,13,0,925.0,83.0,1.8,28.5,701.0,858.63,628.41
2018,10,12,13,15,919.0,82.0,1.95,28.45,680.0,847.46,623.34
2018,10,12,13,30,913.0,81.0,2.1,28.4,659.0,832.93,616.02
2018,10,12,13,45,887.5,85.0,2.2,28.35,626.5,805.33,599.44
2018,10,12,14,0,862.0,89.0,2.3,28.3,594.0,780.04,584.35
2018,10,12,14,15,818.0,94.5,2.4,28.05,551.0,735.61,556.26
2018,10,12,14,30,774.0,100.0,2.5,27.8,508.0,690.1,526.96
2018,10,12,14,45,760.5,94.0,2.6,27.6,469.5,652.78,502.79
2018,10,12,15,0,747.0,88.0,2.7,27.4,431.0,613.67,475.92
2018,10,12,15,15,720.5,83.5,2.7,27.4,387.0,568.85,442.89
2018,10,12,15,30,694.0,79.0,2.7,27.4,343.0,521.35,407.09
2018,10,12,15,45,663.0,72.0,2.65,26.4,297.5,468.42,367.53
2018,10,12,16,0,632.0,65.0,2.6,25.4,252.0,416.27,326.95
2018,10,12,16,15,581.5,58.0,2.55,24.3,205.5,356.05,278.5
2018,10,12,16,30,531.0,51.0,2.5,23.2,159.0,299.17,230.8
2018,10,12,16,45,445.5,43.0,2.45,22.05,116.0,231.76,173.67
2018,10,12,17,0,360.0,35.0,2.4,20.9,73.0,172.04,119.73
2018,10,12,17,15,220.0,22.5,2.45,20.2,42.0,94.52,10.67
2018,10,12,17,30,80.0,10.0,2.5,19.5,11.0,27.72,0.0
2018,10,12,17,45,40.0,5.0,2.55,18.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.1,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,13.6,27.0,18.68,0.0
2018,10,13,6,45,347.0,27.5,0.8,14.1,64.5,21.62,10.68
2018,10,13,7,0,491.0,36.0,0.8,14.6,102.0,30.19,20.5
2018,10,13,7,15,571.0,42.0,0.8,15.2,149.5,72.55,35.67
2018,10,13,7,30,651.0,48.0,0.8,15.8,197.0,121.58,68.13
2018,10,13,7,45,701.0,52.0,0.8,16.4,246.5,172.01,108.52
2018,10,13,8,0,751.0,56.0,0.8,17.0,296.0,227.34,155.64
2018,10,13,8,15,784.5,59.5,0.8,17.75,344.0,282.0,203.32
2018,10,13,8,30,818.0,63.0,0.8,18.5,392.0,339.07,252.21
2018,10,13,8,45,825.0,69.0,0.8,19.3,432.0,390.39,295.64
2018,10,13,9,0,832.0,75.0,0.8,20.1,472.0,440.87,336.74
2018,10,13,9,15,862.0,73.5,0.8,20.7,514.0,494.05,378.46
2018,10,13,9,30,892.0,72.0,0.8,21.3,556.0,547.37,418.82
2018,10,13,9,45,884.0,79.0,0.85,21.95,583.0,587.98,448.87
2018,10,13,10,0,876.0,86.0,0.9,22.6,610.0,625.59,475.88
2018,10,13,10,15,900.5,82.5,0.95,23.15,641.0,670.29,507.63
2018,10,13,10,30,925.0,79.0,1.0,23.7,672.0,713.86,536.92
2018,10,13,10,45,930.0,80.0,1.0,24.25,690.5,746.89,557.07
2018,10,13,11,0,935.0,81.0,1.0,24.8,709.0,777.15,575.24
2018,10,13,11,15,938.0,81.0,1.1,25.1,719.5,801.87,591.51
2018,10,13,11,30,941.0,81.0,1.2,25.4,730.0,823.42,605.76
2018,10,13,11,45,941.5,82.0,1.25,25.7,733.0,840.79,616.7
2018,10,13,12,0,942.0,83.0,1.3,26.0,736.0,854.72,625.52
2018,10,13,12,15,940.5,82.5,1.4,26.15,730.5,861.89,631.05
2018,10,13,12,30,939.0,82.0,1.5,26.3,725.0,865.5,634.43
2018,10,13,12,45,936.0,81.0,1.6,26.4,711.5,863.74,634.54
2018,10,13,13,0,933.0,80.0,1.7,26.5,698.0,858.43,632.44
2018,10,13,13,15,926.5,79.0,1.75,26.45,677.0,846.76,626.08
2018,10,13,13,30,920.0,78.0,1.8,26.4,656.0,831.7,617.58
2018,10,13,13,45,893.0,82.5,1.9,26.35,623.0,803.45,600.67
2018,10,13,14,0,866.0,87.0,2.0,26.3,590.0,772.82,582.03
2018,10,13,14,15,818.0,93.5,2.05,26.15,546.0,731.28,555.4
2018,10,13,14,30,770.0,100.0,2.1,26.0,502.0,684.13,524.45
2018,10,13,14,45,787.5,87.5,2.15,25.85,471.0,661.36,510.42
2018,10,13,15,0,805.0,75.0,2.2,25.7,440.0,634.69,492.91
2018,10,13,15,15,765.5,74.0,2.2,25.7,393.0,581.32,453.57
2018,10,13,15,30,726.0,73.0,2.2,25.7,346.0,528.36,413.63
2018,10,13,15,45,677.5,69.0,2.25,24.8,297.0,470.33,370.13
2018,10,13,16,0,629.0,65.0,2.3,23.9,248.0,412.24,324.85
2018,10,13,16,15,588.0,57.5,2.3,22.95,203.0,356.23,279.31
2018,10,13,16,30,547.0,50.0,2.3,22.0,158.0,302.7,233.75
2018,10,13,16,45,465.0,41.0,2.3,21.0,114.5,235.07,175.94
2018,10,13,17,0,383.0,32.0,2.3,20.0,71.0,175.03,120.15
2018,10,13,17,15,237.5,21.0,2.3,19.2,41.0,95.98,0.0
2018,10,13,17,30,92.0,10.0,2.3,18.4,11.0,30.09,0.0
2018,10,13,17,45,46.0,5.0,2.35,17.65,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,92.5,9.5,1.4,11.95,12.5,0.0,0.0
2018,10,14,6,30,185.0,19.0,1.4,12.5,25.0,18.68,0.0
2018,10,14,6,45,152.0,21.0,1.4,13.0,32.0,16.01,6.08
2018,10,14,7,0,119.0,23.0,1.4,13.5,39.0,17.55,9.58
2018,10,14,7,15,59.5,38.5,1.45,14.2,46.5,39.34,25.54
2018,10,14,7,30,0.0,54.0,1.5,14.9,54.0,51.96,38.46
2018,10,14,7,45,0.0,67.5,1.55,15.6,67.5,64.87,49.42
2018,10,14,8,0,0.0,81.0,1.6,16.3,81.0,77.86,60.21
2018,10,14,8,15,5.0,106.0,1.7,17.05,108.0,103.14,80.83
2018,10,14,8,30,10.0,131.0,1.8,17.8,135.0,129.13,101.72
2018,10,14,8,45,38.0,163.0,1.95,18.55,180.5,171.61,135.42
2018,10,14,9,0,66.0,195.0,2.1,19.3,226.0,217.26,171.32
2018,10,14,9,15,160.0,209.0,2.1,19.9,293.0,281.79,221.91
2018,10,14,9,30,254.0,223.0,2.1,20.5,360.0,355.62,279.18
2018,10,14,9,45,491.5,179.5,2.1,21.1,464.5,462.74,362.57
2018,10,14,10,0,729.0,136.0,2.1,21.7,569.0,586.26,456.04
2018,10,14,10,15,832.0,110.5,2.1,22.15,624.5,653.97,505.82
2018,10,14,10,30,935.0,85.0,2.1,22.6,680.0,724.11,556.13
2018,10,14,10,45,955.0,81.5,2.1,23.1,704.0,763.25,581.19
2018,10,14,11,0,975.0,78.0,2.1,23.6,728.0,800.3,604.76
2018,10,14,11,15,978.0,78.0,2.1,24.05,739.0,825.85,620.39
2018,10,14,11,30,981.0,78.0,2.1,24.5,750.0,848.09,633.82
2018,10,14,11,45,985.5,78.0,2.15,24.9,755.0,868.09,646.34
2018,10,14,12,0,990.0,78.0,2.2,25.3,760.0,884.61,656.61
2018,10,14,12,15,990.5,77.5,2.15,25.55,755.5,893.73,661.54
2018,10,14,12,30,991.0,77.0,2.1,25.8,751.0,899.13,664.17
2018,10,14,12,45,987.5,76.5,2.1,26.1,737.5,897.5,662.67
2018,10,14,13,0,984.0,76.0,2.1,26.4,724.0,892.14,658.92
2018,10,14,13,15,978.5,75.0,2.1,26.55,702.0,880.9,651.83
2018,10,14,13,30,973.0,74.0,2.1,26.7,680.0,866.07,642.53
2018,10,14,13,45,950.0,76.5,2.1,26.85,646.5,838.02,624.46
2018,10,14,14,0,927.0,79.0,2.1,27.0,613.0,807.25,604.62
2018,10,14,14,15,885.5,83.0,2.1,26.95,568.5,761.98,575.18
2018,10,14,14,30,844.0,87.0,2.1,26.9,524.0,720.02,547.76
2018,10,14,14,45,825.5,84.0,2.1,26.9,483.5,680.69,521.68
2018,10,14,15,0,807.0,81.0,2.1,26.9,443.0,639.69,493.27
2018,10,14,15,15,782.0,76.5,2.1,26.9,398.0,591.5,458.26
2018,10,14,15,30,757.0,72.0,2.1,26.9,353.0,542.7,421.79
2018,10,14,15,45,724.0,66.5,1.85,26.15,305.5,488.05,380.04
2018,10,14,16,0,691.0,61.0,1.6,25.4,258.0,434.13,337.35
2018,10,14,16,15,636.0,55.0,1.55,24.1,209.5,373.34,288.98
2018,10,14,16,30,581.0,49.0,1.5,22.8,161.0,313.63,239.4
2018,10,14,16,45,487.0,41.0,1.5,21.55,116.0,241.37,178.69
2018,10,14,17,0,393.0,33.0,1.5,20.3,71.0,177.59,119.1
2018,10,14,17,15,240.0,21.5,1.65,19.7,40.5,94.99,0.0
2018,10,14,17,30,87.0,10.0,1.8,19.1,10.0,28.7,0.0
2018,10,14,17,45,43.5,5.0,2.0,18.45,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,15,112.0,9.5,3.0,12.55,13.0,0.0,0.0
2018,10,15,6,30,224.0,19.0,3.1,13.1,26.0,18.68,0.0
2018,10,15,6,45,374.5,27.0,3.15,13.65,64.0,21.57,9.39
2018,10,15,7,0,525.0,35.0,3.2,14.2,102.0,29.87,20.05
2018,10,15,7,15,605.5,40.5,3.25,14.85,150.0,70.83,33.82
2018,10,15,7,30,686.0,46.0,3.3,15.5,198.0,120.96,66.47
2018,10,15,7,45,735.0,50.0,3.3,16.2,248.0,172.86,108.26
2018,10,15,8,0,784.0,54.0,3.3,16.9,298.0,229.5,157.26
2018,10,15,8,15,816.5,57.0,3.2,17.6,346.5,284.88,206.81
2018,10,15,8,30,849.0,60.0,3.1,18.3,395.0,343.53,258.54
2018,10,15,8,45,871.5,62.0,2.95,19.0,439.5,397.96,305.84
2018,10,15,9,0,894.0,64.0,2.8,19.7,484.0,452.88,351.93
2018,10,15,9,15,909.0,66.0,2.6,20.35,523.0,504.41,393.7
2018,10,15,9,30,924.0,68.0,2.4,21.0,562.0,555.16,433.14
2018,10,15,9,45,933.5,70.0,2.2,21.65,595.0,601.74,467.84
2018,10,15,10,0,943.0,72.0,2.0,22.3,628.0,646.56,499.75
2018,10,15,10,15,951.0,73.5,1.9,22.8,654.5,687.9,528.77
2018,10,15,10,30,959.0,75.0,1.8,23.3,681.0,726.92,554.35
2018,10,15,10,45,964.0,75.5,1.65,23.8,699.5,760.24,574.09
2018,10,15,11,0,969.0,76.0,1.5,24.3,718.0,790.65,591.39
2018,10,15,11,15,972.0,76.5,1.4,24.8,729.0,816.51,605.78
2018,10,15,11,30,975.0,77.0,1.3,25.3,740.0,839.08,617.8
2018,10,15,11,45,975.5,77.0,1.15,25.75,742.5,855.75,625.22
2018,10,15,12,0,976.0,77.0,1.0,26.2,745.0,868.85,630.18
2018,10,15,12,15,975.0,76.5,0.85,26.5,739.5,876.56,631.91
2018,10,15,12,30,974.0,76.0,0.7,26.8,734.0,880.59,631.25
2018,10,15,12,45,971.0,75.5,0.6,27.1,720.5,879.3,628.18
2018,10,15,13,0,968.0,75.0,0.5,27.4,707.0,874.34,622.97
2018,10,15,13,15,961.5,74.5,0.5,27.45,685.5,862.93,616.41
2018,10,15,13,30,955.0,74.0,0.5,27.5,664.0,848.03,607.84
2018,10,15,13,45,936.0,75.5,0.55,27.55,632.5,822.26,593.33
2018,10,15,14,0,917.0,77.0,0.6,27.6,601.0,793.71,577.03
2018,10,15,14,15,876.5,81.5,0.7,27.45,558.0,750.11,551.81
2018,10,15,14,30,836.0,86.0,0.8,27.3,515.0,709.79,528.23
2018,10,15,14,45,815.0,83.5,0.9,27.15,474.0,669.59,503.97
2018,10,15,15,0,794.0,81.0,1.0,27.0,433.0,627.89,476.98
2018,10,15,15,15,771.0,76.0,1.0,27.0,389.0,580.92,443.73
2018,10,15,15,30,748.0,71.0,1.0,27.0,345.0,533.23,408.92
2018,10,15,15,45,711.0,66.0,1.15,26.0,297.5,477.45,369.18
2018,10,15,16,0,674.0,61.0,1.3,25.0,250.0,425.38,329.92
2018,10,15,16,15,617.0,54.0,1.4,23.85,201.5,360.93,279.09
2018,10,15,16,30,560.0,47.0,1.5,22.7,153.0,300.39,228.97
2018,10,15,16,45,462.5,39.5,1.55,21.5,109.5,228.9,168.79
2018,10,15,17,0,365.0,32.0,1.6,20.3,66.0,166.21,108.66
2018,10,15,17,15,220.5,20.5,1.7,19.55,37.5,87.06,0.0
2018,10,15,17,30,76.0,9.0,1.8,18.8,9.0,8.85,0.0
2018,10,15,17,45,38.0,4.5,1.95,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.75,11.75,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,12.3,24.0,17.69,0.0
2018,10,16,6,45,352.0,26.5,0.7,12.85,60.5,21.29,8.43
2018,10,16,7,0,502.0,35.0,0.7,13.4,97.0,26.46,17.18
2018,10,16,7,15,585.5,40.5,0.7,14.05,144.5,68.45,33.0
2018,10,16,7,30,669.0,46.0,0.7,14.7,192.0,117.55,64.43
2018,10,16,7,45,719.5,50.0,0.7,15.4,241.5,168.59,104.88
2018,10,16,8,0,770.0,54.0,0.7,16.1,291.0,224.54,152.4
2018,10,16,8,15,801.0,57.0,0.7,16.85,338.0,278.62,199.88
2018,10,16,8,30,832.0,60.0,0.7,17.6,385.0,335.81,249.17
2018,10,16,8,45,854.5,62.5,0.65,18.35,429.0,389.75,294.53
2018,10,16,9,0,877.0,65.0,0.6,19.1,473.0,444.23,338.55
2018,10,16,9,15,892.5,66.5,0.55,19.75,511.5,494.61,377.89
2018,10,16,9,30,908.0,68.0,0.5,20.4,550.0,544.26,415.05
2018,10,16,9,45,919.0,70.0,0.45,21.05,583.0,590.92,448.52
2018,10,16,10,0,930.0,72.0,0.4,21.7,616.0,635.98,479.51
2018,10,16,10,15,938.5,73.0,0.45,22.3,642.0,676.55,507.76
2018,10,16,10,30,947.0,74.0,0.5,22.9,668.0,714.86,533.16
2018,10,16,10,45,952.5,74.5,0.55,23.5,686.5,748.08,553.77
2018,10,16,11,0,958.0,75.0,0.6,24.1,705.0,778.46,572.4
2018,10,16,11,15,959.5,75.5,0.6,24.65,715.0,802.85,586.33
2018,10,16,11,30,961.0,76.0,0.6,25.2,725.0,823.94,598.13
2018,10,16,11,45,961.0,75.5,0.65,25.7,726.5,839.37,607.31
2018,10,16,12,0,961.0,75.0,0.7,26.2,728.0,851.26,614.38
2018,10,16,12,15,959.0,75.0,0.7,26.45,722.5,858.52,618.37
2018,10,16,12,30,957.0,75.0,0.7,26.7,717.0,862.16,620.24
2018,10,16,12,45,952.0,75.5,0.75,27.0,703.5,860.3,619.55
2018,10,16,13,0,947.0,76.0,0.8,27.3,690.0,854.86,616.75
2018,10,16,13,15,940.5,75.0,0.85,27.35,668.5,843.01,610.57
2018,10,16,13,30,934.0,74.0,0.9,27.4,647.0,827.74,602.31
2018,10,16,13,45,908.0,78.0,0.95,27.45,614.0,799.73,585.75
2018,10,16,14,0,882.0,82.0,1.0,27.5,581.0,769.26,567.53
2018,10,16,14,15,835.5,87.5,1.1,27.35,537.5,727.82,542.69
2018,10,16,14,30,789.0,93.0,1.2,27.2,494.0,680.81,513.46
2018,10,16,14,45,787.5,85.0,1.3,27.05,458.0,649.16,494.24
2018,10,16,15,0,786.0,77.0,1.4,26.9,422.0,614.93,471.54
2018,10,16,15,15,746.5,75.0,1.4,26.9,375.0,561.48,432.75
2018,10,16,15,30,707.0,73.0,1.4,26.9,328.0,510.95,395.05
2018,10,16,15,45,671.5,67.0,1.6,25.85,282.0,456.74,355.8
2018,10,16,16,0,636.0,61.0,1.8,24.8,236.0,403.69,315.19
2018,10,16,16,15,576.0,54.0,1.9,23.65,189.0,339.81,264.01
2018,10,16,16,30,516.0,47.0,2.0,22.5,142.0,280.21,214.09
2018,10,16,16,45,438.5,38.0,2.1,21.35,101.5,216.82,159.58
2018,10,16,17,0,361.0,29.0,2.2,20.2,61.0,160.72,101.64
2018,10,16,17,15,221.0,19.0,2.35,19.5,34.5,75.94,0.0
2018,10,16,17,30,81.0,9.0,2.5,18.8,8.0,0.0,0.0
2018,10,16,17,45,40.5,4.5,2.6,18.15,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,6,15,75.5,8.0,0.55,11.9,10.0,0.0,0.0
2018,10,17,6,30,151.0,16.0,0.6,12.3,20.0,15.73,0.0
2018,10,17,6,45,162.5,20.5,0.65,12.7,33.0,15.78,3.99
2018,10,17,7,0,174.0,25.0,0.7,13.1,46.0,18.59,10.36
2018,10,17,7,15,87.0,40.5,0.7,13.65,51.0,40.42,25.7
2018,10,17,7,30,0.0,56.0,0.7,14.2,56.0,53.68,39.97
2018,10,17,7,45,7.0,75.0,0.75,14.75,77.0,72.88,55.99
2018,10,17,8,0,14.0,94.0,0.8,15.3,98.0,93.02,72.57
2018,10,17,8,15,22.0,118.5,0.8,16.0,126.5,119.45,94.07
2018,10,17,8,30,30.0,143.0,0.8,16.7,155.0,146.89,116.04
2018,10,17,8,45,61.0,169.0,0.8,17.35,196.0,185.8,146.64
2018,10,17,9,0,92.0,195.0,0.8,18.0,237.0,228.01,179.51
2018,10,17,9,15,175.5,208.0,0.8,18.7,297.0,287.11,225.17
2018,10,17,9,30,259.0,221.0,0.8,19.4,357.0,354.48,276.45
2018,10,17,9,45,456.0,186.0,0.85,20.05,443.5,445.43,346.02
2018,10,17,10,0,653.0,151.0,0.9,20.7,530.0,549.77,423.78
2018,10,17,10,15,765.5,122.0,0.9,21.3,585.0,616.74,472.0
2018,10,17,10,30,878.0,93.0,0.9,21.9,640.0,685.82,520.97
2018,10,17,10,45,899.5,88.5,0.9,22.55,663.0,722.94,544.2
2018,10,17,11,0,921.0,84.0,0.9,23.2,686.0,758.2,565.76
2018,10,17,11,15,924.5,84.0,0.85,23.65,696.5,782.69,579.62
2018,10,17,11,30,928.0,84.0,0.8,24.1,707.0,804.08,591.43
2018,10,17,11,45,929.0,84.0,0.8,24.55,709.5,820.3,600.6
2018,10,17,12,0,930.0,84.0,0.8,25.0,712.0,833.15,607.68
2018,10,17,12,15,928.5,84.0,0.75,25.3,706.5,840.56,610.9
2018,10,17,12,30,927.0,84.0,0.7,25.6,701.0,844.47,612.01
2018,10,17,12,45,922.5,83.5,0.65,25.9,687.5,841.9,609.12
2018,10,17,13,0,918.0,83.0,0.6,26.2,674.0,835.85,604.21
2018,10,17,13,15,911.0,82.5,0.65,26.25,653.0,824.38,598.32
2018,10,17,13,30,904.0,82.0,0.7,26.3,632.0,809.63,590.42
2018,10,17,13,45,894.0,80.5,0.75,26.4,603.5,788.25,578.1
2018,10,17,14,0,884.0,79.0,0.8,26.5,575.0,763.93,563.84
2018,10,17,14,15,838.5,84.5,0.9,26.3,532.0,723.33,539.78
2018,10,17,14,30,793.0,90.0,1.0,26.1,489.0,677.18,511.39
2018,10,17,14,45,758.5,89.5,1.1,25.95,446.0,631.3,481.87
2018,10,17,15,0,724.0,89.0,1.2,25.8,403.0,587.57,451.86
2018,10,17,15,15,699.0,83.0,1.2,25.8,360.0,540.83,418.0
2018,10,17,15,30,674.0,77.0,1.2,25.8,317.0,493.75,382.86
2018,10,17,15,45,635.5,71.0,1.35,24.9,271.5,439.38,342.87
2018,10,17,16,0,597.0,65.0,1.5,24.0,226.0,386.47,301.94
2018,10,17,16,15,537.0,57.5,1.65,22.9,180.5,323.96,251.81
2018,10,17,16,30,477.0,50.0,1.8,21.8,135.0,265.73,202.97
2018,10,17,16,45,394.0,40.0,1.9,20.75,95.5,201.37,147.73
2018,10,17,17,0,311.0,30.0,2.0,19.7,56.0,143.78,86.88
2018,10,17,17,15,187.0,19.0,2.1,18.95,31.5,66.46,0.0
2018,10,17,17,30,63.0,8.0,2.2,18.2,7.0,0.0,0.0
2018,10,17,17,45,31.5,4.0,2.3,17.5,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,18,6,15,72.0,8.0,1.05,12.5,9.5,0.0,0.0
2018,10,18,6,30,144.0,16.0,1.0,12.9,19.0,15.73,0.0
2018,10,18,6,45,121.5,17.5,0.95,13.35,25.0,13.39,1.64
