Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,7,0,99.0,19.0,0.9,13.8,31.0,13.97,6.3
2018,10,18,7,15,49.5,31.0,0.85,14.35,37.0,31.54,19.36
2018,10,18,7,30,0.0,43.0,0.8,14.9,43.0,41.53,29.61
2018,10,18,7,45,0.0,57.5,0.75,15.5,57.5,55.47,41.5
2018,10,18,8,0,0.0,72.0,0.7,16.1,72.0,69.35,53.12
2018,10,18,8,15,4.5,99.5,0.6,16.7,101.0,96.79,75.63
2018,10,18,8,30,9.0,127.0,0.5,17.3,130.0,124.91,98.22
2018,10,18,8,45,16.5,148.5,0.4,17.9,155.5,149.12,117.14
2018,10,18,9,0,24.0,170.0,0.3,18.5,181.0,174.2,136.4
2018,10,18,9,15,72.0,196.0,0.3,19.15,233.0,224.72,175.41
2018,10,18,9,30,120.0,222.0,0.3,19.8,285.0,281.14,218.17
2018,10,18,9,45,283.5,212.5,0.3,20.45,373.0,371.69,286.9
2018,10,18,10,0,447.0,203.0,0.3,21.1,461.0,475.64,363.26
2018,10,18,10,15,652.0,150.5,0.35,21.7,544.5,572.12,433.65
2018,10,18,10,30,857.0,98.0,0.4,22.3,628.0,676.22,507.55
2018,10,18,10,45,885.5,91.5,0.5,22.95,653.0,713.51,531.86
2018,10,18,11,0,914.0,85.0,0.6,23.6,678.0,751.21,556.25
2018,10,18,11,15,917.0,85.5,0.6,24.05,688.5,775.64,570.56
2018,10,18,11,30,920.0,86.0,0.6,24.5,699.0,796.97,582.96
2018,10,18,11,45,921.0,86.0,0.6,24.95,701.5,813.02,591.94
2018,10,18,12,0,922.0,86.0,0.6,25.4,704.0,825.73,598.88
2018,10,18,12,15,920.0,86.0,0.6,25.7,698.5,832.64,602.57
2018,10,18,12,30,918.0,86.0,0.6,26.0,693.0,836.08,604.24
2018,10,18,12,45,915.0,85.5,0.6,26.3,680.0,834.69,602.98
2018,10,18,13,0,912.0,85.0,0.6,26.6,667.0,829.85,599.72
2018,10,18,13,15,906.0,84.0,0.6,26.75,646.5,818.66,592.89
2018,10,18,13,30,900.0,83.0,0.6,26.9,626.0,804.19,584.13
2018,10,18,13,45,874.0,86.0,0.6,27.05,593.5,775.67,566.33
2018,10,18,14,0,848.0,89.0,0.6,27.2,561.0,749.47,550.14
2018,10,18,14,15,802.0,94.0,0.65,27.05,518.0,704.15,522.37
2018,10,18,14,30,756.0,99.0,0.7,26.9,475.0,660.62,495.4
2018,10,18,14,45,737.0,94.0,0.8,26.8,436.0,621.41,470.27
2018,10,18,15,0,718.0,89.0,0.9,26.7,397.0,580.87,443.13
2018,10,18,15,15,691.5,83.0,0.9,26.7,354.0,533.51,409.1
2018,10,18,15,30,665.0,77.0,0.9,26.7,311.0,485.95,373.92
2018,10,18,15,45,628.0,70.5,1.1,25.8,266.0,432.32,335.15
2018,10,18,16,0,591.0,64.0,1.3,24.9,221.0,380.06,295.16
2018,10,18,16,15,530.0,56.5,1.4,23.8,176.0,317.63,245.2
2018,10,18,16,30,469.0,49.0,1.5,22.7,131.0,259.58,196.69
2018,10,18,16,45,372.0,39.0,1.6,21.6,91.0,191.03,138.63
2018,10,18,17,0,275.0,29.0,1.7,20.5,51.0,129.4,72.78
2018,10,18,17,15,163.5,18.0,1.8,19.8,28.5,58.89,0.0
2018,10,18,17,30,52.0,7.0,1.9,19.1,6.0,0.0,0.0
2018,10,18,17,45,26.0,3.5,2.0,18.35,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,0.5,12.95,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,0.6,13.3,17.0,13.76,0.0
2018,10,19,6,45,268.0,24.5,0.65,13.7,49.0,19.93,3.55
2018,10,19,7,0,401.0,35.0,0.7,14.1,81.0,27.1,17.36
2018,10,19,7,15,491.0,42.5,0.8,14.75,126.0,59.9,29.83
2018,10,19,7,30,581.0,50.0,0.9,15.4,171.0,105.85,58.54
2018,10,19,7,45,638.0,55.0,1.0,16.0,218.5,153.77,95.69
2018,10,19,8,0,695.0,60.0,1.1,16.6,266.0,208.65,141.75
2018,10,19,8,15,733.5,63.5,1.1,17.4,313.0,260.88,187.25
2018,10,19,8,30,772.0,67.0,1.1,18.2,360.0,316.09,234.84
2018,10,19,8,45,798.5,69.5,1.15,19.0,403.0,368.45,279.54
2018,10,19,9,0,825.0,72.0,1.2,19.8,446.0,421.88,323.73
2018,10,19,9,15,842.5,74.5,1.2,20.55,484.5,471.84,363.76
2018,10,19,9,30,860.0,77.0,1.2,21.3,523.0,521.16,401.87
2018,10,19,9,45,872.5,79.0,1.25,22.1,555.0,566.44,435.93
2018,10,19,10,0,885.0,81.0,1.3,22.9,587.0,610.35,467.94
2018,10,19,10,15,894.5,81.5,1.3,23.6,612.5,649.2,495.26
2018,10,19,10,30,904.0,82.0,1.3,24.3,638.0,685.98,520.37
2018,10,19,10,45,910.5,83.0,1.3,25.05,656.5,718.95,540.9
2018,10,19,11,0,917.0,84.0,1.3,25.8,675.0,749.28,559.12
2018,10,19,11,15,921.5,84.5,1.25,26.25,686.5,774.8,574.05
2018,10,19,11,30,926.0,85.0,1.2,26.7,698.0,797.29,586.87
2018,10,19,11,45,928.5,84.5,1.15,27.15,701.0,813.99,595.81
2018,10,19,12,0,931.0,84.0,1.1,27.6,704.0,827.35,602.63
2018,10,19,12,15,927.5,85.0,1.0,27.85,698.0,834.19,605.05
2018,10,19,12,30,924.0,86.0,0.9,28.1,692.0,837.53,605.3
2018,10,19,12,45,916.0,86.5,0.85,28.35,677.0,833.22,601.51
2018,10,19,13,0,908.0,87.0,0.8,28.6,662.0,825.49,595.75
2018,10,19,13,15,901.0,86.0,0.75,28.65,641.0,813.54,587.91
2018,10,19,13,30,894.0,85.0,0.7,28.7,620.0,798.34,578.12
2018,10,19,13,45,869.0,88.0,0.65,28.75,588.0,775.39,563.42
2018,10,19,14,0,844.0,91.0,0.6,28.8,556.0,745.47,544.25
2018,10,19,14,15,770.5,101.5,0.6,28.7,506.0,686.46,506.69
2018,10,19,14,30,697.0,112.0,0.6,28.6,456.0,631.11,470.2
2018,10,19,14,45,692.0,103.0,0.65,28.5,420.5,598.54,449.45
2018,10,19,15,0,687.0,94.0,0.7,28.4,385.0,563.91,426.29
2018,10,19,15,15,673.5,85.5,0.7,28.4,345.5,522.77,397.04
2018,10,19,15,30,660.0,77.0,0.7,28.4,306.0,480.53,366.06
2018,10,19,15,45,621.0,70.5,0.9,27.4,261.0,426.18,327.34
2018,10,19,16,0,582.0,64.0,1.1,26.4,216.0,373.39,287.45
2018,10,19,16,15,519.5,56.5,1.2,25.3,171.0,310.93,237.85
2018,10,19,16,30,457.0,49.0,1.3,24.2,126.0,252.98,189.78
2018,10,19,16,45,361.0,38.0,1.45,23.1,86.5,184.71,132.22
2018,10,19,17,0,265.0,27.0,1.6,22.0,47.0,122.32,62.01
2018,10,19,17,15,158.5,17.0,1.7,21.3,26.0,56.1,0.0
2018,10,19,17,30,52.0,7.0,1.8,20.6,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.9,19.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,6,15,30.5,4.5,1.0,12.2,5.0,0.0,0.0
2018,10,20,6,30,61.0,9.0,1.0,12.6,10.0,8.85,0.0
2018,10,20,6,45,148.5,21.0,1.0,13.05,34.5,16.37,0.19
2018,10,20,7,0,236.0,33.0,1.0,13.5,59.0,25.19,15.64
2018,10,20,7,15,218.0,47.0,0.95,14.05,80.5,49.55,29.54
2018,10,20,7,30,200.0,61.0,0.9,14.6,102.0,76.06,50.07
2018,10,20,7,45,161.0,87.5,0.9,15.15,126.0,106.46,77.2
2018,10,20,8,0,122.0,114.0,0.9,15.7,150.0,133.43,101.79
2018,10,20,8,15,158.5,132.5,0.85,16.4,187.0,168.5,129.97
2018,10,20,8,30,195.0,151.0,0.8,17.1,224.0,207.35,161.12
2018,10,20,8,45,228.0,166.5,0.7,17.8,261.5,246.42,192.09
2018,10,20,9,0,261.0,182.0,0.6,18.5,299.0,288.08,224.49
2018,10,20,9,15,340.0,183.5,0.6,19.25,349.5,340.12,264.45
2018,10,20,9,30,419.0,185.0,0.6,20.0,400.0,400.84,310.28
2018,10,20,9,45,510.5,172.5,0.55,20.75,451.0,458.19,352.62
2018,10,20,10,0,602.0,160.0,0.5,21.5,502.0,523.05,399.31
2018,10,20,10,15,673.5,144.5,0.55,22.15,543.0,575.51,437.08
2018,10,20,10,30,745.0,129.0,0.6,22.8,584.0,630.27,475.88
2018,10,20,10,45,789.5,119.0,0.65,23.45,613.5,672.96,505.3
2018,10,20,11,0,834.0,109.0,0.7,24.1,643.0,716.2,533.99
2018,10,20,11,15,871.0,98.5,0.8,24.6,664.0,749.48,555.74
2018,10,20,11,30,908.0,88.0,0.9,25.1,685.0,783.75,578.15
2018,10,20,11,45,909.5,88.0,0.95,25.6,687.5,799.89,587.81
2018,10,20,12,0,911.0,88.0,1.0,26.1,690.0,812.75,595.6
2018,10,20,12,15,910.5,87.5,1.1,26.25,685.0,820.14,601.43
2018,10,20,12,30,910.0,87.0,1.2,26.4,680.0,824.11,605.17
2018,10,20,12,45,907.0,86.0,1.25,26.55,667.0,822.11,604.48
2018,10,20,13,0,904.0,85.0,1.3,26.7,654.0,816.68,601.7
2018,10,20,13,15,897.0,84.0,1.35,26.65,633.0,804.74,595.2
2018,10,20,13,30,890.0,83.0,1.4,26.6,612.0,789.57,586.66
2018,10,20,13,45,863.5,86.5,1.5,26.6,579.5,766.15,572.95
2018,10,20,14,0,837.0,90.0,1.6,26.6,547.0,735.86,554.43
2018,10,20,14,15,790.5,94.5,1.6,26.4,504.5,690.16,524.54
2018,10,20,14,30,744.0,99.0,1.6,26.2,462.0,646.4,495.34
2018,10,20,14,45,725.0,94.0,1.65,26.0,423.5,607.67,468.82
2018,10,20,15,0,706.0,89.0,1.7,25.8,385.0,567.65,440.54
2018,10,20,15,15,680.0,83.0,1.7,25.8,342.5,521.22,406.09
2018,10,20,15,30,654.0,77.0,1.7,25.8,300.0,474.6,370.49
2018,10,20,15,45,617.0,69.5,1.7,24.8,255.5,420.55,329.39
2018,10,20,16,0,580.0,62.0,1.7,23.8,211.0,367.92,287.62
2018,10,20,16,15,517.5,54.5,1.7,22.7,166.5,305.84,236.89
2018,10,20,16,30,455.0,47.0,1.7,21.6,122.0,248.31,188.04
2018,10,20,16,45,365.5,37.0,1.7,20.55,84.0,183.86,132.01
2018,10,20,17,0,276.0,27.0,1.7,19.5,46.0,123.26,54.9
2018,10,20,17,15,162.0,17.0,1.75,18.85,25.5,56.43,0.0
2018,10,20,17,30,48.0,7.0,1.8,18.2,5.0,0.0,0.0
2018,10,20,17,45,24.0,3.5,1.85,17.5,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,33.5,4.5,1.6,11.45,5.0,0.0,0.0
2018,10,21,6,30,67.0,9.0,1.6,11.9,10.0,8.85,0.0
2018,10,21,6,45,67.0,11.0,1.6,12.35,15.0,8.31,0.0
2018,10,21,7,0,67.0,13.0,1.6,12.8,20.0,9.51,2.35
2018,10,21,7,15,33.5,19.5,1.65,13.5,23.0,20.04,10.24
2018,10,21,7,30,0.0,26.0,1.7,14.2,26.0,25.09,15.68
2018,10,21,7,45,0.0,33.5,1.75,14.85,33.5,32.34,21.94
2018,10,21,8,0,0.0,41.0,1.8,15.5,41.0,39.59,28.11
2018,10,21,8,15,0.0,55.5,1.75,16.1,55.5,53.62,39.9
2018,10,21,8,30,0.0,70.0,1.7,16.7,70.0,67.67,51.52
2018,10,21,8,45,0.0,89.0,1.65,17.3,89.0,85.99,66.49
2018,10,21,9,0,0.0,108.0,1.6,17.9,108.0,104.38,81.29
2018,10,21,9,15,1.0,127.0,1.55,18.45,127.5,123.35,96.34
2018,10,21,9,30,2.0,146.0,1.5,19.0,147.0,142.51,111.34
2018,10,21,9,45,21.5,181.5,1.45,19.6,193.5,188.18,147.44
2018,10,21,10,0,41.0,217.0,1.4,20.2,240.0,238.41,186.37
2018,10,21,10,15,120.0,241.0,1.35,20.75,313.0,317.64,247.93
2018,10,21,10,30,199.0,265.0,1.3,21.3,386.0,399.12,309.48
2018,10,21,10,45,338.5,244.5,1.2,21.8,457.0,485.43,374.36
2018,10,21,11,0,478.0,224.0,1.1,22.3,528.0,579.36,442.52
2018,10,21,11,15,650.0,172.0,1.15,22.75,592.0,666.86,506.46
2018,10,21,11,30,822.0,120.0,1.2,23.2,656.0,753.57,566.93
2018,10,21,11,45,864.0,107.0,1.25,23.6,672.0,785.94,587.42
2018,10,21,12,0,906.0,94.0,1.3,24.0,688.0,812.15,604.32
2018,10,21,12,15,902.5,94.5,1.4,24.15,682.0,818.23,609.04
2018,10,21,12,30,899.0,95.0,1.5,24.3,676.0,820.89,611.79
2018,10,21,12,45,890.5,95.0,1.65,24.5,661.0,815.66,609.75
2018,10,21,13,0,882.0,95.0,1.8,24.7,646.0,807.09,605.52
2018,10,21,13,15,873.5,94.0,1.95,24.65,624.0,798.78,602.07
2018,10,21,13,30,865.0,93.0,2.1,24.6,602.0,782.81,593.3
2018,10,21,13,45,839.0,95.5,2.25,24.55,570.0,754.5,575.88
2018,10,21,14,0,813.0,98.0,2.4,24.5,538.0,723.88,556.64
2018,10,21,14,15,797.5,94.0,2.55,24.2,503.0,691.58,536.39
2018,10,21,14,30,782.0,90.0,2.7,23.9,468.0,657.16,514.17
2018,10,21,14,45,775.5,84.0,2.8,23.6,432.5,624.61,491.82
2018,10,21,15,0,769.0,78.0,2.9,23.3,397.0,589.86,466.9
2018,10,21,15,15,737.0,74.0,2.9,23.3,352.5,539.99,428.71
2018,10,21,15,30,705.0,70.0,2.9,23.3,308.0,492.71,391.41
2018,10,21,15,45,660.0,65.0,3.05,22.15,261.5,435.54,347.15
2018,10,21,16,0,615.0,60.0,3.2,21.0,215.0,380.33,302.43
2018,10,21,16,15,543.0,54.0,3.1,20.1,169.0,314.51,247.02
2018,10,21,16,30,471.0,48.0,3.0,19.2,123.0,253.88,194.29
2018,10,21,16,45,352.5,38.5,2.95,18.3,83.5,179.37,129.22
2018,10,21,17,0,234.0,29.0,2.9,17.4,44.0,112.81,40.47
2018,10,21,17,15,131.0,17.0,2.85,16.85,24.0,48.41,0.0
2018,10,21,17,30,28.0,5.0,2.8,16.3,4.0,0.0,0.0
2018,10,21,17,45,14.0,2.5,2.7,15.75,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,11.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,11.6,2.0,1.97,0.0
2018,10,22,6,45,0.0,6.0,2.1,12.1,6.0,5.78,0.0
2018,10,22,7,0,0.0,10.0,2.2,12.6,10.0,9.64,2.38
2018,10,22,7,15,0.0,16.0,2.25,13.15,16.0,15.43,7.3
2018,10,22,7,30,0.0,22.0,2.3,13.7,22.0,21.22,12.4
2018,10,22,7,45,0.0,31.0,2.35,14.25,31.0,29.92,19.92
2018,10,22,8,0,0.0,40.0,2.4,14.8,40.0,38.62,27.36
2018,10,22,8,15,0.0,57.0,2.35,15.35,57.0,55.08,41.25
2018,10,22,8,30,0.0,74.0,2.3,15.9,74.0,71.51,54.92
2018,10,22,8,45,0.0,91.5,2.25,16.45,91.5,88.39,68.75
2018,10,22,9,0,0.0,109.0,2.2,17.0,109.0,105.35,82.44
2018,10,22,9,15,34.0,150.5,2.2,17.45,167.5,162.32,128.69
2018,10,22,9,30,68.0,192.0,2.2,17.9,226.0,222.26,176.57
2018,10,22,9,45,100.5,220.0,2.2,18.4,274.0,271.32,215.1
2018,10,22,10,0,133.0,248.0,2.2,18.9,322.0,326.3,257.66
2018,10,22,10,15,310.5,224.5,2.25,19.3,408.0,422.07,333.65
2018,10,22,10,30,488.0,201.0,2.3,19.7,494.0,529.98,417.03
2018,10,22,10,45,684.5,148.0,2.35,20.15,572.5,627.83,491.83
2018,10,22,11,0,881.0,95.0,2.4,20.6,651.0,726.37,564.32
2018,10,22,11,15,901.5,90.0,2.45,20.85,666.5,756.73,584.48
2018,10,22,11,30,922.0,85.0,2.5,21.1,682.0,784.69,603.45
2018,10,22,11,45,923.5,84.5,2.6,21.35,684.5,800.37,614.15
2018,10,22,12,0,925.0,84.0,2.7,21.6,687.0,812.72,622.72
2018,10,22,12,15,923.5,84.0,2.75,21.7,681.5,819.88,627.83
2018,10,22,12,30,922.0,84.0,2.8,21.8,676.0,823.57,630.71
2018,10,22,12,45,918.0,83.0,2.9,21.9,662.0,820.72,629.49
2018,10,22,13,0,914.0,82.0,3.0,22.0,648.0,814.41,626.02
2018,10,22,13,15,905.5,81.0,3.1,21.9,626.0,801.21,618.27
2018,10,22,13,30,897.0,80.0,3.2,21.8,604.0,784.79,608.31
2018,10,22,13,45,886.0,78.5,3.25,21.7,575.5,762.83,594.14
2018,10,22,14,0,875.0,77.0,3.3,21.6,547.0,738.01,577.9
2018,10,22,14,15,860.0,75.5,3.35,21.3,512.5,707.67,557.95
2018,10,22,14,30,845.0,74.0,3.4,21.0,478.0,679.39,539.31
2018,10,22,14,45,824.0,71.5,3.45,20.7,438.0,639.47,511.35
2018,10,22,15,0,803.0,69.0,3.5,20.4,398.0,598.09,480.52
2018,10,22,15,15,772.5,66.0,3.5,20.4,353.5,549.29,442.4
2018,10,22,15,30,742.0,63.0,3.5,20.4,309.0,500.33,403.07
2018,10,22,15,45,697.5,58.5,3.5,19.45,262.0,442.56,356.89
2018,10,22,16,0,653.0,54.0,3.5,18.5,215.0,386.51,310.22
2018,10,22,16,15,582.5,48.0,3.35,17.8,168.5,322.75,255.26
2018,10,22,16,30,512.0,42.0,3.2,17.1,122.0,261.53,200.94
2018,10,22,16,45,373.5,33.5,3.05,16.4,80.5,180.3,129.27
2018,10,22,17,0,235.0,25.0,2.9,15.7,39.0,105.35,24.63
2018,10,22,17,15,117.5,12.5,2.8,15.2,19.5,40.35,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.8,11.8,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.8,12.2,11.0,9.83,0.0
2018,10,23,6,45,216.5,22.0,1.8,12.6,40.5,18.28,0.0
2018,10,23,7,0,357.0,34.0,1.8,13.0,70.0,27.12,16.67
2018,10,23,7,15,313.5,46.5,1.9,13.45,90.5,51.5,29.18
2018,10,23,7,30,270.0,59.0,2.0,13.9,111.0,78.21,49.14
2018,10,23,7,45,177.0,83.0,2.1,14.3,121.0,103.67,74.38
2018,10,23,8,0,84.0,107.0,2.2,14.7,131.0,118.25,91.14
2018,10,23,8,15,114.0,126.5,2.2,14.95,164.5,150.17,117.32
2018,10,23,8,30,144.0,146.0,2.2,15.2,198.0,185.27,146.22
2018,10,23,8,45,201.0,159.5,2.25,15.45,242.0,227.45,180.49
2018,10,23,9,0,258.0,173.0,2.3,15.7,286.0,276.17,220.12
2018,10,23,9,15,228.0,185.5,2.35,15.85,291.5,288.33,230.74
2018,10,23,9,30,198.0,198.0,2.4,16.0,297.0,295.16,236.63
2018,10,23,9,45,126.0,214.0,2.45,16.2,278.5,281.59,225.34
2018,10,23,10,0,54.0,230.0,2.5,16.4,260.0,258.95,206.21
2018,10,23,10,15,118.5,245.5,2.55,16.5,315.0,320.78,256.0
2018,10,23,10,30,183.0,261.0,2.6,16.6,370.0,383.65,305.8
2018,10,23,10,45,262.0,260.5,2.65,16.75,422.0,448.27,356.7
2018,10,23,11,0,341.0,260.0,2.7,16.9,474.0,511.98,406.31
2018,10,23,11,15,342.5,260.5,2.75,17.0,478.0,523.18,414.59
2018,10,23,11,30,344.0,261.0,2.8,17.1,482.0,533.21,422.26
2018,10,23,11,45,353.0,256.0,2.85,17.2,483.5,541.85,429.16
2018,10,23,12,0,362.0,251.0,2.9,17.3,485.0,549.34,435.22
2018,10,23,12,15,442.5,232.0,2.85,17.55,515.5,604.01,477.44
2018,10,23,12,30,523.0,213.0,2.8,17.8,546.0,650.55,512.97
2018,10,23,12,45,609.5,180.5,2.75,18.05,561.0,688.48,542.24
2018,10,23,13,0,696.0,148.0,2.7,18.3,576.0,720.77,567.02
2018,10,23,13,15,747.0,127.5,2.6,18.6,572.5,734.06,575.87
2018,10,23,13,30,798.0,107.0,2.5,18.9,569.0,740.65,580.07
2018,10,23,13,45,670.0,130.5,2.4,19.2,505.5,663.15,523.03
2018,10,23,14,0,542.0,154.0,2.3,19.5,442.0,580.16,459.59
2018,10,23,14,15,587.0,135.5,2.25,19.6,429.0,584.76,464.49
2018,10,23,14,30,632.0,117.0,2.2,19.7,416.0,581.32,462.68
2018,10,23,14,45,715.5,91.5,2.2,19.75,403.0,590.22,470.67
2018,10,23,15,0,799.0,66.0,2.2,19.8,390.0,589.02,470.5
2018,10,23,15,15,768.5,63.0,2.2,19.8,346.0,540.5,432.77
2018,10,23,15,30,738.0,60.0,2.2,19.8,302.0,491.86,394.11
2018,10,23,15,45,693.0,56.0,2.2,19.35,255.5,434.78,348.19
2018,10,23,16,0,648.0,52.0,2.2,18.9,209.0,379.49,301.95
2018,10,23,16,15,576.0,46.5,2.15,18.1,163.0,316.11,248.0
2018,10,23,16,30,504.0,41.0,2.1,17.3,117.0,255.52,194.72
2018,10,23,16,45,365.0,32.0,2.05,16.45,76.5,174.58,123.21
2018,10,23,17,0,226.0,23.0,2.0,15.6,36.0,99.23,6.35
2018,10,23,17,15,113.0,11.5,2.05,15.15,18.0,37.95,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.5,1.1,11.9,4.5,0.0,0.0
2018,10,24,6,30,61.0,9.0,1.1,12.2,9.0,8.85,0.0
2018,10,24,6,45,193.5,21.0,1.05,12.5,36.5,17.46,0.0
2018,10,24,7,0,326.0,33.0,1.0,12.8,64.0,26.36,15.8
2018,10,24,7,15,445.0,38.5,1.1,13.45,107.5,48.95,24.1
2018,10,24,7,30,564.0,44.0,1.2,14.1,151.0,91.95,48.55
2018,10,24,7,45,604.0,50.5,1.25,14.75,193.5,136.84,83.18
2018,10,24,8,0,644.0,57.0,1.3,15.4,236.0,185.52,124.5
2018,10,24,8,15,661.0,64.0,1.3,16.05,275.5,232.29,166.4
2018,10,24,8,30,678.0,71.0,1.3,16.7,315.0,279.92,208.8
2018,10,24,8,45,697.5,77.0,1.3,17.3,354.5,328.1,250.73
2018,10,24,9,0,717.0,83.0,1.3,17.9,394.0,376.9,291.97
2018,10,24,9,15,778.0,76.0,1.3,18.55,440.0,432.16,336.72
2018,10,24,9,30,839.0,69.0,1.3,19.2,486.0,489.91,382.2
2018,10,24,9,45,851.5,70.0,1.3,19.8,516.5,532.72,415.31
2018,10,24,10,0,864.0,71.0,1.3,20.4,547.0,574.2,446.46
2018,10,24,10,15,872.5,72.0,1.4,20.9,571.0,611.67,474.65
2018,10,24,10,30,881.0,73.0,1.5,21.4,595.0,647.09,500.75
2018,10,24,10,45,886.5,73.5,1.55,21.9,612.0,677.69,521.95
2018,10,24,11,0,892.0,74.0,1.6,22.4,629.0,705.7,540.3
2018,10,24,11,15,894.0,75.0,1.7,22.75,638.5,728.96,556.01
2018,10,24,11,30,896.0,76.0,1.8,23.1,648.0,749.2,569.67
2018,10,24,11,45,895.5,76.5,1.9,23.45,650.0,763.89,579.55
2018,10,24,12,0,895.0,77.0,2.0,23.8,652.0,775.32,587.3
2018,10,24,12,15,893.5,76.5,2.1,23.95,646.0,781.56,592.06
2018,10,24,12,30,892.0,76.0,2.2,24.1,640.0,784.45,594.67
2018,10,24,12,45,847.0,89.5,2.3,24.3,616.0,765.68,582.27
2018,10,24,13,0,802.0,103.0,2.4,24.5,592.0,748.38,571.07
2018,10,24,13,15,794.0,101.0,2.4,24.4,571.5,735.43,562.97
2018,10,24,13,30,786.0,99.0,2.4,24.3,551.0,719.6,552.87
2018,10,24,13,45,740.0,108.0,2.4,24.2,517.0,687.46,531.19
2018,10,24,14,0,694.0,117.0,2.4,24.1,483.0,651.91,506.7
2018,10,24,14,15,512.0,145.5,2.4,23.9,406.0,536.75,420.61
2018,10,24,14,30,330.0,174.0,2.4,23.7,329.0,424.08,334.2
2018,10,24,14,45,369.0,153.5,2.4,23.45,312.5,426.82,338.07
2018,10,24,15,0,408.0,133.0,2.4,23.2,296.0,417.3,331.82
2018,10,24,15,15,517.0,101.5,2.4,23.2,284.0,435.4,346.66
2018,10,24,15,30,626.0,70.0,2.4,23.2,272.0,441.15,350.74
2018,10,24,15,45,624.0,60.0,2.4,22.5,235.0,403.85,320.46
2018,10,24,16,0,622.0,50.0,2.4,21.8,198.0,362.62,285.71
2018,10,24,16,15,551.5,44.5,2.35,21.05,154.0,301.25,233.59
2018,10,24,16,30,481.0,39.0,2.3,20.3,110.0,242.76,182.37
2018,10,24,16,45,347.0,30.5,2.25,19.6,71.5,165.79,113.8
2018,10,24,17,0,213.0,22.0,2.2,18.9,33.0,92.88,0.0
2018,10,24,17,15,106.5,11.0,2.25,18.35,16.5,35.6,0.0
2018,10,24,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,38.0,4.5,1.15,12.65,4.5,0.0,0.0
2018,10,25,6,30,76.0,9.0,1.1,13.0,9.0,8.85,0.0
2018,10,25,6,45,181.0,20.0,1.1,13.35,33.5,16.64,0.0
2018,10,25,7,0,286.0,31.0,1.1,13.7,58.0,24.58,13.95
2018,10,25,7,15,301.0,44.5,1.1,14.3,87.5,47.77,26.85
2018,10,25,7,30,316.0,58.0,1.1,14.9,117.0,80.27,48.86
2018,10,25,7,45,287.0,71.5,1.15,15.55,136.5,107.77,72.48
2018,10,25,8,0,258.0,85.0,1.2,16.2,156.0,132.35,95.28
2018,10,25,8,15,156.0,112.5,1.2,16.95,157.5,147.31,112.41
2018,10,25,8,30,54.0,140.0,1.2,17.7,159.0,150.89,118.45
2018,10,25,8,45,73.0,160.0,1.2,18.5,189.0,180.44,141.88
2018,10,25,9,0,92.0,180.0,1.2,19.3,219.0,211.92,166.51
2018,10,25,9,15,109.0,197.5,1.2,20.1,248.0,243.58,190.95
2018,10,25,9,30,126.0,215.0,1.2,20.9,277.0,275.42,215.15
2018,10,25,9,45,197.0,224.0,1.15,21.65,328.0,328.93,255.97
2018,10,25,10,0,268.0,233.0,1.1,22.4,379.0,390.9,302.28
2018,10,25,10,15,384.5,215.5,1.1,23.05,436.0,455.22,350.57
2018,10,25,10,30,501.0,198.0,1.1,23.7,493.0,530.68,405.88
2018,10,25,10,45,655.5,153.0,1.1,24.35,550.5,606.87,461.36
2018,10,25,11,0,810.0,108.0,1.1,25.0,608.0,684.46,516.56
2018,10,25,11,15,861.5,92.0,1.05,25.4,631.5,720.84,539.03
2018,10,25,11,30,913.0,76.0,1.0,25.8,655.0,758.58,562.38
2018,10,25,11,45,914.5,76.0,1.0,26.2,657.5,774.45,571.5
2018,10,25,12,0,916.0,76.0,1.0,26.6,660.0,787.04,578.75
2018,10,25,12,15,913.5,76.5,1.05,26.85,654.5,793.75,583.25
2018,10,25,12,30,911.0,77.0,1.1,27.1,649.0,797.05,585.68
2018,10,25,12,45,904.0,77.5,1.15,27.3,635.0,793.44,583.82
2018,10,25,13,0,897.0,78.0,1.2,27.5,621.0,786.48,579.92
2018,10,25,13,15,890.5,77.0,1.3,27.55,600.5,774.94,573.98
2018,10,25,13,30,884.0,76.0,1.4,27.6,580.0,760.22,565.92
2018,10,25,13,45,857.5,79.5,1.5,27.6,548.5,732.75,549.24
2018,10,25,14,0,831.0,83.0,1.6,27.6,517.0,707.53,533.99
2018,10,25,14,15,798.0,84.0,1.7,27.4,478.5,668.44,509.15
2018,10,25,14,30,765.0,85.0,1.8,27.2,440.0,628.01,482.56
2018,10,25,14,45,759.5,78.0,1.9,27.0,405.0,595.55,460.48
2018,10,25,15,0,754.0,71.0,2.0,26.8,370.0,560.88,435.93
2018,10,25,15,15,692.0,71.0,2.0,26.8,321.0,501.4,390.88
2018,10,25,15,30,630.0,71.0,2.0,26.8,272.0,442.25,345.08
2018,10,25,15,45,587.0,64.5,2.05,25.6,228.5,388.08,303.46
2018,10,25,16,0,544.0,58.0,2.1,24.4,185.0,335.89,261.48
2018,10,25,16,15,488.0,49.0,2.15,23.3,143.5,277.77,213.11
2018,10,25,16,30,432.0,40.0,2.2,22.2,102.0,223.81,166.29
2018,10,25,16,45,309.5,30.5,2.25,21.1,66.0,152.33,101.95
2018,10,25,17,0,187.0,21.0,2.3,20.0,30.0,83.09,0.0
2018,10,25,17,15,93.5,10.5,2.35,19.4,15.0,31.81,0.0
2018,10,25,17,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.5,0.85,13.25,4.5,0.0,0.0
2018,10,26,6,30,79.0,9.0,0.8,13.6,9.0,8.85,0.0
2018,10,26,6,45,197.5,19.5,0.75,13.9,33.5,19.17,0.0
2018,10,26,7,0,316.0,30.0,0.7,14.2,58.0,23.83,12.95
2018,10,26,7,15,407.0,37.5,0.65,14.75,97.0,44.67,22.17
2018,10,26,7,30,498.0,45.0,0.6,15.3,136.0,84.25,44.86
2018,10,26,7,45,409.0,66.0,0.6,15.85,155.0,119.74,76.83
2018,10,26,8,0,320.0,87.0,0.6,16.4,174.0,145.53,103.22
2018,10,26,8,15,327.0,106.5,0.55,17.15,209.0,184.53,136.6
2018,10,26,8,30,334.0,126.0,0.5,17.9,244.0,223.39,169.32
2018,10,26,8,45,366.5,137.0,0.45,18.6,281.0,264.72,202.79
2018,10,26,9,0,399.0,148.0,0.4,19.3,318.0,307.98,237.02
2018,10,26,9,15,513.5,135.5,0.4,19.95,374.0,367.01,282.5
2018,10,26,9,30,628.0,123.0,0.4,20.6,430.0,436.4,334.95
2018,10,26,9,45,649.0,125.5,0.35,21.25,460.5,477.49,364.94
2018,10,26,10,0,670.0,128.0,0.3,21.9,491.0,518.5,394.13
2018,10,26,10,15,672.5,134.0,0.25,22.45,512.5,551.55,416.76
2018,10,26,10,30,675.0,140.0,0.2,23.0,534.0,582.8,437.5
2018,10,26,10,45,714.5,132.0,0.2,23.6,560.0,622.15,464.34
2018,10,26,11,0,754.0,124.0,0.2,24.2,586.0,661.08,490.23
2018,10,26,11,15,751.0,127.5,0.2,24.6,594.0,681.14,502.73
2018,10,26,11,30,748.0,131.0,0.2,25.0,602.0,698.48,513.46
2018,10,26,11,45,787.5,117.5,0.2,25.45,614.5,724.63,529.49
2018,10,26,12,0,827.0,104.0,0.2,25.9,627.0,750.51,545.11
2018,10,26,12,15,829.0,102.0,0.25,26.2,622.5,757.6,549.57
2018,10,26,12,30,831.0,100.0,0.3,26.5,618.0,761.58,552.44
2018,10,26,12,45,808.5,104.5,0.4,26.8,599.5,750.66,546.59
2018,10,26,13,0,786.0,109.0,0.5,27.1,581.0,736.71,539.01
2018,10,26,13,15,813.5,96.5,0.55,27.25,570.5,739.34,541.99
2018,10,26,13,30,841.0,84.0,0.6,27.4,560.0,738.12,542.32
2018,10,26,13,45,804.5,89.0,0.65,27.55,526.0,705.72,521.98
2018,10,26,14,0,768.0,94.0,0.7,27.7,492.0,671.44,500.48
2018,10,26,14,15,735.5,92.5,0.75,27.65,453.0,631.25,474.96
2018,10,26,14,30,703.0,91.0,0.8,27.6,414.0,592.52,448.88
2018,10,26,14,45,718.0,80.5,0.85,27.5,385.5,568.65,433.38
2018,10,26,15,0,733.0,70.0,0.9,27.4,357.0,543.98,416.41
2018,10,26,15,15,681.0,70.0,0.9,27.4,312.5,491.29,377.24
2018,10,26,15,30,629.0,70.0,0.9,27.4,268.0,438.27,336.97
2018,10,26,15,45,552.0,65.5,1.0,26.45,219.0,369.44,285.2
2018,10,26,16,0,475.0,61.0,1.1,25.5,170.0,305.36,234.99
2018,10,26,16,15,407.0,53.0,1.15,24.55,131.0,246.52,186.97
2018,10,26,16,30,339.0,45.0,1.2,23.6,92.0,192.78,141.45
2018,10,26,16,45,219.0,32.0,1.25,22.65,57.5,123.56,79.9
2018,10,26,17,0,99.0,19.0,1.3,21.7,23.0,55.99,0.0
2018,10,26,17,15,49.5,9.5,1.35,21.2,11.5,20.58,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,10,27,6,30,28.0,6.0,1.5,14.4,6.0,0.0,0.0
2018,10,27,6,45,100.5,18.5,1.55,14.7,26.0,18.18,0.0
2018,10,27,7,0,173.0,31.0,1.6,15.0,46.0,24.16,12.62
2018,10,27,7,15,236.5,44.5,1.6,15.5,79.0,44.18,25.65
2018,10,27,7,30,300.0,58.0,1.6,16.0,112.0,77.3,46.96
2018,10,27,7,45,338.0,70.5,1.6,16.55,147.5,112.71,73.99
2018,10,27,8,0,376.0,83.0,1.6,17.1,183.0,151.99,106.3
2018,10,27,8,15,359.0,103.0,1.55,17.7,212.5,188.36,138.95
2018,10,27,8,30,342.0,123.0,1.5,18.3,242.0,222.69,169.37
2018,10,27,8,45,374.0,133.5,1.45,18.95,278.5,262.99,202.76
2018,10,27,9,0,406.0,144.0,1.4,19.6,315.0,305.77,237.53
2018,10,27,9,15,395.0,162.0,1.4,20.2,340.5,339.05,264.48
2018,10,27,9,30,384.0,180.0,1.4,20.8,366.0,368.09,287.33
2018,10,27,9,45,426.0,182.5,1.4,21.4,401.5,413.1,321.84
2018,10,27,10,0,468.0,185.0,1.4,22.0,437.0,457.71,355.34
2018,10,27,10,15,521.0,177.5,1.4,22.5,470.0,500.47,387.29
2018,10,27,10,30,574.0,170.0,1.4,23.0,503.0,545.0,420.01
2018,10,27,10,45,587.0,171.5,1.45,23.55,520.5,576.05,442.03
2018,10,27,11,0,600.0,173.0,1.5,24.1,538.0,603.66,461.41
2018,10,27,11,15,573.5,186.0,1.55,24.45,539.5,611.07,465.93
2018,10,27,11,30,547.0,199.0,1.6,24.8,541.0,618.1,470.16
2018,10,27,11,45,553.5,197.5,1.6,25.2,544.5,631.55,479.25
2018,10,27,12,0,560.0,196.0,1.6,25.6,548.0,643.07,486.87
2018,10,27,12,15,610.5,177.5,1.7,25.7,558.0,671.16,508.29
2018,10,27,12,30,661.0,159.0,1.8,25.8,568.0,694.57,526.33
2018,10,27,12,45,588.0,178.0,1.9,25.95,536.0,660.21,501.35
2018,10,27,13,0,515.0,197.0,2.0,26.1,504.0,621.29,473.31
2018,10,27,13,15,569.0,171.5,2.1,26.0,499.5,632.05,483.82
2018,10,27,13,30,623.0,146.0,2.2,25.9,495.0,643.49,494.3
2018,10,27,13,45,595.5,145.5,2.25,25.85,466.0,614.69,473.98
2018,10,27,14,0,568.0,145.0,2.3,25.8,437.0,584.43,452.63
2018,10,27,14,15,515.0,144.5,2.4,25.55,395.5,532.16,415.07
2018,10,27,14,30,462.0,144.0,2.5,25.3,354.0,484.21,379.9
2018,10,27,14,45,496.0,125.5,2.55,25.1,333.0,472.98,372.88
2018,10,27,15,0,530.0,107.0,2.6,24.9,312.0,461.33,364.78
2018,10,27,15,15,496.0,97.5,2.6,24.9,271.5,409.89,324.77
2018,10,27,15,30,462.0,88.0,2.6,24.9,231.0,362.89,287.32
2018,10,27,15,45,419.0,78.5,2.6,23.9,192.5,312.76,247.36
2018,10,27,16,0,376.0,69.0,2.6,22.9,154.0,265.17,208.09
2018,10,27,16,15,259.0,59.0,2.55,22.1,111.0,189.29,145.57
2018,10,27,16,30,142.0,49.0,2.5,21.3,68.0,117.79,86.62
2018,10,27,16,45,103.5,32.5,2.45,20.55,43.5,80.85,50.37
2018,10,27,17,0,65.0,16.0,2.4,19.8,19.0,33.36,0.0
2018,10,27,17,15,32.5,8.0,2.45,19.3,9.5,7.86,0.0
2018,10,27,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
