Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,19.0,3.5,2.05,14.2,3.0,0.0,0.0
2018,10,28,6,30,38.0,7.0,2.1,14.6,6.0,0.0,0.0
2018,10,28,6,45,175.0,18.0,2.15,14.95,30.5,17.69,0.0
2018,10,28,7,0,312.0,29.0,2.2,15.3,55.0,23.33,11.36
2018,10,28,7,15,430.5,35.5,2.3,15.8,96.5,41.58,19.89
2018,10,28,7,30,549.0,42.0,2.4,16.3,138.0,83.35,42.28
2018,10,28,7,45,610.5,46.5,2.45,16.85,183.0,129.23,75.79
2018,10,28,8,0,672.0,51.0,2.5,17.4,228.0,179.7,117.22
2018,10,28,8,15,668.5,60.0,2.55,17.9,263.0,224.32,158.23
2018,10,28,8,30,665.0,69.0,2.6,18.4,298.0,266.73,197.41
2018,10,28,8,45,467.0,110.5,2.65,18.95,281.0,271.99,209.28
2018,10,28,9,0,269.0,152.0,2.7,19.5,264.0,256.67,201.37
2018,10,28,9,15,392.5,144.5,2.75,19.9,324.5,319.6,251.88
2018,10,28,9,30,516.0,137.0,2.8,20.3,385.0,390.67,308.5
2018,10,28,9,45,614.0,124.5,2.8,20.7,438.5,454.13,358.67
2018,10,28,10,0,712.0,112.0,2.8,21.1,492.0,521.49,411.12
2018,10,28,10,15,766.0,102.5,2.85,21.4,528.0,570.0,448.68
2018,10,28,10,30,820.0,93.0,2.9,21.7,564.0,619.92,486.75
2018,10,28,10,45,839.5,89.0,2.95,21.95,584.0,653.41,511.93
2018,10,28,11,0,859.0,85.0,3.0,22.2,604.0,682.69,533.22
2018,10,28,11,15,862.0,85.5,3.05,22.35,613.5,705.26,548.91
2018,10,28,11,30,865.0,86.0,3.1,22.5,623.0,724.95,562.59
2018,10,28,11,45,865.0,86.0,3.2,22.6,624.5,738.91,572.58
2018,10,28,12,0,865.0,86.0,3.3,22.7,626.0,749.74,580.47
2018,10,28,12,15,737.5,125.0,3.35,22.7,582.5,709.17,551.54
2018,10,28,12,30,610.0,164.0,3.4,22.7,539.0,658.43,513.72
2018,10,28,12,45,591.5,166.0,3.45,22.7,523.0,648.07,506.68
2018,10,28,13,0,573.0,168.0,3.5,22.7,507.0,635.41,497.67
2018,10,28,13,15,619.5,150.0,3.55,22.5,504.5,648.47,509.41
2018,10,28,13,30,666.0,132.0,3.6,22.3,502.0,657.9,518.34
2018,10,28,13,45,531.5,154.5,3.6,22.15,440.5,571.77,452.73
2018,10,28,14,0,397.0,177.0,3.6,22.0,379.0,492.48,391.26
2018,10,28,14,15,301.5,180.0,3.6,21.65,327.5,413.67,330.41
2018,10,28,14,30,206.0,183.0,3.6,21.3,276.0,339.35,271.69
2018,10,28,14,45,214.5,162.5,3.6,20.95,251.5,325.0,261.43
2018,10,28,15,0,223.0,142.0,3.6,20.6,227.0,301.15,243.23
2018,10,28,15,15,228.5,128.5,3.6,20.6,206.5,282.53,228.28
2018,10,28,15,30,234.0,115.0,3.6,20.6,186.0,262.91,211.99
2018,10,28,15,45,212.0,98.0,3.5,19.85,154.5,224.26,180.11
2018,10,28,16,0,190.0,81.0,3.4,19.1,123.0,186.84,148.46
2018,10,28,16,15,147.5,64.0,3.25,18.6,92.0,142.41,110.4
2018,10,28,16,30,105.0,47.0,3.1,18.1,61.0,101.5,74.93
2018,10,28,16,45,75.5,31.0,2.95,17.6,39.0,69.31,41.53
2018,10,28,17,0,46.0,15.0,2.8,17.1,17.0,27.09,0.0
2018,10,28,17,15,23.0,7.5,2.75,16.7,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,18.0,2.5,2.35,12.5,2.0,0.0,0.0
2018,10,29,6,30,36.0,5.0,2.3,12.8,4.0,0.0,0.0
2018,10,29,6,45,83.0,16.5,2.3,13.1,21.0,16.22,0.0
2018,10,29,7,0,130.0,28.0,2.3,13.4,38.0,21.82,9.66
2018,10,29,7,15,179.5,44.0,2.25,13.75,68.5,40.96,24.66
2018,10,29,7,30,229.0,60.0,2.2,14.1,99.0,71.71,45.58
2018,10,29,7,45,269.5,74.5,2.15,14.45,134.0,105.25,71.31
2018,10,29,8,0,310.0,89.0,2.1,14.8,169.0,143.03,102.32
2018,10,29,8,15,342.0,102.0,2.15,15.05,205.5,181.38,135.15
2018,10,29,8,30,374.0,115.0,2.2,15.3,242.0,222.66,170.7
2018,10,29,8,45,376.0,131.0,2.3,15.6,272.5,259.21,202.81
2018,10,29,9,0,378.0,147.0,2.4,15.9,303.0,295.43,233.95
2018,10,29,9,15,356.0,166.0,2.5,16.2,323.5,321.56,256.45
2018,10,29,9,30,334.0,185.0,2.6,16.5,344.0,346.8,277.42
2018,10,29,9,45,367.0,192.0,2.7,16.85,377.5,386.22,309.17
2018,10,29,10,0,400.0,199.0,2.8,17.2,411.0,430.82,344.41
2018,10,29,10,15,437.0,199.5,2.8,17.45,440.5,469.56,374.8
2018,10,29,10,30,474.0,200.0,2.8,17.7,470.0,509.41,405.68
2018,10,29,10,45,505.0,195.5,2.85,18.0,491.0,540.88,429.95
2018,10,29,11,0,536.0,191.0,2.9,18.3,512.0,572.24,453.94
2018,10,29,11,15,577.0,182.0,2.85,18.55,533.0,605.42,479.05
2018,10,29,11,30,618.0,173.0,2.8,18.8,554.0,641.06,505.57
2018,10,29,11,45,774.5,121.0,2.8,19.1,600.0,710.34,558.42
2018,10,29,12,0,931.0,69.0,2.8,19.4,646.0,777.28,605.53
2018,10,29,12,15,926.5,70.5,2.75,19.8,640.0,783.6,608.42
2018,10,29,12,30,922.0,72.0,2.7,20.2,634.0,786.46,609.45
2018,10,29,12,45,892.5,80.0,2.6,20.55,614.0,774.18,599.69
2018,10,29,13,0,863.0,88.0,2.5,20.9,594.0,758.7,587.91
2018,10,29,13,15,875.5,80.5,2.5,21.1,578.5,754.45,585.24
2018,10,29,13,30,888.0,73.0,2.5,21.3,563.0,746.62,580.04
2018,10,29,13,45,877.5,71.5,2.45,21.5,535.5,725.37,565.06
2018,10,29,14,0,867.0,70.0,2.4,21.7,508.0,701.31,548.18
2018,10,29,14,15,851.5,68.5,2.4,21.7,474.0,671.2,527.56
2018,10,29,14,30,836.0,67.0,2.4,21.7,440.0,643.11,508.24
2018,10,29,14,45,814.0,64.0,2.4,21.65,400.5,602.85,478.34
2018,10,29,15,0,792.0,61.0,2.4,21.6,361.0,561.27,446.73
2018,10,29,15,15,759.0,58.0,2.4,21.6,317.5,512.39,408.5
2018,10,29,15,30,726.0,55.0,2.4,21.6,274.0,463.61,369.16
2018,10,29,15,45,677.5,51.0,2.35,21.05,228.5,406.46,322.57
2018,10,29,16,0,629.0,47.0,2.3,20.5,183.0,351.42,275.96
2018,10,29,16,15,548.0,41.5,2.3,19.55,139.0,287.08,221.06
2018,10,29,16,30,467.0,36.0,2.3,18.6,95.0,226.37,167.15
2018,10,29,16,45,326.5,27.5,2.3,17.65,60.0,148.55,87.15
2018,10,29,17,0,186.0,19.0,2.3,16.7,25.0,68.02,0.0
2018,10,29,17,15,93.0,9.5,2.4,16.35,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,2.95,11.95,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.0,12.2,7.0,0.0,0.0
2018,10,30,6,45,234.5,17.5,3.05,12.45,31.5,17.2,0.0
2018,10,30,7,0,389.0,26.0,3.1,12.7,56.0,20.78,8.09
2018,10,30,7,15,496.5,33.0,3.3,13.3,98.5,40.7,19.24
2018,10,30,7,30,604.0,40.0,3.5,13.9,141.0,84.69,42.14
2018,10,30,7,45,665.5,44.0,3.65,14.55,187.5,131.08,75.58
2018,10,30,8,0,727.0,48.0,3.8,15.2,234.0,183.57,118.96
2018,10,30,8,15,765.0,51.0,3.85,15.85,279.0,235.05,164.86
2018,10,30,8,30,803.0,54.0,3.9,16.5,324.0,289.34,213.67
2018,10,30,8,45,828.5,56.5,4.0,17.2,366.0,341.85,260.88
2018,10,30,9,0,854.0,59.0,4.1,17.9,408.0,394.43,307.1
2018,10,30,9,15,872.0,61.0,4.05,18.45,445.5,443.75,349.62
2018,10,30,9,30,890.0,63.0,4.0,19.0,483.0,492.63,390.46
2018,10,30,9,45,902.0,64.5,3.95,19.6,514.5,537.13,426.61
2018,10,30,10,0,914.0,66.0,3.9,20.2,546.0,580.14,460.5
2018,10,30,10,15,923.5,67.0,3.85,20.6,571.0,619.43,490.96
2018,10,30,10,30,933.0,68.0,3.8,21.0,596.0,656.58,519.04
2018,10,30,10,45,939.0,68.5,3.75,21.45,613.5,688.56,542.55
2018,10,30,11,0,945.0,69.0,3.7,21.9,631.0,717.82,562.29
2018,10,30,11,15,949.5,69.0,3.65,22.2,641.5,742.58,578.84
2018,10,30,11,30,954.0,69.0,3.6,22.5,652.0,764.25,593.13
2018,10,30,11,45,955.5,68.5,3.55,22.85,654.0,779.93,603.03
2018,10,30,12,0,957.0,68.0,3.5,23.2,656.0,792.19,610.6
2018,10,30,12,15,954.0,68.5,3.45,23.35,650.0,798.72,614.68
2018,10,30,12,30,951.0,69.0,3.4,23.5,644.0,801.7,616.41
2018,10,30,12,45,944.5,69.5,3.4,23.7,630.0,798.49,614.07
2018,10,30,13,0,938.0,70.0,3.4,23.9,616.0,791.81,609.46
2018,10,30,13,15,896.0,78.5,3.35,23.95,585.0,764.32,590.31
2018,10,30,13,30,854.0,87.0,3.3,24.0,554.0,738.73,572.65
2018,10,30,13,45,845.0,84.5,3.25,24.05,527.0,718.03,558.5
2018,10,30,14,0,836.0,82.0,3.2,24.1,500.0,694.55,542.3
2018,10,30,14,15,806.0,82.0,3.2,24.0,462.5,656.91,516.18
2018,10,30,14,30,776.0,82.0,3.2,23.9,425.0,617.8,487.68
2018,10,30,14,45,685.5,88.5,3.15,23.8,371.5,549.45,435.64
2018,10,30,15,0,595.0,95.0,3.1,23.7,318.0,481.53,383.08
2018,10,30,15,15,602.5,79.5,3.1,23.7,281.5,448.27,357.12
2018,10,30,15,30,610.0,64.0,3.1,23.7,245.0,412.38,327.9
2018,10,30,15,45,532.0,61.5,2.85,22.85,200.0,347.42,275.12
2018,10,30,16,0,454.0,59.0,2.6,22.0,155.0,287.15,224.89
2018,10,30,16,15,424.5,48.0,2.45,20.95,120.0,242.65,185.96
2018,10,30,16,30,395.0,37.0,2.3,19.9,85.0,200.1,146.33
2018,10,30,16,45,287.5,27.5,2.15,18.85,54.0,134.22,73.02
2018,10,30,17,0,180.0,18.0,2.0,17.8,23.0,64.92,0.0
2018,10,30,17,15,90.0,9.0,2.15,17.4,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.65,12.75,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.6,13.1,6.0,0.0,0.0
2018,10,31,6,45,110.0,16.5,1.55,13.4,21.0,16.22,0.0
2018,10,31,7,0,149.0,25.0,1.5,13.7,36.0,19.49,6.17
2018,10,31,7,15,168.0,41.5,1.65,14.45,62.5,37.54,22.26
2018,10,31,7,30,187.0,58.0,1.8,15.2,89.0,66.52,42.77
2018,10,31,7,45,221.5,74.0,1.95,15.95,121.5,97.67,66.58
2018,10,31,8,0,256.0,90.0,2.1,16.7,154.0,132.48,94.84
2018,10,31,8,15,292.5,104.0,2.2,17.2,190.5,169.4,125.64
2018,10,31,8,30,329.0,118.0,2.3,17.7,227.0,209.76,159.61
2018,10,31,8,45,358.5,130.0,2.4,18.2,263.0,250.22,193.74
2018,10,31,9,0,388.0,142.0,2.5,18.7,299.0,292.25,228.77
2018,10,31,9,15,468.0,139.0,2.55,19.25,346.0,343.32,270.12
2018,10,31,9,30,548.0,136.0,2.6,19.8,393.0,400.17,315.65
2018,10,31,9,45,564.0,142.5,2.6,20.35,422.0,438.85,346.32
2018,10,31,10,0,580.0,149.0,2.6,20.9,451.0,479.34,377.63
2018,10,31,10,15,577.0,157.0,2.65,21.45,469.0,507.89,399.26
2018,10,31,10,30,574.0,165.0,2.7,22.0,487.0,532.35,417.43
2018,10,31,10,45,580.5,167.5,2.75,22.55,502.0,559.86,437.6
2018,10,31,11,0,587.0,170.0,2.8,23.1,517.0,583.62,454.7
2018,10,31,11,15,595.0,172.5,2.8,23.5,529.0,606.71,471.2
2018,10,31,11,30,603.0,175.0,2.8,23.9,541.0,628.02,486.19
2018,10,31,11,45,577.0,184.0,2.85,24.3,535.0,626.62,484.32
2018,10,31,12,0,551.0,193.0,2.9,24.7,529.0,625.32,482.53
2018,10,31,12,15,531.5,197.0,2.85,24.95,518.5,621.0,478.69
2018,10,31,12,30,512.0,201.0,2.8,25.2,508.0,614.44,473.25
2018,10,31,12,45,573.5,175.5,2.75,25.4,512.5,634.83,489.35
2018,10,31,13,0,635.0,150.0,2.7,25.6,517.0,656.49,505.97
2018,10,31,13,15,644.5,141.0,2.7,25.7,502.0,650.5,502.09
2018,10,31,13,30,654.0,132.0,2.7,25.8,487.0,641.78,496.41
2018,10,31,13,45,534.0,154.5,2.65,25.9,434.5,567.92,440.82
2018,10,31,14,0,414.0,177.0,2.6,26.0,382.0,500.28,389.16
2018,10,31,14,15,418.0,162.0,2.6,25.95,357.0,478.5,374.03
2018,10,31,14,30,422.0,147.0,2.6,25.9,332.0,454.92,357.0
2018,10,31,14,45,468.0,126.0,2.55,25.8,313.5,449.13,353.6
2018,10,31,15,0,514.0,105.0,2.5,25.7,295.0,438.75,346.12
2018,10,31,15,15,427.0,102.0,2.5,25.7,247.0,369.65,291.81
2018,10,31,15,30,340.0,99.0,2.5,25.7,199.0,305.52,240.58
2018,10,31,15,45,270.0,87.5,2.1,24.95,158.5,238.18,186.55
2018,10,31,16,0,200.0,76.0,1.7,24.2,118.0,184.0,142.07
2018,10,31,16,15,161.0,60.0,1.6,23.25,88.0,142.27,107.18
2018,10,31,16,30,122.0,44.0,1.5,22.3,58.0,103.85,74.02
2018,10,31,16,45,104.0,29.0,1.45,21.3,37.0,73.79,34.81
2018,10,31,17,0,86.0,14.0,1.4,20.3,16.0,36.08,0.0
2018,10,31,17,15,43.0,7.0,1.4,20.0,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.05,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.3,5.0,0.0,0.0
2018,11,1,6,45,119.0,16.0,1.35,15.55,21.0,15.73,0.0
2018,11,1,7,0,176.0,25.0,1.3,15.8,37.0,19.58,4.8
2018,11,1,7,15,219.5,39.5,1.45,16.4,66.5,36.36,20.52
2018,11,1,7,30,263.0,54.0,1.6,17.0,96.0,67.06,40.14
2018,11,1,7,45,292.0,68.0,1.75,17.6,129.0,100.07,65.03
2018,11,1,8,0,321.0,82.0,1.9,18.2,162.0,136.03,94.42
2018,11,1,8,15,329.5,98.5,1.9,18.8,194.0,172.35,125.79
2018,11,1,8,30,338.0,115.0,1.9,19.4,226.0,209.25,157.59
2018,11,1,8,45,359.5,128.0,1.95,19.95,260.0,247.6,189.91
2018,11,1,9,0,381.0,141.0,2.0,20.5,294.0,287.47,222.93
2018,11,1,9,15,401.5,152.0,2.0,21.15,326.5,326.27,254.35
2018,11,1,9,30,422.0,163.0,2.0,21.8,359.0,366.05,285.81
2018,11,1,9,45,550.5,140.5,2.05,22.4,414.0,428.15,334.41
2018,11,1,10,0,679.0,118.0,2.1,23.0,469.0,500.42,389.97
2018,11,1,10,15,742.0,105.5,2.1,23.6,505.5,549.5,426.89
2018,11,1,10,30,805.0,93.0,2.1,24.2,542.0,599.7,464.04
2018,11,1,10,45,760.5,110.5,2.1,24.8,545.0,613.74,472.95
2018,11,1,11,0,716.0,128.0,2.1,25.4,548.0,624.42,479.24
2018,11,1,11,15,634.0,157.0,2.1,25.85,533.5,615.65,471.02
2018,11,1,11,30,552.0,186.0,2.1,26.3,519.0,598.5,456.77
2018,11,1,11,45,543.0,190.0,2.1,26.8,518.5,606.31,461.66
2018,11,1,12,0,534.0,194.0,2.1,27.3,518.0,611.91,464.73
2018,11,1,12,15,590.0,174.5,2.05,27.6,529.0,641.62,486.35
2018,11,1,12,30,646.0,155.0,2.0,27.9,540.0,667.0,504.62
2018,11,1,12,45,621.5,159.5,1.95,28.25,523.0,655.05,495.0
2018,11,1,13,0,597.0,164.0,1.9,28.6,506.0,640.68,483.99
2018,11,1,13,15,651.0,142.0,1.85,28.75,503.0,654.08,494.53
2018,11,1,13,30,705.0,120.0,1.8,28.9,500.0,663.34,501.88
2018,11,1,13,45,710.5,111.5,1.8,29.0,477.5,648.62,491.95
2018,11,1,14,0,716.0,103.0,1.8,29.1,455.0,631.03,480.06
2018,11,1,14,15,665.0,105.5,1.75,29.05,414.5,584.9,446.89
2018,11,1,14,30,614.0,108.0,1.7,29.0,374.0,538.63,413.28
2018,11,1,14,45,629.5,93.0,1.7,28.9,344.0,514.8,396.67
2018,11,1,15,0,645.0,78.0,1.7,28.8,314.0,487.71,376.88
2018,11,1,15,15,611.5,74.5,1.7,28.8,276.0,443.46,342.93
2018,11,1,15,30,578.0,71.0,1.7,28.8,238.0,399.71,308.43
2018,11,1,15,45,511.5,63.5,1.55,27.45,192.5,336.27,259.13
2018,11,1,16,0,445.0,56.0,1.4,26.1,147.0,276.88,211.43
2018,11,1,16,15,411.0,47.0,1.45,25.15,114.0,233.43,174.26
2018,11,1,16,30,377.0,38.0,1.5,24.2,81.0,192.12,135.94
2018,11,1,16,45,240.5,26.5,1.55,23.25,49.0,115.0,48.5
2018,11,1,17,0,104.0,15.0,1.6,22.3,17.0,41.45,0.0
2018,11,1,17,15,52.0,7.5,1.6,21.8,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.35,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.5,5.0,0.0,0.0
2018,11,2,6,45,170.0,16.5,0.95,14.7,25.0,16.22,0.0
2018,11,2,7,0,294.0,26.0,0.9,14.9,45.0,21.56,4.0
2018,11,2,7,15,409.5,33.5,0.95,15.45,84.0,34.17,16.75
2018,11,2,7,30,525.0,41.0,1.0,16.0,123.0,73.78,36.49
2018,11,2,7,45,594.5,45.5,1.05,16.6,167.5,118.32,67.21
2018,11,2,8,0,664.0,50.0,1.1,17.2,212.0,168.26,106.81
2018,11,2,8,15,707.0,54.0,1.05,17.85,256.5,218.12,149.64
2018,11,2,8,30,750.0,58.0,1.0,18.5,301.0,271.4,195.74
2018,11,2,8,45,779.5,60.0,0.9,19.15,342.0,321.22,238.78
2018,11,2,9,0,809.0,62.0,0.8,19.8,383.0,372.37,281.6
2018,11,2,9,15,759.0,79.5,0.8,20.6,403.0,406.58,310.89
2018,11,2,9,30,709.0,97.0,0.8,21.4,423.0,434.6,333.92
2018,11,2,9,45,755.5,92.5,0.85,22.2,461.0,483.66,371.68
2018,11,2,10,0,802.0,88.0,0.9,23.0,499.0,534.09,409.3
2018,11,2,10,15,811.0,91.0,0.95,23.5,523.5,571.56,436.93
2018,11,2,10,30,820.0,94.0,1.0,24.0,548.0,607.24,462.69
2018,11,2,10,45,830.5,93.5,1.05,24.5,565.0,638.16,484.69
2018,11,2,11,0,841.0,93.0,1.1,25.0,582.0,666.92,504.79
2018,11,2,11,15,838.5,96.0,1.2,25.4,590.5,688.16,519.68
2018,11,2,11,30,836.0,99.0,1.3,25.8,599.0,706.4,531.92
2018,11,2,11,45,866.5,91.0,1.4,26.2,610.5,730.09,547.95
2018,11,2,12,0,897.0,83.0,1.5,26.6,622.0,754.48,564.41
2018,11,2,12,15,841.5,99.0,1.55,26.75,601.0,742.62,556.35
2018,11,2,12,30,786.0,115.0,1.6,26.9,580.0,723.2,543.51
2018,11,2,12,45,681.5,141.5,1.7,27.05,538.0,678.29,512.78
2018,11,2,13,0,577.0,168.0,1.8,27.2,496.0,624.62,474.38
2018,11,2,13,15,580.5,161.0,1.8,27.1,481.0,620.06,472.28
2018,11,2,13,30,584.0,154.0,1.8,27.0,466.0,609.93,465.89
2018,11,2,13,45,672.0,124.5,1.8,26.9,465.5,633.24,484.84
2018,11,2,14,0,760.0,95.0,1.8,26.8,465.0,647.35,496.88
2018,11,2,14,15,729.0,94.0,1.75,26.75,429.0,612.54,471.53
2018,11,2,14,30,698.0,93.0,1.7,26.7,393.0,574.09,443.61
2018,11,2,14,45,710.5,82.0,1.7,26.6,362.5,550.33,426.76
2018,11,2,15,0,723.0,71.0,1.7,26.5,332.0,521.03,405.13
2018,11,2,15,15,662.5,69.0,1.7,26.5,285.0,463.43,360.88
2018,11,2,15,30,602.0,67.0,1.7,26.5,238.0,405.73,315.56
2018,11,2,15,45,523.5,61.0,1.55,25.6,191.0,337.58,261.72
2018,11,2,16,0,445.0,55.0,1.4,24.7,144.0,274.37,210.3
2018,11,2,16,15,316.5,48.0,1.5,23.75,103.0,194.51,145.66
2018,11,2,16,30,188.0,41.0,1.6,22.8,62.0,129.02,91.01
2018,11,2,16,45,126.5,27.0,1.65,21.9,38.0,80.86,27.21
2018,11,2,17,0,65.0,13.0,1.7,21.0,14.0,29.3,0.0
2018,11,2,17,15,32.5,6.5,1.85,20.5,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,3,6,45,89.0,11.5,1.6,14.85,17.0,11.3,0.0
2018,11,3,7,0,178.0,23.0,1.6,15.1,34.0,18.07,0.37
2018,11,3,7,15,349.0,31.0,1.75,15.9,76.5,29.85,14.46
2018,11,3,7,30,520.0,39.0,1.9,16.7,119.0,70.18,33.88
2018,11,3,7,45,563.0,46.0,2.05,17.55,158.5,112.0,63.2
2018,11,3,8,0,606.0,53.0,2.2,18.4,198.0,157.94,100.38
2018,11,3,8,15,592.0,67.5,2.3,19.1,232.5,201.95,140.31
2018,11,3,8,30,578.0,82.0,2.4,19.8,267.0,243.84,178.53
2018,11,3,8,45,713.0,68.5,2.5,20.5,327.5,305.52,228.77
2018,11,3,9,0,848.0,55.0,2.6,21.2,388.0,377.71,287.58
2018,11,3,9,15,866.5,57.0,2.65,21.85,425.0,426.49,328.88
2018,11,3,9,30,885.0,59.0,2.7,22.5,462.0,474.87,368.67
2018,11,3,9,45,897.5,61.0,2.7,23.2,493.5,519.55,404.23
2018,11,3,10,0,910.0,63.0,2.7,23.9,525.0,562.8,437.57
2018,11,3,10,15,919.0,64.0,2.7,24.45,549.5,601.31,466.7
2018,11,3,10,30,928.0,65.0,2.7,25.0,574.0,637.68,493.47
2018,11,3,10,45,890.0,77.5,2.75,25.55,578.0,654.1,504.88
2018,11,3,11,0,852.0,90.0,2.8,26.1,582.0,668.09,514.16
2018,11,3,11,15,788.0,111.0,2.75,26.5,572.0,666.62,511.56
2018,11,3,11,30,724.0,132.0,2.7,26.9,562.0,661.71,506.33
2018,11,3,11,45,637.0,161.0,2.7,27.25,540.0,642.44,490.62
2018,11,3,12,0,550.0,190.0,2.7,27.6,518.0,615.6,469.49
2018,11,3,12,15,498.0,202.5,2.65,27.8,497.5,596.57,454.75
2018,11,3,12,30,446.0,215.0,2.6,28.0,477.0,575.04,438.1
2018,11,3,12,45,350.5,229.5,2.55,28.15,432.5,513.77,392.13
2018,11,3,13,0,255.0,244.0,2.5,28.3,388.0,459.63,350.77
2018,11,3,13,15,383.5,203.0,2.45,28.35,410.5,507.88,389.69
2018,11,3,13,30,512.0,162.0,2.4,28.4,433.0,561.3,430.99
2018,11,3,13,45,469.0,164.0,2.35,28.4,402.5,526.91,405.21
2018,11,3,14,0,426.0,166.0,2.3,28.4,372.0,492.15,379.44
2018,11,3,14,15,312.0,169.5,2.3,28.25,314.5,403.16,312.51
2018,11,3,14,30,198.0,173.0,2.3,28.1,257.0,319.6,248.27
2018,11,3,14,45,240.5,152.0,2.25,27.9,244.5,325.49,254.07
2018,11,3,15,0,283.0,131.0,2.2,27.7,232.0,320.0,250.53
2018,11,3,15,15,270.0,117.5,2.2,27.7,204.0,288.99,226.04
2018,11,3,15,30,257.0,104.0,2.2,27.7,176.0,258.16,201.2
2018,11,3,15,45,254.5,84.5,1.95,26.1,145.5,225.18,175.02
2018,11,3,16,0,252.0,65.0,1.7,24.5,115.0,198.74,152.77
2018,11,3,16,15,295.5,50.0,1.7,23.4,93.0,188.12,141.01
2018,11,3,16,30,339.0,35.0,1.7,22.3,71.0,173.67,121.82
2018,11,3,16,45,213.0,23.0,1.7,21.2,41.5,100.48,24.95
2018,11,3,17,0,87.0,11.0,1.7,20.1,12.0,32.7,0.0
2018,11,3,17,15,43.5,5.5,1.7,19.65,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,45,66.0,11.0,1.8,12.65,15.0,10.81,0.0
2018,11,4,7,0,132.0,22.0,1.8,12.8,30.0,17.29,0.0
2018,11,4,7,15,186.0,36.0,1.75,13.4,58.0,31.07,17.44
2018,11,4,7,30,240.0,50.0,1.7,14.0,86.0,59.8,35.74
2018,11,4,7,45,308.5,62.0,1.7,14.65,124.5,94.19,60.1
2018,11,4,8,0,377.0,74.0,1.7,15.3,163.0,135.69,92.5
2018,11,4,8,15,398.5,86.0,1.6,15.9,197.0,173.38,125.06
2018,11,4,8,30,420.0,98.0,1.5,16.5,231.0,212.81,159.31
2018,11,4,8,45,424.0,113.0,1.4,17.1,262.5,251.01,192.54
2018,11,4,9,0,428.0,128.0,1.3,17.7,294.0,288.96,224.66
2018,11,4,9,15,423.0,142.5,1.3,18.4,320.0,322.29,252.33
2018,11,4,9,30,418.0,157.0,1.3,19.1,346.0,354.37,278.1
2018,11,4,9,45,430.5,167.5,1.25,19.85,373.5,389.93,305.53
2018,11,4,10,0,443.0,178.0,1.2,20.6,401.0,425.42,332.11
2018,11,4,10,15,517.5,165.5,1.2,21.1,438.0,472.81,368.2
2018,11,4,10,30,592.0,153.0,1.2,21.6,475.0,525.62,407.56
2018,11,4,10,45,733.0,120.5,1.25,22.15,532.0,600.13,463.03
2018,11,4,11,0,874.0,88.0,1.3,22.7,589.0,677.52,519.24
2018,11,4,11,15,892.5,84.5,1.4,23.1,603.5,703.95,537.43
2018,11,4,11,30,911.0,81.0,1.5,23.5,618.0,730.45,555.41
2018,11,4,11,45,887.5,87.5,1.6,23.85,612.0,735.2,558.44
2018,11,4,12,0,864.0,94.0,1.7,24.2,606.0,739.84,561.7
2018,11,4,12,15,886.0,89.5,1.85,24.35,610.0,755.03,573.21
2018,11,4,12,30,908.0,85.0,2.0,24.5,614.0,770.8,585.1
2018,11,4,12,45,778.5,116.0,2.1,24.65,562.5,717.05,548.23
2018,11,4,13,0,649.0,147.0,2.2,24.8,511.0,654.44,503.52
2018,11,4,13,15,637.0,141.5,2.3,24.8,488.0,636.33,491.92
2018,11,4,13,30,625.0,136.0,2.4,24.8,465.0,615.95,478.16
2018,11,4,13,45,685.5,115.0,2.5,24.75,458.0,627.46,488.73
2018,11,4,14,0,746.0,94.0,2.6,24.7,451.0,633.83,495.2
2018,11,4,14,15,786.0,80.0,2.65,24.55,432.5,627.13,491.6
2018,11,4,14,30,826.0,66.0,2.7,24.4,414.0,618.03,485.88
2018,11,4,14,45,759.5,69.0,2.75,24.25,365.5,558.32,441.03
2018,11,4,15,0,693.0,72.0,2.8,24.1,317.0,502.34,398.09
2018,11,4,15,15,575.5,75.5,2.8,24.1,261.5,418.83,332.47
2018,11,4,15,30,458.0,79.0,2.8,24.1,206.0,338.56,268.12
2018,11,4,15,45,453.0,65.0,2.8,22.9,172.0,305.28,240.79
2018,11,4,16,0,448.0,51.0,2.8,21.7,138.0,268.51,209.0
2018,11,4,16,15,395.5,42.5,2.85,20.8,104.0,218.8,165.52
2018,11,4,16,30,343.0,34.0,2.9,19.9,70.0,173.05,121.54
2018,11,4,16,45,208.5,22.5,2.95,18.95,41.0,97.23,12.58
2018,11,4,17,0,74.0,11.0,3.0,18.0,12.0,29.26,0.0
2018,11,4,17,15,37.0,5.5,3.05,17.55,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,6,45,128.5,11.0,2.1,12.8,18.0,10.81,0.0
2018,11,5,7,0,257.0,22.0,2.1,13.1,36.0,18.1,0.0
2018,11,5,7,15,400.5,29.0,2.15,13.65,75.5,26.7,12.64
2018,11,5,7,30,544.0,36.0,2.2,14.2,115.0,67.64,31.93
2018,11,5,7,45,612.5,40.0,2.25,14.8,158.5,110.27,60.35
2018,11,5,8,0,681.0,44.0,2.3,15.4,202.0,159.77,99.58
2018,11,5,8,15,724.0,46.5,2.3,16.0,245.5,208.46,142.07
2018,11,5,8,30,767.0,49.0,2.3,16.6,289.0,260.49,188.31
2018,11,5,8,45,797.5,51.0,2.3,17.25,330.0,311.44,233.79
2018,11,5,9,0,828.0,53.0,2.3,17.9,371.0,363.03,278.89
2018,11,5,9,15,845.0,55.5,2.35,18.65,407.5,410.56,319.73
2018,11,5,9,30,862.0,58.0,2.4,19.4,444.0,457.63,358.92
2018,11,5,9,45,871.5,61.5,2.4,20.1,474.5,501.28,394.17
2018,11,5,10,0,881.0,65.0,2.4,20.8,505.0,543.37,427.07
2018,11,5,10,15,891.5,66.5,2.4,21.25,530.0,582.13,456.96
2018,11,5,10,30,902.0,68.0,2.4,21.7,555.0,618.95,484.63
2018,11,5,10,45,908.5,68.0,2.35,22.15,572.0,649.46,506.83
2018,11,5,11,0,915.0,68.0,2.3,22.6,589.0,677.38,526.6
2018,11,5,11,15,919.5,68.5,2.25,22.9,599.5,701.74,542.58
2018,11,5,11,30,924.0,69.0,2.2,23.2,610.0,723.14,556.4
2018,11,5,11,45,925.5,68.5,2.2,23.5,612.0,738.2,566.07
2018,11,5,12,0,927.0,68.0,2.2,23.8,614.0,749.99,573.55
2018,11,5,12,15,925.5,68.5,2.2,23.95,609.0,757.37,578.42
2018,11,5,12,30,924.0,69.0,2.2,24.1,604.0,761.36,581.08
2018,11,5,12,45,920.0,68.5,2.25,24.2,591.0,758.98,579.9
2018,11,5,13,0,916.0,68.0,2.3,24.3,578.0,753.23,576.53
2018,11,5,13,15,908.0,67.5,2.3,24.35,557.0,741.26,568.7
2018,11,5,13,30,900.0,67.0,2.3,24.4,536.0,726.13,558.78
2018,11,5,13,45,889.0,66.0,2.3,24.4,509.0,705.28,544.95
2018,11,5,14,0,878.0,65.0,2.3,24.4,482.0,681.66,529.13
2018,11,5,14,15,861.0,63.5,2.3,24.3,448.0,650.87,508.23
2018,11,5,14,30,844.0,62.0,2.3,24.2,414.0,617.98,484.65
2018,11,5,14,45,819.5,60.0,2.3,24.05,375.0,582.01,457.79
2018,11,5,15,0,795.0,58.0,2.3,23.9,336.0,540.78,426.33
2018,11,5,15,15,759.5,55.0,2.3,23.9,293.0,491.48,387.55
2018,11,5,15,30,724.0,52.0,2.3,23.9,250.0,442.45,347.71
2018,11,5,15,45,668.0,48.5,2.15,22.7,205.5,383.79,300.2
2018,11,5,16,0,612.0,45.0,2.0,21.5,161.0,327.69,252.91
2018,11,5,16,15,496.0,39.5,2.0,20.45,116.5,253.2,190.27
2018,11,5,16,30,380.0,34.0,2.0,19.4,72.0,184.6,128.07
2018,11,5,16,45,228.5,22.0,2.05,18.35,41.5,101.25,0.0
2018,11,5,17,0,77.0,10.0,2.1,17.3,11.0,28.84,0.0
2018,11,5,17,15,38.5,5.0,2.1,16.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,93.0,11.0,1.75,10.8,16.0,10.81,0.0
2018,11,6,7,0,186.0,22.0,1.7,11.0,32.0,18.35,0.0
2018,11,6,7,15,371.5,30.0,1.75,11.75,74.5,26.46,16.0
2018,11,6,7,30,557.0,38.0,1.8,12.5,117.0,69.07,33.28
2018,11,6,7,45,628.0,42.5,1.85,13.25,162.0,112.88,62.24
2018,11,6,8,0,699.0,47.0,1.9,14.0,207.0,163.86,102.47
2018,11,6,8,15,743.0,50.5,2.0,14.65,252.0,214.55,146.63
2018,11,6,8,30,787.0,54.0,2.1,15.3,297.0,268.67,194.71
2018,11,6,8,45,816.0,56.5,2.2,16.0,339.0,320.04,240.8
2018,11,6,9,0,845.0,59.0,2.3,16.7,381.0,372.84,287.16
2018,11,6,9,15,863.0,61.5,2.25,17.3,417.5,421.51,329.05
2018,11,6,9,30,881.0,64.0,2.2,17.9,454.0,469.75,369.22
2018,11,6,9,45,891.5,66.0,2.15,18.55,484.5,513.06,404.22
2018,11,6,10,0,902.0,68.0,2.1,19.2,515.0,554.81,436.83
2018,11,6,10,15,912.5,68.5,2.1,19.75,539.5,593.19,466.29
2018,11,6,10,30,923.0,69.0,2.1,20.3,564.0,629.55,493.43
2018,11,6,10,45,929.5,70.0,2.05,20.9,582.0,661.7,516.42
2018,11,6,11,0,936.0,71.0,2.0,21.5,600.0,691.21,536.89
2018,11,6,11,15,940.0,71.5,2.0,22.0,610.0,715.69,552.88
2018,11,6,11,30,944.0,72.0,2.0,22.5,620.0,737.11,566.48
2018,11,6,11,45,945.5,71.5,2.05,22.95,622.0,752.48,576.32
2018,11,6,12,0,947.0,71.0,2.1,23.4,624.0,764.51,583.95
2018,11,6,12,15,943.0,71.5,2.1,23.7,618.0,770.26,587.31
2018,11,6,12,30,939.0,72.0,2.1,24.0,612.0,772.53,588.42
2018,11,6,12,45,931.0,72.5,2.1,24.3,597.5,768.41,585.26
2018,11,6,13,0,923.0,73.0,2.1,24.6,583.0,760.91,579.93
2018,11,6,13,15,915.5,72.0,2.1,24.7,562.0,748.76,571.95
2018,11,6,13,30,908.0,71.0,2.1,24.8,541.0,733.42,561.84
2018,11,6,13,45,897.0,69.5,2.05,24.9,513.0,711.97,547.17
2018,11,6,14,0,886.0,68.0,2.0,25.0,485.0,687.72,530.54
2018,11,6,14,15,869.5,66.0,1.95,24.9,451.0,656.63,509.34
2018,11,6,14,30,853.0,64.0,1.9,24.8,417.0,623.37,485.24
2018,11,6,14,45,830.0,61.5,1.85,24.7,377.5,587.56,458.46
2018,11,6,15,0,807.0,59.0,1.8,24.6,338.0,546.4,427.09
2018,11,6,15,15,754.5,58.0,1.8,24.6,292.0,489.91,383.28
2018,11,6,15,30,702.0,57.0,1.8,24.6,246.0,434.72,339.17
2018,11,6,15,45,616.5,53.0,1.55,23.0,197.0,365.6,284.31
2018,11,6,16,0,531.0,49.0,1.3,21.4,148.0,299.14,229.87
2018,11,6,16,15,432.0,41.5,1.4,20.45,107.0,229.47,171.6
2018,11,6,16,30,333.0,34.0,1.5,19.5,66.0,167.55,114.44
2018,11,6,16,45,193.5,21.5,1.6,18.55,37.5,89.22,0.0
2018,11,6,17,0,54.0,9.0,1.7,17.6,9.0,22.06,0.0
2018,11,6,17,15,27.0,4.5,1.8,17.15,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
