Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,8,45,100.0,101.0,1.95,12.7,127.5,124.83,97.4
2018,11,27,9,0,88.0,112.0,2.1,13.1,139.0,137.5,109.03
2018,11,27,9,15,46.0,115.0,2.15,13.45,129.0,128.87,102.97
2018,11,27,9,30,4.0,118.0,2.2,13.8,119.0,116.34,92.96
2018,11,27,9,45,2.5,120.0,2.3,14.1,120.5,117.9,94.09
2018,11,27,10,0,1.0,122.0,2.4,14.4,122.0,119.33,95.04
2018,11,27,10,15,0.5,113.0,2.5,14.6,113.0,110.19,87.24
2018,11,27,10,30,0.0,104.0,2.6,14.8,104.0,101.02,79.45
2018,11,27,10,45,8.0,100.0,2.65,15.05,104.0,101.54,79.87
2018,11,27,11,0,16.0,96.0,2.7,15.3,104.0,104.44,82.31
2018,11,27,11,15,8.0,91.5,2.8,15.3,95.5,93.5,73.03
2018,11,27,11,30,0.0,87.0,2.9,15.3,87.0,84.18,65.06
2018,11,27,11,45,1.0,99.0,3.0,15.35,99.5,96.73,75.49
2018,11,27,12,0,2.0,111.0,3.1,15.4,112.0,109.43,86.01
2018,11,27,12,15,1.0,77.0,3.15,15.45,77.5,75.13,57.5
2018,11,27,12,30,0.0,43.0,3.2,15.5,43.0,41.54,29.4
2018,11,27,12,45,3.5,62.0,3.3,15.5,63.5,62.28,46.94
2018,11,27,13,0,7.0,81.0,3.4,15.5,84.0,83.02,64.41
2018,11,27,13,15,7.0,77.0,3.3,15.5,80.0,79.1,61.19
2018,11,27,13,30,7.0,73.0,3.2,15.5,76.0,75.16,57.97
2018,11,27,13,45,3.5,68.5,3.05,15.45,70.0,68.46,52.34
2018,11,27,14,0,0.0,64.0,2.9,15.4,64.0,61.86,46.78
2018,11,27,14,15,11.5,75.5,2.75,15.3,79.5,80.1,62.51
2018,11,27,14,30,23.0,87.0,2.6,15.2,95.0,102.24,81.38
2018,11,27,14,45,11.5,65.5,2.4,15.05,69.5,69.77,53.88
2018,11,27,15,0,0.0,44.0,2.2,14.9,44.0,42.49,30.62
2018,11,27,15,15,0.0,36.0,2.2,14.9,36.0,34.75,24.0
2018,11,27,15,30,0.0,28.0,2.2,14.9,28.0,27.02,17.31
2018,11,27,15,45,0.0,22.0,1.85,14.55,22.0,21.22,12.26
2018,11,27,16,0,0.0,16.0,1.5,14.2,16.0,15.43,7.15
2018,11,27,16,15,0.0,10.5,1.45,14.05,10.5,10.12,2.13
2018,11,27,16,30,0.0,5.0,1.4,13.9,5.0,4.82,0.0
2018,11,27,16,45,0.0,2.5,1.35,13.75,2.5,2.46,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,45,18.0,2.5,0.4,12.45,2.0,0.0,0.0
2018,11,28,7,0,36.0,5.0,0.4,12.4,4.0,0.0,0.0
2018,11,28,7,15,39.0,13.0,0.4,12.65,14.0,12.78,0.0
2018,11,28,7,30,42.0,21.0,0.4,12.9,24.0,18.99,4.06
2018,11,28,7,45,47.0,36.5,0.45,13.15,42.0,36.51,22.4
2018,11,28,8,0,52.0,52.0,0.5,13.4,60.0,54.87,38.05
2018,11,28,8,15,100.5,65.0,0.6,13.8,86.0,78.38,56.11
2018,11,28,8,30,149.0,78.0,0.7,14.2,112.0,107.2,79.07
2018,11,28,8,45,125.0,95.0,0.85,14.6,127.0,125.05,95.82
2018,11,28,9,0,101.0,112.0,1.0,15.0,142.0,141.16,110.63
2018,11,28,9,15,100.0,125.5,1.0,15.4,158.5,159.53,126.24
2018,11,28,9,30,99.0,139.0,1.0,15.8,175.0,177.72,141.39
2018,11,28,9,45,104.5,151.5,1.0,16.15,192.5,197.5,157.52
2018,11,28,10,0,110.0,164.0,1.0,16.5,210.0,217.58,173.65
2018,11,28,10,15,142.5,176.0,1.05,16.75,239.0,250.81,200.32
2018,11,28,10,30,175.0,188.0,1.1,17.0,268.0,285.94,228.24
2018,11,28,10,45,343.5,171.0,1.2,17.25,335.5,372.43,297.5
2018,11,28,11,0,512.0,154.0,1.3,17.5,403.0,468.27,372.37
2018,11,28,11,15,678.0,118.0,1.35,17.65,454.5,546.41,432.9
2018,11,28,11,30,844.0,82.0,1.4,17.8,506.0,623.85,492.13
2018,11,28,11,45,847.0,81.0,1.45,18.0,509.0,638.82,503.1
2018,11,28,12,0,850.0,80.0,1.5,18.2,512.0,650.92,512.43
2018,11,28,12,15,846.5,80.5,1.6,18.25,507.5,657.47,518.21
2018,11,28,12,30,843.0,81.0,1.7,18.3,503.0,660.96,521.72
2018,11,28,12,45,834.0,81.0,1.8,18.35,490.0,657.17,519.84
2018,11,28,13,0,825.0,81.0,1.9,18.4,477.0,650.38,515.7
2018,11,28,13,15,812.0,80.0,2.0,18.3,457.5,636.91,506.82
2018,11,28,13,30,799.0,79.0,2.1,18.2,438.0,620.72,495.74
2018,11,28,13,45,780.5,78.0,2.2,18.05,412.0,598.45,479.9
2018,11,28,14,0,762.0,77.0,2.3,17.9,386.0,573.95,462.01
2018,11,28,14,15,736.5,74.5,2.25,17.75,354.0,541.54,437.07
2018,11,28,14,30,711.0,72.0,2.2,17.6,322.0,510.27,412.42
2018,11,28,14,45,628.5,75.0,2.15,17.4,278.5,450.34,364.7
2018,11,28,15,0,546.0,78.0,2.1,17.2,235.0,392.5,317.78
2018,11,28,15,15,386.0,78.0,2.1,17.2,181.0,294.11,237.47
2018,11,28,15,30,226.0,78.0,2.1,17.2,127.0,201.59,160.9
2018,11,28,15,45,186.5,63.0,1.8,16.45,97.5,160.2,125.56
2018,11,28,16,0,147.0,48.0,1.5,15.7,68.0,121.35,91.69
2018,11,28,16,15,118.5,33.5,1.5,15.5,46.0,89.88,60.32
2018,11,28,16,30,90.0,19.0,1.5,15.3,24.0,57.5,0.0
2018,11,28,16,45,45.0,9.5,1.55,15.1,12.0,20.9,0.0
2018,11,28,17,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.0,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.1,13.7,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.1,13.75,8.0,7.86,0.0
2018,11,29,7,30,0.0,14.0,6.1,13.8,14.0,13.51,0.09
2018,11,29,7,45,0.0,22.0,6.1,13.8,22.0,21.23,11.28
2018,11,29,8,0,0.0,30.0,6.1,13.8,30.0,28.96,18.5
2018,11,29,8,15,0.0,40.0,6.0,13.9,40.0,38.64,27.02
2018,11,29,8,30,0.0,50.0,5.9,14.0,50.0,48.31,35.47
2018,11,29,8,45,0.0,44.0,5.85,14.05,44.0,42.49,30.67
2018,11,29,9,0,0.0,38.0,5.8,14.1,38.0,36.69,25.76
2018,11,29,9,15,34.0,63.5,5.8,14.15,75.5,73.61,56.63
2018,11,29,9,30,68.0,89.0,5.8,14.2,113.0,115.2,91.62
2018,11,29,9,45,100.5,106.0,5.75,14.25,145.5,149.27,120.35
2018,11,29,10,0,133.0,123.0,5.7,14.3,178.0,185.79,151.17
2018,11,29,10,15,309.5,134.0,5.7,14.3,271.5,292.97,240.86
2018,11,29,10,30,486.0,145.0,5.7,14.3,365.0,412.86,339.88
2018,11,29,10,45,387.0,149.0,5.7,14.35,328.5,377.64,311.42
2018,11,29,11,0,288.0,153.0,5.7,14.4,292.0,330.14,272.55
2018,11,29,11,15,214.0,154.5,5.7,14.5,259.0,294.65,242.95
2018,11,29,11,30,140.0,156.0,5.7,14.6,226.0,249.82,205.19
2018,11,29,11,45,267.0,171.0,5.65,14.7,305.5,355.94,293.92
2018,11,29,12,0,394.0,186.0,5.6,14.8,385.0,466.21,383.94
2018,11,29,12,15,351.0,187.0,5.5,14.85,363.0,436.91,359.81
2018,11,29,12,30,308.0,188.0,5.4,14.9,341.0,412.63,339.79
2018,11,29,12,45,254.5,187.5,5.35,15.0,312.0,378.34,311.4
2018,11,29,13,0,201.0,187.0,5.3,15.1,283.0,335.65,276.12
2018,11,29,13,15,269.0,163.0,5.1,15.1,286.5,360.98,298.32
2018,11,29,13,30,337.0,139.0,4.9,15.1,290.0,385.31,319.28
2018,11,29,13,45,394.5,130.5,4.75,15.1,297.0,409.22,339.32
2018,11,29,14,0,452.0,122.0,4.6,15.1,304.0,430.04,356.52
2018,11,29,14,15,360.5,124.0,4.4,14.95,262.0,369.6,306.3
2018,11,29,14,30,269.0,126.0,4.2,14.8,220.0,303.83,251.57
2018,11,29,14,45,269.0,112.5,4.0,14.65,198.0,282.5,233.88
2018,11,29,15,0,269.0,99.0,3.8,14.5,176.0,260.29,214.93
2018,11,29,15,15,336.0,80.0,3.8,14.5,161.5,271.41,222.95
2018,11,29,15,30,403.0,61.0,3.8,14.5,147.0,271.22,220.22
2018,11,29,15,45,421.0,50.0,3.55,13.95,122.5,251.72,200.49
2018,11,29,16,0,439.0,39.0,3.3,13.4,98.0,229.91,176.85
2018,11,29,16,15,305.5,30.0,3.3,13.05,64.0,156.38,107.31
2018,11,29,16,30,172.0,21.0,3.3,12.7,30.0,84.56,0.0
2018,11,29,16,45,86.0,10.5,3.35,12.4,15.0,32.39,0.0
2018,11,29,17,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,45,27.5,3.5,2.95,8.7,2.5,0.0,0.0
2018,11,30,7,0,55.0,7.0,2.9,8.7,5.0,0.0,0.0
2018,11,30,7,15,61.0,14.5,3.0,9.25,15.5,14.25,0.0
2018,11,30,7,30,67.0,22.0,3.1,9.8,26.0,18.49,0.49
2018,11,30,7,45,60.5,37.5,3.2,10.35,43.5,37.6,22.79
2018,11,30,8,0,54.0,53.0,3.3,10.9,61.0,55.58,38.78
2018,11,30,8,15,71.0,69.5,3.4,11.3,83.5,77.52,57.13
2018,11,30,8,30,88.0,86.0,3.5,11.7,106.0,101.25,77.26
2018,11,30,8,45,171.0,97.5,3.6,12.1,145.0,139.16,107.33
2018,11,30,9,0,254.0,109.0,3.7,12.5,184.0,184.05,144.12
2018,11,30,9,15,330.0,114.0,3.65,12.85,224.0,229.23,181.9
2018,11,30,9,30,406.0,119.0,3.6,13.2,264.0,278.64,223.41
2018,11,30,9,45,499.5,115.0,3.55,13.6,308.5,331.49,267.53
2018,11,30,10,0,593.0,111.0,3.5,14.0,353.0,392.12,317.65
2018,11,30,10,15,662.5,102.5,3.45,14.3,388.0,439.56,357.01
2018,11,30,10,30,732.0,94.0,3.4,14.6,423.0,489.35,397.74
2018,11,30,10,45,718.5,101.0,3.35,14.9,434.5,511.72,415.9
2018,11,30,11,0,705.0,108.0,3.3,15.2,446.0,531.19,431.4
2018,11,30,11,15,638.5,127.0,3.3,15.4,438.5,528.7,429.16
2018,11,30,11,30,572.0,146.0,3.3,15.6,431.0,518.48,420.76
2018,11,30,11,45,664.0,125.5,3.3,15.75,458.0,568.53,460.98
2018,11,30,12,0,756.0,105.0,3.3,15.9,485.0,615.28,498.02
2018,11,30,12,15,807.5,91.0,3.3,15.95,494.0,639.62,517.49
2018,11,30,12,30,859.0,77.0,3.3,16.0,503.0,663.26,536.4
2018,11,30,12,45,861.5,74.0,3.3,16.05,492.5,663.86,537.12
2018,11,30,13,0,864.0,71.0,3.3,16.1,482.0,657.57,532.84
2018,11,30,13,15,856.0,69.5,3.3,16.1,463.5,646.68,524.87
2018,11,30,13,30,848.0,68.0,3.3,16.1,445.0,636.79,517.41
2018,11,30,13,45,835.0,66.5,3.3,16.05,420.0,617.05,502.44
2018,11,30,14,0,822.0,65.0,3.3,16.0,395.0,594.79,485.28
2018,11,30,14,15,802.5,63.0,3.25,15.85,364.0,565.69,462.46
2018,11,30,14,30,783.0,61.0,3.2,15.7,333.0,534.72,437.67
2018,11,30,14,45,755.0,57.5,3.2,15.5,297.0,495.7,406.07
2018,11,30,15,0,727.0,54.0,3.2,15.3,261.0,455.83,372.85
2018,11,30,15,15,682.5,51.0,3.2,15.3,222.0,407.87,331.8
2018,11,30,15,30,638.0,48.0,3.2,15.3,183.0,360.73,290.21
2018,11,30,15,45,554.5,42.5,2.85,14.3,141.5,299.14,236.7
2018,11,30,16,0,471.0,37.0,2.5,13.3,100.0,239.62,183.59
2018,11,30,16,15,349.5,29.0,2.5,12.8,66.0,170.2,116.16
2018,11,30,16,30,228.0,21.0,2.5,12.3,32.0,100.29,0.0
2018,11,30,16,45,114.0,10.5,2.45,11.75,16.0,39.53,0.0
2018,11,30,17,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,3.2,11.45,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,3.2,11.5,1.0,0.0,0.0
2018,12,1,7,15,32.0,10.0,3.25,11.75,12.0,9.83,0.0
2018,12,1,7,30,63.0,19.0,3.3,12.0,23.0,16.08,0.0
2018,12,1,7,45,57.5,24.5,3.4,12.2,30.0,25.13,12.67
2018,12,1,8,0,52.0,30.0,3.5,12.4,37.0,33.99,20.62
2018,12,1,8,15,26.0,37.5,3.6,12.5,41.0,40.24,27.38
2018,12,1,8,30,0.0,45.0,3.7,12.6,45.0,43.47,31.54
2018,12,1,8,45,46.5,58.5,3.8,12.75,72.0,69.07,51.97
2018,12,1,9,0,93.0,72.0,3.9,12.9,99.0,98.47,76.18
2018,12,1,9,15,189.0,102.5,4.0,13.0,166.5,167.32,133.04
2018,12,1,9,30,285.0,133.0,4.1,13.1,234.0,243.4,196.12
2018,12,1,9,45,370.0,132.5,4.25,13.2,275.5,293.88,238.46
2018,12,1,10,0,455.0,132.0,4.4,13.3,317.0,347.39,283.49
2018,12,1,10,15,460.0,137.0,4.5,13.45,333.5,372.27,305.07
2018,12,1,10,30,465.0,142.0,4.6,13.6,350.0,396.21,325.59
2018,12,1,10,45,428.0,152.0,4.7,13.75,349.5,401.28,330.25
2018,12,1,11,0,391.0,162.0,4.8,13.9,349.0,403.1,331.96
2018,12,1,11,15,495.5,145.0,4.85,14.0,387.0,457.89,377.76
2018,12,1,11,30,600.0,128.0,4.9,14.1,425.0,518.17,427.37
2018,12,1,11,45,334.0,160.0,4.95,14.25,325.5,392.11,323.35
2018,12,1,12,0,68.0,192.0,5.0,14.4,226.0,241.12,196.17
2018,12,1,12,15,249.5,169.5,5.0,14.45,293.0,349.67,288.8
2018,12,1,12,30,431.0,147.0,5.0,14.5,360.0,454.97,376.57
2018,12,1,12,45,348.0,159.0,4.95,14.55,328.5,415.4,343.18
2018,12,1,13,0,265.0,171.0,4.9,14.6,297.0,366.62,302.62
2018,12,1,13,15,220.0,165.5,4.9,14.55,267.5,330.83,273.27
2018,12,1,13,30,175.0,160.0,4.9,14.5,238.0,287.22,237.3
2018,12,1,13,45,403.0,124.5,4.85,14.45,290.0,406.47,338.58
2018,12,1,14,0,631.0,89.0,4.8,14.4,342.0,505.51,420.74
2018,12,1,14,15,686.5,79.5,4.75,14.3,334.5,516.51,429.32
2018,12,1,14,30,742.0,70.0,4.7,14.2,327.0,520.3,432.0
2018,12,1,14,45,709.5,66.5,4.6,14.05,291.0,479.89,398.14
2018,12,1,15,0,677.0,63.0,4.5,13.9,255.0,441.92,365.5
2018,12,1,15,15,628.5,58.5,4.5,13.9,216.0,392.13,322.38
2018,12,1,15,30,580.0,54.0,4.5,13.9,177.0,343.69,279.29
2018,12,1,15,45,511.0,48.0,4.1,13.15,138.5,286.72,228.7
2018,12,1,16,0,442.0,42.0,3.7,12.4,100.0,233.49,180.01
2018,12,1,16,15,314.0,32.0,3.55,11.95,65.5,160.68,109.69
2018,12,1,16,30,186.0,22.0,3.4,11.5,31.0,88.19,0.0
2018,12,1,16,45,93.0,11.0,3.3,11.0,15.5,34.62,0.0
2018,12,1,17,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,7,15,136.0,11.0,1.35,6.35,18.5,10.81,0.0
2018,12,2,7,30,272.0,22.0,1.3,6.7,37.0,18.02,0.0
2018,12,2,7,45,414.5,28.5,1.25,7.1,75.0,43.56,18.36
2018,12,2,8,0,557.0,35.0,1.2,7.5,113.0,87.14,44.98
2018,12,2,8,15,623.5,39.5,1.15,7.9,153.5,130.52,78.15
2018,12,2,8,30,690.0,44.0,1.1,8.3,194.0,179.8,119.71
2018,12,2,8,45,731.5,47.0,1.05,8.75,233.5,226.92,162.13
2018,12,2,9,0,773.0,50.0,1.0,9.2,273.0,276.67,207.02
2018,12,2,9,15,797.0,53.5,1.0,9.65,309.0,323.34,249.38
2018,12,2,9,30,821.0,57.0,1.0,10.1,345.0,370.41,291.04
2018,12,2,9,45,833.0,60.0,1.0,10.55,374.5,412.04,327.38
2018,12,2,10,0,845.0,63.0,1.0,11.0,404.0,452.55,361.69
2018,12,2,10,15,857.0,64.0,1.0,11.25,428.0,488.34,391.64
2018,12,2,10,30,869.0,65.0,1.0,11.5,452.0,523.42,420.2
2018,12,2,10,45,878.0,66.5,1.0,11.75,470.5,555.59,445.77
2018,12,2,11,0,887.0,68.0,1.0,12.0,489.0,585.56,469.07
2018,12,2,11,15,892.0,68.5,0.95,12.25,500.0,609.68,487.07
2018,12,2,11,30,897.0,69.0,0.9,12.5,511.0,631.1,502.67
2018,12,2,11,45,899.0,69.0,0.9,12.8,514.5,647.25,514.53
2018,12,2,12,0,901.0,69.0,0.9,13.1,518.0,660.37,524.04
2018,12,2,12,15,900.5,68.5,0.9,13.25,514.0,668.22,529.89
2018,12,2,12,30,900.0,68.0,0.9,13.4,510.0,672.9,533.4
2018,12,2,12,45,897.0,66.5,0.9,13.5,498.5,671.6,532.51
2018,12,2,13,0,894.0,65.0,0.9,13.6,487.0,667.11,529.48
2018,12,2,13,15,864.0,68.5,0.85,13.5,463.5,647.69,515.09
2018,12,2,13,30,834.0,72.0,0.8,13.4,440.0,629.55,501.4
2018,12,2,13,45,840.5,66.5,0.8,13.3,419.5,617.88,493.4
2018,12,2,14,0,847.0,61.0,0.8,13.2,399.0,599.16,479.96
2018,12,2,14,15,762.5,68.5,0.75,12.9,354.5,545.93,439.23
2018,12,2,14,30,678.0,76.0,0.7,12.6,310.0,492.14,397.62
2018,12,2,14,45,618.5,75.5,0.7,12.3,271.5,442.25,358.8
2018,12,2,15,0,559.0,75.0,0.7,12.0,233.0,393.42,319.65
2018,12,2,15,15,532.0,64.5,0.7,12.0,196.5,351.11,284.39
2018,12,2,15,30,505.0,54.0,0.7,12.0,160.0,308.98,248.01
2018,12,2,15,45,489.5,46.5,0.8,11.4,130.5,275.67,217.94
2018,12,2,16,0,474.0,39.0,0.9,10.8,101.0,242.37,185.59
2018,12,2,16,15,287.0,29.0,1.0,10.5,62.5,148.61,100.65
2018,12,2,16,30,100.0,19.0,1.1,10.2,24.0,59.98,0.0
2018,12,2,16,45,50.0,9.5,1.2,9.9,12.0,22.13,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,3,7,15,11.0,7.5,2.6,4.2,8.0,7.37,0.0
2018,12,3,7,30,22.0,15.0,2.7,4.7,16.0,13.72,0.0
2018,12,3,7,45,22.0,21.5,2.8,5.25,23.5,21.25,10.65
2018,12,3,8,0,22.0,28.0,2.9,5.8,31.0,29.2,18.35
2018,12,3,8,15,27.5,40.0,2.85,6.35,45.0,42.69,30.1
2018,12,3,8,30,33.0,52.0,2.8,6.9,59.0,56.81,42.48
2018,12,3,8,45,25.5,70.0,2.8,7.45,76.0,74.23,58.18
2018,12,3,9,0,18.0,88.0,2.8,8.0,93.0,90.37,72.5
2018,12,3,9,15,85.0,113.5,2.75,8.5,142.5,141.28,114.79
2018,12,3,9,30,152.0,139.0,2.7,9.0,192.0,196.22,160.57
2018,12,3,9,45,392.0,119.5,2.7,9.55,272.5,287.76,235.51
2018,12,3,10,0,632.0,100.0,2.7,10.1,353.0,393.63,322.1
2018,12,3,10,15,742.0,83.5,2.7,10.35,398.5,452.35,370.9
2018,12,3,10,30,852.0,67.0,2.7,10.6,444.0,514.64,422.23
2018,12,3,10,45,718.5,99.0,2.75,10.85,425.5,504.11,414.29
2018,12,3,11,0,585.0,131.0,2.8,11.1,407.0,481.63,396.36
2018,12,3,11,15,411.0,171.5,2.8,11.25,367.5,433.52,356.81
2018,12,3,11,30,237.0,212.0,2.8,11.4,328.0,374.19,307.19
2018,12,3,11,45,244.0,211.0,2.8,11.6,331.5,382.78,314.48
2018,12,3,12,0,251.0,210.0,2.8,11.8,335.0,390.73,320.91
2018,12,3,12,15,341.5,192.5,2.8,11.9,361.0,433.94,357.12
2018,12,3,12,30,432.0,175.0,2.8,12.0,387.0,484.55,398.48
2018,12,3,12,45,395.0,178.0,2.75,12.1,368.5,465.75,382.86
2018,12,3,13,0,358.0,181.0,2.7,12.2,350.0,438.09,360.67
2018,12,3,13,15,312.0,181.0,2.7,12.25,324.0,407.77,336.16
2018,12,3,13,30,266.0,181.0,2.7,12.3,298.0,377.08,311.13
2018,12,3,13,45,233.5,172.5,2.7,12.4,271.0,345.18,285.23
2018,12,3,14,0,201.0,164.0,2.7,12.5,244.0,305.85,253.13
2018,12,3,14,15,158.0,146.0,2.7,12.35,206.0,256.99,212.94
2018,12,3,14,30,115.0,128.0,2.7,12.2,168.0,209.25,173.11
2018,12,3,14,45,78.5,109.5,2.7,12.05,135.5,166.01,136.63
2018,12,3,15,0,42.0,91.0,2.7,11.9,103.0,118.15,95.83
2018,12,3,15,15,38.0,77.5,2.7,11.9,87.0,100.74,80.77
2018,12,3,15,30,34.0,64.0,2.7,11.9,71.0,83.45,65.57
2018,12,3,15,45,17.0,46.0,2.55,11.1,49.5,55.17,41.13
2018,12,3,16,0,0.0,28.0,2.4,10.3,28.0,27.03,16.95
2018,12,3,16,15,0.0,18.0,2.4,9.95,18.0,17.37,7.51
2018,12,3,16,30,0.0,8.0,2.4,9.6,8.0,7.71,0.0
2018,12,3,16,45,0.0,4.0,2.4,9.25,4.0,3.93,0.0
2018,12,3,17,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,3.55,7.3,7.0,6.88,0.0
2018,12,4,7,30,0.0,14.0,3.6,7.5,14.0,13.51,0.0
2018,12,4,7,45,0.0,27.5,3.7,7.7,27.5,26.32,14.73
2018,12,4,8,0,0.0,41.0,3.8,7.9,41.0,39.28,27.49
2018,12,4,8,15,3.0,56.5,3.8,8.4,57.0,54.67,41.11
2018,12,4,8,30,6.0,72.0,3.8,8.9,73.0,70.49,54.94
2018,12,4,8,45,8.0,81.5,3.85,9.4,83.5,80.66,63.83
2018,12,4,9,0,10.0,91.0,3.9,9.9,94.0,90.99,72.72
2018,12,4,9,15,5.5,94.5,3.9,10.45,96.0,93.47,74.88
2018,12,4,9,30,1.0,98.0,3.9,11.0,98.0,95.52,76.52
2018,12,4,9,45,4.0,116.0,3.95,11.55,117.5,114.62,92.46
2018,12,4,10,0,7.0,134.0,4.0,12.1,137.0,134.11,108.56
2018,12,4,10,15,3.5,134.5,3.9,12.45,136.0,133.23,107.5
2018,12,4,10,30,0.0,135.0,3.8,12.8,135.0,132.09,106.24
2018,12,4,10,45,0.5,142.5,3.7,13.15,142.5,139.98,112.55
2018,12,4,11,0,1.0,150.0,3.6,13.5,150.0,147.97,118.89
2018,12,4,11,15,1.5,154.5,3.45,13.75,155.0,152.98,122.81
2018,12,4,11,30,2.0,159.0,3.3,14.0,160.0,158.06,126.8
2018,12,4,11,45,24.0,169.5,3.1,14.2,181.5,182.9,147.55
2018,12,4,12,0,46.0,180.0,2.9,14.4,203.0,213.77,173.05
2018,12,4,12,15,87.5,197.5,2.7,14.45,240.5,260.96,212.03
2018,12,4,12,30,129.0,215.0,2.5,14.5,278.0,315.88,256.55
2018,12,4,12,45,125.5,210.0,2.3,14.55,270.0,309.62,251.21
2018,12,4,13,0,122.0,205.0,2.1,14.6,262.0,302.95,245.79
2018,12,4,13,15,116.5,196.5,2.15,14.45,249.5,290.59,236.28
2018,12,4,13,30,111.0,188.0,2.2,14.3,237.0,277.92,226.46
2018,12,4,13,45,97.0,165.0,2.25,14.1,206.0,242.65,198.25
2018,12,4,14,0,83.0,142.0,2.3,13.9,175.0,200.26,163.9
2018,12,4,14,15,49.5,114.5,2.35,13.6,133.5,148.54,120.89
2018,12,4,14,30,16.0,87.0,2.4,13.3,92.0,94.77,75.44
2018,12,4,14,45,8.0,86.5,2.5,12.95,89.0,90.17,71.57
2018,12,4,15,0,0.0,86.0,2.6,12.6,86.0,86.36,68.27
2018,12,4,15,15,0.0,73.0,2.6,12.6,73.0,73.19,56.95
2018,12,4,15,30,0.0,60.0,2.6,12.6,60.0,60.01,45.49
2018,12,4,15,45,0.0,47.0,2.55,11.8,47.0,46.77,33.98
2018,12,4,16,0,0.0,34.0,2.5,11.0,34.0,33.39,22.18
2018,12,4,16,15,0.0,22.5,2.45,10.65,22.5,21.73,10.71
2018,12,4,16,30,0.0,11.0,2.4,10.3,11.0,10.61,0.0
2018,12,4,16,45,0.0,5.5,2.3,10.0,5.5,5.41,0.0
2018,12,4,17,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,5,7,15,39.5,5.0,3.55,8.95,7.0,4.91,0.0
2018,12,5,7,30,79.0,10.0,3.6,9.0,14.0,7.61,0.0
2018,12,5,7,45,118.0,18.5,3.6,9.05,31.0,20.28,7.21
2018,12,5,8,0,157.0,27.0,3.6,9.1,48.0,38.97,20.8
2018,12,5,8,15,167.0,29.0,3.6,9.25,58.0,51.27,30.8
2018,12,5,8,30,177.0,31.0,3.6,9.4,68.0,64.17,42.31
2018,12,5,8,45,88.5,37.0,3.6,9.5,55.5,57.77,41.29
2018,12,5,9,0,0.0,43.0,3.6,9.6,43.0,41.52,30.46
2018,12,5,9,15,0.0,54.5,3.55,9.85,54.5,52.66,40.09
2018,12,5,9,30,0.0,66.0,3.5,10.1,66.0,63.8,49.62
2018,12,5,9,45,92.5,102.5,3.5,10.35,139.0,140.93,114.79
2018,12,5,10,0,185.0,139.0,3.5,10.6,212.0,226.39,186.41
2018,12,5,10,15,159.5,143.5,3.4,10.95,209.5,222.84,183.59
2018,12,5,10,30,134.0,148.0,3.3,11.3,207.0,220.25,181.41
2018,12,5,10,45,72.5,142.5,3.2,11.65,174.5,181.81,148.89
2018,12,5,11,0,11.0,137.0,3.1,12.0,142.0,140.45,113.4
2018,12,5,11,15,11.0,143.5,3.05,12.3,148.5,147.37,119.02
2018,12,5,11,30,11.0,150.0,3.0,12.6,155.0,154.33,124.59
2018,12,5,11,45,6.0,143.5,2.9,12.9,146.0,144.87,116.44
2018,12,5,12,0,1.0,137.0,2.8,13.2,137.0,135.25,108.21
2018,12,5,12,15,7.5,149.0,2.7,13.35,152.5,151.98,122.18
2018,12,5,12,30,14.0,161.0,2.6,13.5,168.0,169.04,136.33
2018,12,5,12,45,24.0,165.0,2.55,13.65,176.5,180.24,145.75
2018,12,5,13,0,34.0,169.0,2.5,13.8,185.0,197.52,160.15
2018,12,5,13,15,26.5,143.5,2.45,13.85,155.5,165.04,133.41
2018,12,5,13,30,19.0,118.0,2.4,13.9,126.0,132.72,106.68
2018,12,5,13,45,9.5,80.0,2.4,13.95,84.0,83.45,65.42
2018,12,5,14,0,0.0,42.0,2.4,14.0,42.0,40.56,29.01
2018,12,5,14,15,36.0,60.5,2.35,13.9,73.0,81.51,64.66
2018,12,5,14,30,72.0,79.0,2.3,13.8,104.0,127.06,103.6
2018,12,5,14,45,86.0,92.0,2.3,13.65,118.5,149.11,121.98
2018,12,5,15,0,100.0,105.0,2.3,13.5,133.0,171.83,140.6
2018,12,5,15,15,73.5,89.0,2.3,13.5,108.0,138.51,111.98
2018,12,5,15,30,47.0,73.0,2.3,13.5,83.0,100.86,79.68
2018,12,5,15,45,35.5,58.0,2.15,12.7,64.5,78.48,60.25
2018,12,5,16,0,24.0,43.0,2.0,11.9,46.0,56.68,41.07
2018,12,5,16,15,14.0,28.5,2.05,11.5,30.0,36.52,21.46
2018,12,5,16,30,4.0,14.0,2.1,11.1,14.0,14.7,0.0
2018,12,5,16,45,2.0,7.0,2.15,10.75,7.0,7.39,0.0
2018,12,5,17,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,15,90.0,10.0,2.4,7.2,14.0,9.83,0.0
2018,12,6,7,30,180.0,20.0,2.5,7.6,28.0,16.67,0.0
2018,12,6,7,45,307.0,29.0,2.6,8.0,61.0,36.12,15.18
2018,12,6,8,0,434.0,38.0,2.7,8.4,94.0,72.87,38.28
2018,12,6,8,15,508.0,44.5,2.7,8.85,132.5,112.52,67.6
2018,12,6,8,30,582.0,51.0,2.7,9.3,171.0,158.96,105.76
2018,12,6,8,45,632.0,55.0,2.7,9.75,209.5,203.69,145.43
2018,12,6,9,0,682.0,59.0,2.7,10.2,248.0,252.38,189.19
2018,12,6,9,15,716.5,60.5,2.7,10.75,283.0,296.27,229.27
2018,12,6,9,30,751.0,62.0,2.7,11.3,318.0,341.6,269.93
2018,12,6,9,45,779.0,63.0,2.65,11.9,349.5,384.85,308.03
2018,12,6,10,0,807.0,64.0,2.6,12.5,381.0,428.32,345.29
2018,12,6,10,15,821.0,65.5,2.55,12.95,405.5,465.52,376.85
2018,12,6,10,30,835.0,67.0,2.5,13.4,430.0,501.38,406.47
2018,12,6,10,45,844.0,68.0,2.45,13.85,448.0,532.43,431.56
2018,12,6,11,0,853.0,69.0,2.4,14.3,466.0,559.35,452.89
2018,12,6,11,15,859.0,69.5,2.3,14.55,477.5,583.49,471.66
2018,12,6,11,30,865.0,70.0,2.2,14.8,489.0,605.1,488.07
2018,12,6,11,45,867.5,70.0,2.15,15.1,493.0,621.3,500.21
2018,12,6,12,0,870.0,70.0,2.1,15.4,497.0,634.64,509.98
2018,12,6,12,15,868.5,70.0,2.05,15.55,493.5,642.45,515.73
2018,12,6,12,30,867.0,70.0,2.0,15.7,490.0,647.21,519.12
2018,12,6,12,45,862.5,69.0,1.95,15.85,479.0,645.81,517.88
2018,12,6,13,0,858.0,68.0,1.9,16.0,468.0,641.36,514.32
2018,12,6,13,15,849.5,67.0,1.85,16.0,450.0,631.33,506.8
2018,12,6,13,30,841.0,66.0,1.8,16.0,432.0,622.29,499.79
2018,12,6,13,45,827.5,64.0,1.8,16.05,407.5,602.37,484.8
2018,12,6,14,0,814.0,62.0,1.8,16.1,383.0,579.96,467.7
2018,12,6,14,15,794.5,61.0,1.7,15.95,353.5,552.86,446.43
2018,12,6,14,30,775.0,60.0,1.6,15.8,324.0,523.9,423.27
2018,12,6,14,45,747.0,57.0,1.5,15.65,289.0,486.34,392.91
2018,12,6,15,0,719.0,54.0,1.4,15.5,254.0,447.92,361.06
2018,12,6,15,15,674.5,50.0,1.4,15.5,215.5,399.74,320.79
2018,12,6,15,30,630.0,46.0,1.4,15.5,177.0,352.43,279.96
2018,12,6,15,45,560.5,41.0,1.15,14.3,138.5,294.82,230.46
2018,12,6,16,0,491.0,36.0,0.9,13.1,100.0,244.94,185.34
2018,12,6,16,15,357.0,28.5,0.9,12.8,65.5,171.61,113.89
2018,12,6,16,30,223.0,21.0,0.9,12.5,31.0,97.81,0.0
2018,12,6,16,45,111.5,10.5,0.95,12.2,15.5,38.82,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,7,7,15,13.0,8.0,1.85,6.5,8.5,7.86,0.0
2018,12,7,7,30,26.0,16.0,1.9,6.9,17.0,15.73,0.0
2018,12,7,7,45,63.0,30.5,1.95,7.35,37.5,29.87,15.06
2018,12,7,8,0,100.0,45.0,2.0,7.8,58.0,50.45,32.74
2018,12,7,8,15,106.5,54.5,1.95,8.1,72.5,66.69,46.68
2018,12,7,8,30,113.0,64.0,1.9,8.4,87.0,82.97,61.11
2018,12,7,8,45,170.0,84.5,1.9,8.7,127.0,122.97,94.18
2018,12,7,9,0,227.0,105.0,1.9,9.0,167.0,167.93,131.93
2018,12,7,9,15,251.5,116.5,1.8,9.3,194.0,198.47,158.54
2018,12,7,9,30,276.0,128.0,1.7,9.6,221.0,230.71,186.36
2018,12,7,9,45,328.0,133.5,1.6,9.95,254.0,269.34,218.83
2018,12,7,10,0,380.0,139.0,1.5,10.3,287.0,314.64,256.35
2018,12,7,10,15,560.0,113.5,1.45,10.85,347.5,390.55,317.84
2018,12,7,10,30,740.0,88.0,1.4,11.4,408.0,474.39,384.54
2018,12,7,10,45,801.0,78.0,1.35,12.0,438.0,518.37,418.84
2018,12,7,11,0,862.0,68.0,1.3,12.6,468.0,561.5,452.05
2018,12,7,11,15,868.5,68.5,1.15,13.2,479.5,586.18,469.45
2018,12,7,11,30,875.0,69.0,1.0,13.8,491.0,608.33,484.4
2018,12,7,11,45,878.5,69.0,0.85,14.45,495.5,625.38,494.92
2018,12,7,12,0,882.0,69.0,0.7,15.1,500.0,639.55,502.86
2018,12,7,12,15,880.5,69.0,0.65,15.4,497.0,647.55,507.85
2018,12,7,12,30,879.0,69.0,0.6,15.7,494.0,652.46,510.56
2018,12,7,12,45,875.0,68.0,0.55,16.05,483.0,651.5,508.92
2018,12,7,13,0,871.0,67.0,0.5,16.4,472.0,647.45,505.05
2018,12,7,13,15,862.0,66.0,0.5,16.45,454.0,637.14,497.86
2018,12,7,13,30,853.0,65.0,0.5,16.5,436.0,623.93,488.52
2018,12,7,13,45,839.0,64.0,0.5,16.55,411.5,608.68,477.39
2018,12,7,14,0,825.0,63.0,0.5,16.6,387.0,587.07,461.53
2018,12,7,14,15,804.0,61.0,0.5,16.45,356.5,557.81,440.08
2018,12,7,14,30,783.0,59.0,0.5,16.3,326.0,526.72,416.75
2018,12,7,14,45,752.5,56.5,0.5,16.15,290.5,488.3,387.18
2018,12,7,15,0,722.0,54.0,0.5,16.0,255.0,449.1,356.08
