Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,7,15,66.5,6.5,1.6,9.9,8.0,0.0,0.0
2018,12,18,7,30,133.0,13.0,1.6,10.4,16.0,12.78,0.0
2018,12,18,7,45,266.5,22.0,1.55,10.85,44.0,20.11,0.93
2018,12,18,8,0,400.0,31.0,1.5,11.3,72.0,52.04,23.39
2018,12,18,8,15,387.0,29.5,1.6,11.7,84.0,70.68,37.05
2018,12,18,8,30,374.0,28.0,1.7,12.1,96.0,87.84,52.5
2018,12,18,8,45,187.0,29.0,1.75,12.45,63.0,68.71,45.71
2018,12,18,9,0,0.0,30.0,1.8,12.8,30.0,28.95,19.25
2018,12,18,9,15,5.0,60.0,1.75,13.1,61.5,59.48,45.27
2018,12,18,9,30,10.0,90.0,1.7,13.4,93.0,90.75,71.65
2018,12,18,9,45,26.5,116.5,1.7,13.65,126.0,125.32,100.38
2018,12,18,10,0,43.0,143.0,1.7,13.9,159.0,160.52,129.39
2018,12,18,10,15,58.0,153.5,1.65,14.2,176.5,180.01,145.24
2018,12,18,10,30,73.0,164.0,1.6,14.5,194.0,200.49,161.86
2018,12,18,10,45,139.0,172.5,1.55,14.75,233.5,250.14,202.39
2018,12,18,11,0,205.0,181.0,1.5,15.0,273.0,299.61,242.3
2018,12,18,11,15,377.5,151.5,1.45,15.2,326.5,382.44,309.35
2018,12,18,11,30,550.0,122.0,1.4,15.4,380.0,464.5,374.4
2018,12,18,11,45,520.5,135.0,1.4,15.6,381.0,468.48,376.71
2018,12,18,12,0,491.0,148.0,1.4,15.8,382.0,473.0,379.76
2018,12,18,12,15,388.5,171.0,1.4,15.95,355.5,439.94,353.01
2018,12,18,12,30,286.0,194.0,1.4,16.1,329.0,397.29,318.8
2018,12,18,12,45,266.0,193.0,1.4,16.25,317.0,385.84,309.98
2018,12,18,13,0,246.0,192.0,1.4,16.4,305.0,373.41,300.13
2018,12,18,13,15,205.5,188.0,1.45,16.45,280.0,336.41,271.08
2018,12,18,13,30,165.0,184.0,1.5,16.5,255.0,306.43,247.23
2018,12,18,13,45,155.0,173.5,1.55,16.5,237.5,287.98,232.91
2018,12,18,14,0,145.0,163.0,1.6,16.5,220.0,269.26,218.14
2018,12,18,14,15,108.5,148.5,1.55,16.35,189.0,229.96,186.25
2018,12,18,14,30,72.0,134.0,1.5,16.2,158.0,184.82,149.32
2018,12,18,14,45,207.0,107.0,1.5,16.05,167.0,240.13,196.16
2018,12,18,15,0,342.0,80.0,1.5,15.9,176.0,281.96,230.1
2018,12,18,15,15,436.5,67.0,1.5,15.9,171.0,306.59,248.07
2018,12,18,15,30,531.0,54.0,1.5,15.9,166.0,321.26,256.36
2018,12,18,15,45,414.5,48.5,1.3,14.9,124.5,247.42,194.42
2018,12,18,16,0,298.0,43.0,1.1,13.9,83.0,180.01,137.33
2018,12,18,16,15,237.0,32.0,1.15,13.55,56.5,135.9,93.5
2018,12,18,16,30,176.0,21.0,1.2,13.2,30.0,86.91,0.0
2018,12,18,16,45,88.0,10.5,1.25,12.85,15.0,33.48,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,7,15,30.0,4.0,1.05,10.45,4.5,0.0,0.0
2018,12,19,7,30,60.0,8.0,1.0,10.8,9.0,7.86,0.0
2018,12,19,7,45,75.0,17.5,1.0,11.2,22.5,15.48,0.0
2018,12,19,8,0,90.0,27.0,1.0,11.6,36.0,30.22,15.6
2018,12,19,8,15,141.0,33.5,1.05,12.0,55.5,47.2,27.89
2018,12,19,8,30,192.0,40.0,1.1,12.4,75.0,69.61,44.96
2018,12,19,8,45,98.5,58.0,1.15,12.75,76.0,77.13,56.16
2018,12,19,9,0,5.0,76.0,1.2,13.1,77.0,74.81,58.06
2018,12,19,9,15,4.5,88.5,1.3,13.55,89.5,87.17,68.57
2018,12,19,9,30,4.0,101.0,1.4,14.0,102.0,99.56,78.91
2018,12,19,9,45,2.0,102.0,1.45,14.45,102.5,99.98,79.11
2018,12,19,10,0,0.0,103.0,1.5,14.9,103.0,100.21,79.11
2018,12,19,10,15,2.0,101.5,1.55,15.2,102.5,99.62,78.44
2018,12,19,10,30,4.0,100.0,1.6,15.5,102.0,99.15,77.89
2018,12,19,10,45,2.5,106.0,1.65,15.8,107.0,104.46,82.12
2018,12,19,11,0,1.0,112.0,1.7,16.1,112.0,109.72,86.26
2018,12,19,11,15,5.5,137.5,1.75,16.3,140.0,138.08,109.49
2018,12,19,11,30,10.0,163.0,1.8,16.5,168.0,167.09,132.99
2018,12,19,11,45,11.0,160.5,1.8,16.7,166.0,165.46,131.49
2018,12,19,12,0,12.0,158.0,1.8,16.9,164.0,163.85,130.1
2018,12,19,12,15,9.0,136.5,1.8,17.0,141.0,140.06,110.69
2018,12,19,12,30,6.0,115.0,1.8,17.1,118.0,116.33,91.28
2018,12,19,12,45,3.5,120.5,1.75,17.2,122.0,120.53,94.69
2018,12,19,13,0,1.0,126.0,1.7,17.3,126.0,124.82,98.15
2018,12,19,13,15,0.5,111.5,1.65,17.25,111.5,109.74,85.85
2018,12,19,13,30,0.0,97.0,1.6,17.2,97.0,94.71,73.58
2018,12,19,13,45,13.0,112.0,1.5,17.2,117.0,118.64,93.74
2018,12,19,14,0,26.0,127.0,1.4,17.2,137.0,148.05,118.15
2018,12,19,14,15,21.5,108.0,1.3,17.0,116.0,124.48,98.83
2018,12,19,14,30,17.0,89.0,1.2,16.8,95.0,101.04,79.55
2018,12,19,14,45,38.5,74.0,1.1,16.65,85.5,96.45,76.17
2018,12,19,15,0,60.0,59.0,1.0,16.5,76.0,95.67,75.68
2018,12,19,15,15,30.0,52.5,1.0,16.5,61.0,67.66,51.68
2018,12,19,15,30,0.0,46.0,1.0,16.5,46.0,44.44,31.79
2018,12,19,15,45,0.0,35.5,0.85,15.7,35.5,34.28,23.11
2018,12,19,16,0,0.0,25.0,0.7,14.9,25.0,24.13,14.31
2018,12,19,16,15,0.0,16.5,0.7,14.65,16.5,15.92,6.6
2018,12,19,16,30,0.0,8.0,0.7,14.4,8.0,7.71,0.0
2018,12,19,16,45,0.0,4.0,0.75,14.15,4.0,3.93,0.0
2018,12,19,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,15,23.0,3.0,2.2,8.05,3.5,0.0,0.0
2018,12,20,7,30,46.0,6.0,2.2,8.1,7.0,5.9,0.0
2018,12,20,7,45,23.0,11.5,2.2,8.2,12.0,10.89,0.0
2018,12,20,8,0,0.0,17.0,2.2,8.3,17.0,16.4,7.44
2018,12,20,8,15,0.0,26.5,2.15,8.45,26.5,25.58,16.03
2018,12,20,8,30,0.0,36.0,2.1,8.6,36.0,34.76,24.28
2018,12,20,8,45,0.0,47.5,2.1,8.75,47.5,45.89,34.14
2018,12,20,9,0,0.0,59.0,2.1,8.9,59.0,57.03,43.93
2018,12,20,9,15,0.5,76.0,2.0,9.15,76.0,73.75,58.38
2018,12,20,9,30,1.0,93.0,1.9,9.4,93.0,90.65,72.81
2018,12,20,9,45,0.5,105.0,1.85,9.6,105.0,102.38,82.72
2018,12,20,10,0,0.0,117.0,1.8,9.8,117.0,114.16,92.55
2018,12,20,10,15,1.5,124.5,1.7,9.95,125.0,122.36,99.29
2018,12,20,10,30,3.0,132.0,1.6,10.1,133.0,130.71,106.12
2018,12,20,10,45,2.5,134.0,1.55,10.25,135.0,132.59,107.49
2018,12,20,11,0,2.0,136.0,1.5,10.4,137.0,134.46,108.87
2018,12,20,11,15,6.0,136.0,1.45,10.5,139.0,136.83,110.78
2018,12,20,11,30,10.0,136.0,1.4,10.6,141.0,139.37,112.87
2018,12,20,11,45,10.5,149.5,1.4,10.7,154.5,153.79,124.77
2018,12,20,12,0,11.0,163.0,1.4,10.8,168.0,168.42,136.77
2018,12,20,12,15,5.5,143.0,1.45,10.9,145.5,144.55,116.83
2018,12,20,12,30,0.0,123.0,1.5,11.0,123.0,120.68,96.87
2018,12,20,12,45,0.0,106.0,1.5,11.1,106.0,103.46,82.49
2018,12,20,13,0,0.0,89.0,1.5,11.2,89.0,86.35,68.13
2018,12,20,13,15,0.0,80.5,1.5,11.25,80.5,77.85,61.02
2018,12,20,13,30,0.0,72.0,1.5,11.3,72.0,69.61,54.08
2018,12,20,13,45,0.0,93.0,1.55,11.3,93.0,90.79,72.14
2018,12,20,14,0,0.0,114.0,1.6,11.3,114.0,113.18,91.11
2018,12,20,14,15,0.0,105.5,1.55,11.25,105.5,104.74,84.06
2018,12,20,14,30,0.0,97.0,1.5,11.2,97.0,96.33,77.04
2018,12,20,14,45,12.5,93.5,1.45,11.1,97.0,100.27,80.68
2018,12,20,15,0,25.0,90.0,1.4,11.0,97.0,108.05,87.36
2018,12,20,15,15,24.0,79.5,1.4,11.0,85.5,96.25,77.06
2018,12,20,15,30,23.0,69.0,1.4,11.0,74.0,84.55,66.7
2018,12,20,15,45,15.0,55.5,1.35,10.6,58.5,66.16,50.58
2018,12,20,16,0,7.0,42.0,1.3,10.2,43.0,45.51,32.46
2018,12,20,16,15,3.5,28.0,1.3,10.1,28.5,29.31,17.28
2018,12,20,16,30,0.0,14.0,1.3,10.0,14.0,13.51,0.0
2018,12,20,16,45,0.0,7.0,1.3,9.85,7.0,6.88,0.0
2018,12,20,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,7,15,51.5,5.0,1.2,10.5,6.0,0.0,0.0
2018,12,21,7,30,103.0,10.0,1.3,10.7,12.0,9.83,0.0
2018,12,21,7,45,262.5,20.5,1.4,10.9,42.0,17.12,0.0
2018,12,21,8,0,422.0,31.0,1.5,11.1,72.0,50.93,22.17
2018,12,21,8,15,354.5,33.5,1.55,11.3,79.5,69.05,37.18
2018,12,21,8,30,287.0,36.0,1.6,11.5,87.0,80.0,49.64
2018,12,21,8,45,199.5,40.0,1.7,11.75,79.5,80.63,55.28
2018,12,21,9,0,112.0,44.0,1.8,12.0,72.0,71.99,52.4
2018,12,21,9,15,56.0,49.5,1.8,12.25,63.5,65.63,49.34
2018,12,21,9,30,0.0,55.0,1.8,12.5,55.0,53.14,40.07
2018,12,21,9,45,0.0,71.5,1.8,12.8,71.5,69.17,53.67
2018,12,21,10,0,0.0,88.0,1.8,13.1,88.0,85.36,67.24
2018,12,21,10,15,0.0,96.0,1.8,13.35,96.0,93.26,73.71
2018,12,21,10,30,0.0,104.0,1.8,13.6,104.0,101.19,80.19
2018,12,21,10,45,1.5,116.5,1.8,13.9,117.0,114.45,91.06
2018,12,21,11,0,3.0,129.0,1.8,14.2,130.0,127.91,102.02
2018,12,21,11,15,24.0,146.0,1.8,14.4,157.0,160.61,129.12
2018,12,21,11,30,45.0,163.0,1.8,14.6,184.0,191.73,154.7
2018,12,21,11,45,76.5,182.0,1.8,14.8,218.0,232.42,187.99
2018,12,21,12,0,108.0,201.0,1.8,15.0,252.0,280.37,226.65
2018,12,21,12,15,119.0,202.0,1.8,15.1,258.5,290.7,234.9
2018,12,21,12,30,130.0,203.0,1.8,15.2,265.0,300.92,243.23
2018,12,21,12,45,92.5,186.0,1.8,15.3,229.5,252.81,204.31
2018,12,21,13,0,55.0,169.0,1.8,15.4,194.0,210.74,169.93
2018,12,21,13,15,85.0,141.0,1.8,15.4,178.5,205.99,167.2
2018,12,21,13,30,115.0,113.0,1.8,15.4,163.0,193.84,158.32
2018,12,21,13,45,224.5,112.5,1.8,15.35,203.0,267.85,220.58
2018,12,21,14,0,334.0,112.0,1.8,15.3,243.0,340.64,280.07
2018,12,21,14,15,523.5,91.0,1.75,15.1,278.5,427.7,350.56
2018,12,21,14,30,713.0,70.0,1.7,14.9,314.0,499.33,406.68
2018,12,21,14,45,715.5,64.0,1.65,14.7,287.5,477.79,388.33
2018,12,21,15,0,718.0,58.0,1.6,14.5,261.0,453.83,368.0
2018,12,21,15,15,571.5,60.5,1.6,14.5,207.5,366.84,296.97
2018,12,21,15,30,425.0,63.0,1.6,14.5,154.0,283.91,228.28
2018,12,21,15,45,306.5,52.0,1.55,13.35,110.5,204.72,162.57
2018,12,21,16,0,188.0,41.0,1.5,12.2,67.0,135.37,104.15
2018,12,21,16,15,170.0,30.5,1.55,11.9,48.0,110.79,77.84
2018,12,21,16,30,152.0,20.0,1.6,11.6,29.0,79.63,2.08
2018,12,21,16,45,76.0,10.0,1.65,11.3,14.5,30.11,0.0
2018,12,21,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,22,7,15,0.0,2.5,1.6,5.6,2.5,0.0,0.0
2018,12,22,7,30,0.0,5.0,1.6,6.1,5.0,4.91,0.0
2018,12,22,7,45,0.0,16.5,1.55,6.6,16.5,15.91,0.0
2018,12,22,8,0,0.0,28.0,1.5,7.1,28.0,26.87,15.67
2018,12,22,8,15,0.5,42.5,1.55,7.55,42.5,40.83,28.94
2018,12,22,8,30,1.0,57.0,1.6,8.0,57.0,55.0,41.61
2018,12,22,8,45,10.5,73.5,1.65,8.4,76.0,73.03,57.07
2018,12,22,9,0,20.0,90.0,1.7,8.8,95.0,92.8,73.96
2018,12,22,9,15,99.0,106.0,1.7,9.15,136.5,134.35,107.48
2018,12,22,9,30,178.0,122.0,1.7,9.5,178.0,181.77,146.48
2018,12,22,9,45,207.5,133.0,1.65,9.8,204.5,214.38,174.09
2018,12,22,10,0,237.0,144.0,1.6,10.1,231.0,246.97,201.51
2018,12,22,10,15,275.5,149.0,1.5,10.4,257.5,279.07,228.21
2018,12,22,10,30,314.0,154.0,1.4,10.7,284.0,313.11,256.2
2018,12,22,10,45,411.0,145.0,1.3,11.0,323.0,368.66,301.25
2018,12,22,11,0,508.0,136.0,1.2,11.3,362.0,424.3,345.6
2018,12,22,11,15,422.5,159.5,1.15,11.7,351.0,414.77,336.95
2018,12,22,11,30,337.0,183.0,1.1,12.1,340.0,394.62,320.11
2018,12,22,11,45,208.5,173.0,1.05,12.55,270.5,313.55,254.83
2018,12,22,12,0,80.0,163.0,1.0,13.0,201.0,215.64,174.64
2018,12,22,12,15,56.0,161.5,0.95,13.25,188.0,200.33,162.05
2018,12,22,12,30,32.0,160.0,0.9,13.5,175.0,184.43,148.52
2018,12,22,12,45,46.0,174.5,0.8,13.8,196.0,210.18,169.49
2018,12,22,13,0,60.0,189.0,0.7,14.1,217.0,236.47,190.43
2018,12,22,13,15,76.5,186.0,0.7,14.0,220.0,244.66,197.42
2018,12,22,13,30,93.0,183.0,0.7,13.9,223.0,252.62,204.31
2018,12,22,13,45,82.5,167.0,0.65,13.8,201.0,228.15,184.7
2018,12,22,14,0,72.0,151.0,0.6,13.7,179.0,203.63,165.05
2018,12,22,14,15,67.0,140.5,0.65,13.65,165.0,188.89,153.34
2018,12,22,14,30,62.0,130.0,0.7,13.6,151.0,174.19,141.45
2018,12,22,14,45,37.0,115.5,0.7,13.55,127.5,143.78,116.09
2018,12,22,15,0,12.0,101.0,0.7,13.5,104.0,109.54,87.34
2018,12,22,15,15,6.0,84.5,0.7,13.5,86.0,89.12,70.1
2018,12,22,15,30,0.0,68.0,0.7,13.5,68.0,68.97,52.89
2018,12,22,15,45,0.0,53.5,0.7,12.9,53.5,54.03,40.04
2018,12,22,16,0,0.0,39.0,0.7,12.3,39.0,38.93,26.86
2018,12,22,16,15,17.0,27.0,0.7,12.2,28.0,34.43,21.22
2018,12,22,16,30,34.0,15.0,0.7,12.1,17.0,28.06,0.0
2018,12,22,16,45,34.0,9.5,0.7,12.0,10.0,18.46,0.0
2018,12,22,17,0,34.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,12,22,17,15,17.0,2.0,0.75,11.8,1.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.5,1.15,8.55,1.5,0.0,0.0
2018,12,23,7,30,0.0,3.0,1.0,8.8,3.0,2.95,0.0
2018,12,23,7,45,0.0,7.5,0.9,9.1,7.5,7.23,0.0
2018,12,23,8,0,0.0,12.0,0.8,9.4,12.0,11.57,3.43
2018,12,23,8,15,0.0,17.0,0.75,9.75,17.0,16.39,8.19
2018,12,23,8,30,0.0,22.0,0.7,10.1,22.0,21.22,12.58
2018,12,23,8,45,0.0,24.5,0.7,10.45,24.5,23.64,14.81
2018,12,23,9,0,0.0,27.0,0.7,10.8,27.0,26.05,16.97
2018,12,23,9,15,8.0,55.0,0.8,11.35,57.5,55.46,42.09
2018,12,23,9,30,16.0,83.0,0.9,11.9,88.0,85.79,67.72
2018,12,23,9,45,56.0,116.5,1.0,12.45,136.5,136.12,109.4
2018,12,23,10,0,96.0,150.0,1.1,13.0,185.0,191.93,155.1
2018,12,23,10,15,84.5,156.5,1.15,13.35,189.0,194.6,157.23
2018,12,23,10,30,73.0,163.0,1.2,13.7,193.0,198.99,160.78
2018,12,23,10,45,137.5,168.5,1.25,14.05,228.5,244.32,197.88
2018,12,23,11,0,202.0,174.0,1.3,14.4,264.0,289.47,234.47
2018,12,23,11,15,197.5,188.0,1.3,14.55,278.0,307.7,248.7
2018,12,23,11,30,193.0,202.0,1.3,14.7,292.0,325.37,262.43
2018,12,23,11,45,283.0,181.0,1.25,14.85,315.0,367.02,296.4
2018,12,23,12,0,373.0,160.0,1.2,15.0,338.0,411.77,332.24
2018,12,23,12,15,385.0,159.0,1.2,15.05,342.0,423.84,341.65
2018,12,23,12,30,397.0,158.0,1.2,15.1,346.0,434.75,350.35
2018,12,23,12,45,224.5,168.0,1.2,15.15,274.0,330.79,267.22
2018,12,23,13,0,52.0,178.0,1.2,15.2,202.0,218.86,175.62
2018,12,23,13,15,28.5,159.5,1.2,15.2,172.5,183.92,147.53
2018,12,23,13,30,5.0,141.0,1.2,15.2,143.0,143.9,114.62
2018,12,23,13,45,25.0,141.5,1.15,15.15,151.5,163.02,131.01
2018,12,23,14,0,45.0,142.0,1.1,15.1,160.0,176.7,142.68
2018,12,23,14,15,36.0,119.5,1.05,15.0,133.0,146.06,117.52
2018,12,23,14,30,27.0,97.0,1.0,14.9,106.0,115.69,92.44
2018,12,23,14,45,38.5,89.5,0.95,14.75,101.0,113.94,91.27
2018,12,23,15,0,50.0,82.0,0.9,14.6,96.0,111.6,89.36
2018,12,23,15,15,32.5,54.5,0.9,14.6,63.0,71.15,55.05
2018,12,23,15,30,15.0,27.0,0.9,14.6,30.0,33.21,22.67
2018,12,23,15,45,7.5,18.0,0.75,13.85,19.5,20.71,11.91
2018,12,23,16,0,0.0,9.0,0.6,13.1,9.0,8.67,1.61
2018,12,23,16,15,11.5,7.0,0.6,12.95,7.5,11.46,3.27
2018,12,23,16,30,23.0,5.0,0.6,12.8,6.0,16.31,0.0
2018,12,23,16,45,23.0,4.0,0.55,12.6,4.0,10.13,0.0
2018,12,23,17,0,23.0,3.0,0.5,12.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.45,12.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,2.0,1.85,10.15,2.0,0.0,0.0
2018,12,24,7,30,0.0,4.0,1.9,10.4,4.0,3.93,0.0
2018,12,24,7,45,0.0,14.0,2.0,10.65,14.0,13.51,0.0
2018,12,24,8,0,0.0,24.0,2.1,10.9,24.0,23.18,12.29
2018,12,24,8,15,0.0,39.0,2.15,11.2,39.0,37.49,25.66
2018,12,24,8,30,0.0,54.0,2.2,11.5,54.0,51.98,38.47
2018,12,24,8,45,1.5,68.0,2.3,11.8,68.5,65.92,50.63
2018,12,24,9,0,3.0,82.0,2.4,12.1,83.0,80.1,62.84
2018,12,24,9,15,1.5,66.5,2.45,12.45,67.0,64.76,49.92
2018,12,24,9,30,0.0,51.0,2.5,12.8,51.0,49.27,36.71
2018,12,24,9,45,0.0,53.5,2.55,13.15,53.5,51.69,38.71
2018,12,24,10,0,0.0,56.0,2.6,13.5,56.0,54.11,40.68
2018,12,24,10,15,0.0,66.5,2.7,13.85,66.5,64.28,49.19
2018,12,24,10,30,0.0,77.0,2.8,14.2,77.0,74.46,57.64
2018,12,24,10,45,0.0,84.5,2.95,14.5,84.5,81.83,63.68
2018,12,24,11,0,0.0,92.0,3.1,14.8,92.0,89.23,69.73
2018,12,24,11,15,0.0,78.0,3.15,14.9,78.0,75.43,58.09
2018,12,24,11,30,0.0,64.0,3.2,15.0,64.0,61.86,46.66
2018,12,24,11,45,0.0,72.5,3.3,15.05,72.5,70.1,53.54
2018,12,24,12,0,0.0,81.0,3.4,15.1,81.0,78.34,60.41
2018,12,24,12,15,18.5,90.0,3.4,15.0,99.0,101.25,80.04
2018,12,24,12,30,37.0,99.0,3.4,14.9,117.0,122.63,98.34
2018,12,24,12,45,33.0,86.5,3.45,14.85,102.0,107.42,85.66
2018,12,24,13,0,29.0,74.0,3.5,14.8,87.0,92.11,72.88
2018,12,24,13,15,42.5,97.0,3.45,14.75,115.5,124.79,100.56
2018,12,24,13,30,56.0,120.0,3.4,14.7,144.0,158.15,128.57
2018,12,24,13,45,68.0,116.5,3.35,14.6,144.5,161.86,132.02
2018,12,24,14,0,80.0,113.0,3.3,14.5,145.0,171.53,140.39
2018,12,24,14,15,67.0,99.5,3.3,14.5,125.0,148.01,120.65
2018,12,24,14,30,54.0,86.0,3.3,14.5,105.0,118.86,96.09
2018,12,24,14,45,133.0,82.5,3.3,14.45,122.5,170.54,140.4
2018,12,24,15,0,212.0,79.0,3.3,14.4,140.0,205.67,169.8
2018,12,24,15,15,250.5,76.5,3.3,14.4,138.5,225.39,185.0
2018,12,24,15,30,289.0,74.0,3.3,14.4,137.0,233.72,189.88
2018,12,24,15,45,261.5,59.5,3.55,14.15,107.5,195.88,156.41
2018,12,24,16,0,234.0,45.0,3.8,13.9,78.0,159.22,123.28
2018,12,24,16,15,217.5,36.0,3.9,13.65,58.5,135.59,97.39
2018,12,24,16,30,201.0,27.0,4.0,13.4,39.0,105.76,24.71
2018,12,24,16,45,113.0,16.0,4.05,13.15,21.5,46.37,0.0
2018,12,24,17,0,25.0,5.0,4.1,12.9,4.0,0.0,0.0
2018,12,24,17,15,12.5,2.5,4.05,12.55,2.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,25,7,15,57.5,5.5,2.55,7.25,6.0,0.0,0.0
2018,12,25,7,30,115.0,11.0,2.6,7.8,12.0,10.81,0.0
2018,12,25,7,45,288.0,19.0,2.6,8.4,41.0,15.19,0.0
2018,12,25,8,0,461.0,27.0,2.6,9.0,70.0,47.04,18.69
2018,12,25,8,15,547.5,31.5,2.65,9.4,108.0,84.27,42.33
2018,12,25,8,30,634.0,36.0,2.7,9.8,146.0,129.72,76.49
2018,12,25,8,45,687.5,39.5,2.75,10.2,185.5,175.39,115.66
2018,12,25,9,0,741.0,43.0,2.8,10.6,225.0,225.08,160.06
2018,12,25,9,15,772.0,46.5,2.85,11.05,262.0,271.92,203.37
2018,12,25,9,30,803.0,50.0,2.9,11.5,299.0,319.78,247.17
2018,12,25,9,45,821.5,53.0,2.95,11.95,331.5,363.32,286.9
2018,12,25,10,0,840.0,56.0,3.0,12.4,364.0,406.41,325.29
2018,12,25,10,15,856.5,57.5,3.1,12.8,391.0,446.27,360.3
2018,12,25,10,30,873.0,59.0,3.2,13.2,418.0,485.0,393.51
2018,12,25,10,45,884.5,59.5,3.3,13.6,438.5,518.68,422.01
2018,12,25,11,0,896.0,60.0,3.4,14.0,459.0,550.42,448.33
2018,12,25,11,15,904.0,61.0,3.4,14.25,473.5,578.6,471.3
2018,12,25,11,30,912.0,62.0,3.4,14.5,488.0,604.3,491.88
2018,12,25,11,45,916.5,61.5,3.45,14.75,494.5,623.56,507.35
2018,12,25,12,0,921.0,61.0,3.5,15.0,501.0,639.89,520.36
2018,12,25,12,15,919.5,61.5,3.5,15.15,499.5,650.59,528.85
2018,12,25,12,30,918.0,62.0,3.5,15.3,498.0,658.1,534.78
2018,12,25,12,45,912.0,62.5,3.55,15.45,489.0,659.53,536.14
2018,12,25,13,0,906.0,63.0,3.6,15.6,480.0,657.75,534.98
2018,12,25,13,15,898.0,62.5,3.55,15.65,464.0,650.39,529.37
2018,12,25,13,30,890.0,62.0,3.5,15.7,448.0,639.97,521.31
2018,12,25,13,45,877.5,61.0,3.5,15.75,425.0,623.21,508.39
2018,12,25,14,0,865.0,60.0,3.5,15.8,402.0,603.74,493.16
2018,12,25,14,15,847.0,58.0,3.4,15.6,372.5,577.29,472.35
2018,12,25,14,30,829.0,56.0,3.3,15.4,343.0,552.4,452.2
2018,12,25,14,45,802.5,54.0,3.15,15.25,309.0,517.12,423.18
2018,12,25,15,0,776.0,52.0,3.0,15.1,275.0,480.59,392.42
2018,12,25,15,15,736.0,48.5,3.0,15.1,236.5,434.66,353.39
2018,12,25,15,30,696.0,45.0,3.0,15.1,198.0,388.98,313.36
2018,12,25,15,45,633.5,41.0,2.7,13.8,158.5,333.66,265.48
2018,12,25,16,0,571.0,37.0,2.4,12.5,119.0,280.85,218.02
2018,12,25,16,15,463.0,31.0,2.4,12.0,83.0,217.64,158.02
2018,12,25,16,30,355.0,25.0,2.4,11.5,47.0,151.1,45.7
2018,12,25,16,45,212.0,16.0,2.4,10.95,26.0,73.56,0.0
2018,12,25,17,0,69.0,7.0,2.4,10.4,5.0,0.0,0.0
2018,12,25,17,15,34.5,3.5,2.4,10.25,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,7,15,20.0,4.5,2.0,6.75,4.5,0.0,0.0
2018,12,26,7,30,40.0,9.0,1.9,7.2,9.0,8.85,0.0
2018,12,26,7,45,130.0,21.5,1.8,7.6,31.5,17.05,0.0
2018,12,26,8,0,220.0,34.0,1.7,8.0,54.0,40.49,20.02
2018,12,26,8,15,287.5,44.0,1.85,8.65,84.5,69.34,40.72
2018,12,26,8,30,355.0,54.0,2.0,9.3,115.0,104.61,67.67
2018,12,26,8,45,397.5,63.0,2.2,9.9,147.5,140.24,97.83
2018,12,26,9,0,440.0,72.0,2.4,10.5,180.0,179.37,132.05
2018,12,26,9,15,485.0,78.0,2.55,10.95,214.0,220.68,168.56
2018,12,26,9,30,530.0,84.0,2.7,11.4,248.0,263.98,206.77
2018,12,26,9,45,581.5,85.0,2.8,11.8,283.0,307.3,244.69
2018,12,26,10,0,633.0,86.0,2.9,12.2,318.0,353.32,284.43
2018,12,26,10,15,726.0,78.0,2.9,12.55,362.5,410.54,332.41
2018,12,26,10,30,819.0,70.0,2.9,12.9,407.0,471.68,382.87
2018,12,26,10,45,857.5,66.0,2.9,13.2,434.0,511.51,415.96
2018,12,26,11,0,896.0,62.0,2.9,13.5,461.0,552.21,449.16
2018,12,26,11,15,902.0,62.5,2.85,13.7,474.5,578.83,470.7
2018,12,26,11,30,908.0,63.0,2.8,13.9,488.0,602.87,489.84
2018,12,26,11,45,830.5,81.5,2.7,14.1,474.0,596.62,484.33
2018,12,26,12,0,753.0,100.0,2.6,14.3,460.0,584.05,473.84
2018,12,26,12,15,700.5,111.5,2.7,14.4,445.5,573.62,466.06
2018,12,26,12,30,648.0,123.0,2.8,14.5,431.0,559.56,455.25
2018,12,26,12,45,686.0,112.5,2.85,14.6,433.5,576.65,469.46
2018,12,26,13,0,724.0,102.0,2.9,14.7,436.0,591.21,481.44
2018,12,26,13,15,792.5,86.0,2.95,14.7,440.0,613.95,500.22
2018,12,26,13,30,861.0,70.0,3.0,14.7,444.0,635.32,517.63
2018,12,26,13,45,799.5,77.0,3.0,14.65,410.5,597.54,488.09
2018,12,26,14,0,738.0,84.0,3.0,14.6,377.0,560.74,459.17
2018,12,26,14,15,687.0,83.0,2.9,14.35,340.0,518.05,425.59
2018,12,26,14,30,636.0,82.0,2.8,14.1,303.0,474.82,391.02
2018,12,26,14,45,599.5,77.5,2.7,13.8,269.5,435.61,359.19
2018,12,26,15,0,563.0,73.0,2.6,13.5,236.0,396.21,326.44
2018,12,26,15,15,504.0,68.5,2.6,13.5,199.0,345.77,283.76
2018,12,26,15,30,445.0,64.0,2.6,13.5,162.0,297.24,241.81
2018,12,26,15,45,387.5,55.0,2.6,12.55,128.0,247.05,198.5
2018,12,26,16,0,330.0,46.0,2.6,11.6,94.0,199.06,155.98
2018,12,26,16,15,265.0,35.5,2.65,11.25,66.0,152.21,111.56
2018,12,26,16,30,200.0,25.0,2.7,10.9,38.0,104.12,35.89
2018,12,26,16,45,128.0,16.0,2.7,10.55,21.5,50.86,0.0
2018,12,26,17,0,56.0,7.0,2.7,10.2,5.0,0.0,0.0
2018,12,26,17,15,28.0,3.5,2.75,9.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,7,15,61.0,5.5,3.1,6.1,6.0,0.0,0.0
2018,12,27,7,30,122.0,11.0,3.2,6.7,12.0,10.81,0.0
2018,12,27,7,45,300.0,18.5,3.25,7.25,41.0,14.8,0.0
2018,12,27,8,0,478.0,26.0,3.3,7.8,70.0,45.46,17.38
2018,12,27,8,15,563.0,31.0,3.4,8.4,108.5,83.74,41.55
2018,12,27,8,30,648.0,36.0,3.5,9.0,147.0,130.08,76.37
2018,12,27,8,45,698.5,39.0,3.6,9.6,186.0,175.29,115.3
2018,12,27,9,0,749.0,42.0,3.7,10.2,225.0,224.46,159.51
2018,12,27,9,15,780.0,45.0,3.95,10.75,262.0,270.99,202.86
2018,12,27,9,30,811.0,48.0,4.2,11.3,299.0,318.7,247.02
2018,12,27,9,45,830.0,51.0,4.4,11.85,331.5,362.84,287.78
2018,12,27,10,0,849.0,54.0,4.6,12.4,364.0,406.57,327.29
2018,12,27,10,15,867.0,55.0,4.7,12.7,392.0,447.01,363.45
2018,12,27,10,30,885.0,56.0,4.8,13.0,420.0,486.39,397.92
2018,12,27,10,45,897.5,56.5,4.9,13.3,441.0,521.1,427.93
2018,12,27,11,0,910.0,57.0,5.0,13.6,462.0,553.89,455.78
2018,12,27,11,15,916.5,57.5,5.05,13.75,476.0,581.19,478.88
2018,12,27,11,30,923.0,58.0,5.1,13.9,490.0,605.9,499.52
2018,12,27,11,45,926.5,57.5,5.15,14.05,496.0,624.93,515.4
2018,12,27,12,0,930.0,57.0,5.2,14.2,502.0,640.98,528.72
2018,12,27,12,15,930.5,57.0,5.2,14.25,501.5,652.65,538.43
2018,12,27,12,30,931.0,57.0,5.2,14.3,501.0,661.12,545.52
2018,12,27,12,45,927.0,58.0,5.2,14.35,493.5,664.65,548.58
2018,12,27,13,0,923.0,59.0,5.2,14.4,486.0,664.94,549.03
2018,12,27,13,15,916.0,58.5,5.2,14.3,470.0,658.34,544.36
2018,12,27,13,30,909.0,58.0,5.2,14.2,454.0,648.6,537.11
2018,12,27,13,45,897.0,57.0,5.15,14.15,431.0,632.12,524.12
2018,12,27,14,0,885.0,56.0,5.1,14.1,408.0,612.84,508.7
2018,12,27,14,15,867.5,54.5,5.0,13.9,379.0,587.06,487.93
2018,12,27,14,30,850.0,53.0,4.9,13.7,350.0,559.08,464.94
2018,12,27,14,45,825.5,50.5,4.85,13.55,315.5,524.03,435.74
2018,12,27,15,0,801.0,48.0,4.8,13.4,281.0,487.65,404.65
2018,12,27,15,15,763.0,45.5,4.8,13.4,242.5,446.75,368.7
2018,12,27,15,30,725.0,43.0,4.8,13.4,204.0,402.41,328.89
2018,12,27,15,45,664.0,39.0,4.4,12.45,164.0,346.77,279.4
2018,12,27,16,0,603.0,35.0,4.0,11.5,124.0,293.61,230.55
2018,12,27,16,15,499.5,29.5,3.95,11.05,87.0,226.52,167.28
2018,12,27,16,30,396.0,24.0,3.9,10.6,50.0,161.14,65.06
2018,12,27,16,45,241.0,16.0,3.8,10.15,28.0,82.3,0.0
2018,12,27,17,0,86.0,8.0,3.7,9.7,6.0,0.0,0.0
2018,12,27,17,15,43.0,4.0,3.7,9.55,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,6.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,5.45,0.0,0.0,0.0
