Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,3,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,5.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.3,4.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,12,28,7,15,22.0,4.5,3.15,5.3,4.5,0.0,0.0
2018,12,28,7,30,44.0,9.0,3.2,5.7,9.0,8.85,0.0
2018,12,28,7,45,196.0,20.0,3.2,6.05,36.0,16.37,0.0
2018,12,28,8,0,348.0,31.0,3.2,6.4,63.0,43.16,19.03
2018,12,28,8,15,501.0,33.0,3.35,6.9,105.0,79.24,40.63
2018,12,28,8,30,654.0,35.0,3.5,7.4,147.0,129.16,75.77
2018,12,28,8,45,705.5,38.0,3.6,7.9,186.5,174.83,115.27
2018,12,28,9,0,757.0,41.0,3.7,8.4,226.0,224.58,160.27
2018,12,28,9,15,741.5,49.0,3.75,8.9,254.0,263.4,198.76
2018,12,28,9,30,726.0,57.0,3.8,9.4,282.0,299.72,234.37
2018,12,28,9,45,780.5,55.5,3.85,9.9,320.5,349.13,278.66
2018,12,28,10,0,835.0,54.0,3.9,10.4,359.0,400.29,323.71
2018,12,28,10,15,867.0,52.0,3.85,10.8,389.5,443.27,361.53
2018,12,28,10,30,899.0,50.0,3.8,11.2,420.0,486.11,398.34
2018,12,28,10,45,908.5,51.0,3.75,11.6,440.5,520.3,427.4
2018,12,28,11,0,918.0,52.0,3.7,12.0,461.0,552.4,454.03
2018,12,28,11,15,924.0,52.5,3.7,12.25,475.0,579.68,476.62
2018,12,28,11,30,930.0,53.0,3.7,12.5,489.0,604.32,496.68
2018,12,28,11,45,933.0,53.5,3.65,12.75,495.5,624.38,512.65
2018,12,28,12,0,936.0,54.0,3.6,13.0,502.0,641.44,526.01
2018,12,28,12,15,933.0,55.5,3.55,13.15,501.5,652.79,534.88
2018,12,28,12,30,930.0,57.0,3.5,13.3,501.0,660.89,541.11
2018,12,28,12,45,922.0,58.5,3.4,13.4,492.5,662.53,542.17
2018,12,28,13,0,914.0,60.0,3.3,13.5,484.0,660.93,540.67
2018,12,28,13,15,907.5,59.5,3.2,13.55,468.5,654.77,535.78
2018,12,28,13,30,901.0,59.0,3.1,13.6,453.0,645.51,528.4
2018,12,28,13,45,890.5,57.0,3.0,13.65,430.0,628.94,515.3
2018,12,28,14,0,880.0,55.0,2.9,13.7,407.0,609.53,499.83
2018,12,28,14,15,863.0,53.5,2.75,13.5,378.0,584.19,479.69
2018,12,28,14,30,846.0,52.0,2.6,13.3,349.0,556.63,457.38
2018,12,28,14,45,820.5,50.5,2.45,13.15,315.0,522.39,429.16
2018,12,28,15,0,795.0,49.0,2.3,13.0,281.0,490.36,401.84
2018,12,28,15,15,757.0,46.5,2.3,13.0,243.0,446.14,364.27
2018,12,28,15,30,719.0,44.0,2.3,13.0,205.0,401.96,325.55
2018,12,28,15,45,658.5,40.0,2.0,11.5,165.0,346.67,277.83
2018,12,28,16,0,598.0,36.0,1.7,10.0,125.0,293.78,230.39
2018,12,28,16,15,494.0,30.5,1.7,9.55,88.5,226.42,167.99
2018,12,28,16,30,390.0,25.0,1.7,9.1,52.0,166.07,74.65
2018,12,28,16,45,236.5,17.0,1.7,8.65,29.5,82.48,0.0
2018,12,28,17,0,83.0,9.0,1.7,8.2,7.0,0.0,0.0
2018,12,28,17,15,41.5,4.5,1.7,8.05,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,7,15,37.5,4.5,1.2,5.8,5.0,0.0,0.0
2018,12,29,7,30,75.0,9.0,1.2,6.3,10.0,8.85,0.0
2018,12,29,7,45,190.0,19.0,1.2,6.8,33.5,15.38,0.0
2018,12,29,8,0,305.0,29.0,1.2,7.3,57.0,38.9,16.83
2018,12,29,8,15,389.5,38.0,1.25,7.8,92.5,72.41,39.37
2018,12,29,8,30,474.0,47.0,1.3,8.3,128.0,114.08,70.55
2018,12,29,8,45,574.5,48.0,1.35,8.8,171.0,158.62,106.11
2018,12,29,9,0,675.0,49.0,1.4,9.3,214.0,212.26,151.31
2018,12,29,9,15,688.5,54.5,1.35,9.8,245.5,253.37,189.63
2018,12,29,9,30,702.0,60.0,1.3,10.3,277.0,294.38,227.32
2018,12,29,9,45,725.5,63.5,1.25,10.8,309.0,336.68,264.94
2018,12,29,10,0,749.0,67.0,1.2,11.3,341.0,379.2,301.7
2018,12,29,10,15,795.0,63.5,1.1,11.75,373.5,424.22,339.14
2018,12,29,10,30,841.0,60.0,1.0,12.2,406.0,468.96,375.27
2018,12,29,10,45,851.5,61.5,0.9,12.65,426.5,502.6,401.78
2018,12,29,11,0,862.0,63.0,0.8,13.1,447.0,534.36,425.97
2018,12,29,11,15,868.5,63.5,0.75,13.45,460.5,560.71,445.92
2018,12,29,11,30,875.0,64.0,0.7,13.8,474.0,584.62,463.54
2018,12,29,11,45,877.0,64.5,0.7,14.15,480.5,603.25,477.35
2018,12,29,12,0,879.0,65.0,0.7,14.5,487.0,619.02,488.85
2018,12,29,12,15,857.5,70.0,0.75,14.7,481.0,622.19,491.6
2018,12,29,12,30,836.0,75.0,0.8,14.9,475.0,625.31,494.2
2018,12,29,12,45,773.0,88.0,0.85,15.05,453.0,604.33,478.79
2018,12,29,13,0,710.0,101.0,0.9,15.2,431.0,582.44,462.62
2018,12,29,13,15,650.5,110.0,0.9,15.25,404.5,553.82,441.15
2018,12,29,13,30,591.0,119.0,0.9,15.3,378.0,523.04,417.86
2018,12,29,13,45,643.5,102.0,0.9,15.4,371.0,532.78,426.23
2018,12,29,14,0,696.0,85.0,0.9,15.5,364.0,538.48,430.96
2018,12,29,14,15,696.0,78.0,0.8,15.35,340.5,520.05,416.38
2018,12,29,14,30,696.0,71.0,0.7,15.2,317.0,499.2,399.83
2018,12,29,14,45,713.5,62.5,0.65,15.1,293.0,481.75,385.83
2018,12,29,15,0,731.0,54.0,0.6,15.0,269.0,463.49,370.37
2018,12,29,15,15,691.0,50.5,0.6,15.0,232.0,418.86,333.97
2018,12,29,15,30,651.0,47.0,0.6,15.0,195.0,374.54,296.85
2018,12,29,15,45,592.5,43.0,0.55,14.25,157.5,322.26,252.83
2018,12,29,16,0,534.0,39.0,0.5,13.5,120.0,276.02,212.05
2018,12,29,16,15,430.5,32.5,0.6,13.2,84.5,210.82,154.17
2018,12,29,16,30,327.0,26.0,0.7,12.9,49.0,148.03,70.61
2018,12,29,16,45,193.5,16.5,0.75,12.55,27.5,70.39,0.0
2018,12,29,17,0,60.0,7.0,0.8,12.2,6.0,0.0,0.0
2018,12,29,17,15,30.0,3.5,0.9,11.95,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,30,7,15,18.0,4.0,2.2,5.95,4.0,0.0,0.0
2018,12,30,7,30,36.0,8.0,2.2,6.3,8.0,7.86,0.0
2018,12,30,7,45,121.0,20.5,2.25,6.6,29.5,16.26,0.0
2018,12,30,8,0,206.0,33.0,2.3,6.9,51.0,37.68,18.28
2018,12,30,8,15,271.5,43.5,2.15,7.3,81.0,65.85,38.77
2018,12,30,8,30,337.0,54.0,2.0,7.7,111.0,100.3,65.15
2018,12,30,8,45,403.0,61.5,1.85,8.1,147.0,138.88,96.86
2018,12,30,9,0,469.0,69.0,1.7,8.5,183.0,182.45,134.12
2018,12,30,9,15,518.0,75.5,1.5,9.0,220.0,225.59,172.05
2018,12,30,9,30,567.0,82.0,1.3,9.5,257.0,272.14,212.58
2018,12,30,9,45,688.5,71.0,1.1,9.95,306.5,330.38,260.89
2018,12,30,10,0,810.0,60.0,0.9,10.4,356.0,396.26,314.53
2018,12,30,10,15,800.5,66.0,0.8,10.85,377.0,428.99,342.23
2018,12,30,10,30,791.0,72.0,0.7,11.3,398.0,458.97,366.8
2018,12,30,10,45,749.5,85.5,0.6,11.7,406.5,477.81,381.71
2018,12,30,11,0,708.0,99.0,0.5,12.1,415.0,493.15,393.11
2018,12,30,11,15,798.0,82.0,0.8,12.5,448.5,543.47,434.77
2018,12,30,11,30,888.0,65.0,1.1,12.9,482.0,593.46,475.45
2018,12,30,11,45,892.5,65.5,1.4,13.3,489.5,613.95,492.91
2018,12,30,12,0,897.0,66.0,1.7,13.7,497.0,631.62,508.13
2018,12,30,12,15,896.0,66.5,1.85,14.0,496.5,642.91,517.52
2018,12,30,12,30,895.0,67.0,2.0,14.3,496.0,651.1,524.46
2018,12,30,12,45,887.5,67.5,2.15,14.6,487.0,652.0,525.79
2018,12,30,13,0,880.0,68.0,2.3,14.9,478.0,649.75,524.66
2018,12,30,13,15,872.0,67.5,2.35,15.0,462.5,642.96,519.91
2018,12,30,13,30,864.0,67.0,2.4,15.1,447.0,633.18,512.79
2018,12,30,13,45,851.0,65.5,2.45,15.25,424.5,620.01,502.74
2018,12,30,14,0,838.0,64.0,2.5,15.4,402.0,600.4,487.68
2018,12,30,14,15,819.5,62.5,2.45,15.25,373.5,574.97,467.98
2018,12,30,14,30,801.0,61.0,2.4,15.1,345.0,547.44,446.22
2018,12,30,14,45,774.0,59.0,2.4,15.0,311.5,512.69,418.35
2018,12,30,15,0,747.0,57.0,2.4,14.9,278.0,476.73,388.75
2018,12,30,15,15,650.5,59.0,2.4,14.9,233.0,412.1,335.3
2018,12,30,15,30,554.0,61.0,2.4,14.9,188.0,348.74,281.95
2018,12,30,15,45,408.0,56.5,2.35,13.6,140.0,260.56,209.05
2018,12,30,16,0,262.0,52.0,2.3,12.3,92.0,181.31,142.52
2018,12,30,16,15,235.5,39.0,2.45,11.75,66.5,147.47,110.15
2018,12,30,16,30,209.0,26.0,2.6,11.2,41.0,111.32,57.1
2018,12,30,16,45,134.0,16.0,2.75,10.7,23.0,53.51,0.0
2018,12,30,17,0,59.0,6.0,2.9,10.2,5.0,0.0,0.0
2018,12,30,17,15,29.5,3.0,2.95,9.95,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.25,6.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.5,6.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,12,31,7,15,65.5,5.5,4.7,6.55,6.0,0.0,0.0
2018,12,31,7,30,131.0,11.0,4.8,6.8,12.0,10.81,0.0
2018,12,31,7,45,320.0,18.5,4.85,7.1,41.5,16.37,0.0
2018,12,31,8,0,509.0,26.0,4.9,7.4,71.0,44.4,16.4
2018,12,31,8,15,594.5,30.5,5.0,7.8,110.5,83.51,40.47
2018,12,31,8,30,680.0,35.0,5.1,8.2,150.0,130.78,75.78
2018,12,31,8,45,730.5,38.0,5.25,8.65,190.5,177.94,116.56
2018,12,31,9,0,781.0,41.0,5.4,9.1,231.0,228.28,162.35
2018,12,31,9,15,812.5,43.5,5.5,9.5,269.0,276.03,207.46
2018,12,31,9,30,844.0,46.0,5.6,9.9,307.0,324.97,253.44
2018,12,31,9,45,864.0,49.0,5.75,10.3,341.0,371.08,296.67
2018,12,31,10,0,884.0,52.0,5.9,10.7,375.0,416.81,338.67
2018,12,31,10,15,899.5,53.0,5.85,11.0,403.0,457.72,375.74
2018,12,31,10,30,915.0,54.0,5.8,11.3,431.0,497.34,410.8
2018,12,31,10,45,925.0,55.0,5.8,11.55,452.5,532.61,441.66
2018,12,31,11,0,935.0,56.0,5.8,11.8,474.0,565.78,470.1
2018,12,31,11,15,941.5,56.0,5.75,12.0,488.0,593.56,493.62
2018,12,31,11,30,948.0,56.0,5.7,12.2,502.0,618.67,514.53
2018,12,31,11,45,950.0,56.5,5.65,12.4,509.0,638.81,531.07
2018,12,31,12,0,952.0,57.0,5.6,12.6,516.0,655.87,544.88
2018,12,31,12,15,949.5,58.5,5.55,12.65,515.5,668.07,554.88
2018,12,31,12,30,947.0,60.0,5.5,12.7,515.0,676.96,562.13
2018,12,31,12,45,939.5,61.0,5.5,12.8,506.5,678.76,563.75
2018,12,31,13,0,932.0,62.0,5.5,12.9,498.0,677.23,562.69
2018,12,31,13,15,925.0,61.5,5.45,12.95,482.5,671.02,557.85
2018,12,31,13,30,918.0,61.0,5.4,13.0,467.0,661.64,550.4
2018,12,31,13,45,890.0,63.0,5.4,13.0,440.5,638.91,532.34
2018,12,31,14,0,862.0,65.0,5.4,13.0,414.0,617.56,515.02
2018,12,31,14,15,845.0,63.0,5.25,12.85,385.0,592.13,494.3
2018,12,31,14,30,828.0,61.0,5.1,12.7,356.0,564.45,471.36
2018,12,31,14,45,802.5,58.5,5.0,12.55,322.0,529.39,442.06
2018,12,31,15,0,777.0,56.0,4.9,12.4,288.0,492.96,410.91
2018,12,31,15,15,690.0,56.5,4.9,12.4,242.0,427.63,355.27
2018,12,31,15,30,603.0,57.0,4.9,12.4,196.0,368.58,303.75
2018,12,31,15,45,378.0,50.5,2.7,12.65,132.0,241.54,194.93
2018,12,31,16,0,153.0,44.0,0.5,12.9,68.0,119.43,92.13
2018,12,31,16,15,117.0,35.0,0.5,12.65,50.0,91.43,66.87
2018,12,31,16,30,81.0,26.0,0.5,12.4,32.0,64.45,33.27
2018,12,31,16,45,47.0,15.0,0.55,12.15,18.0,28.09,0.0
2018,12,31,17,0,13.0,4.0,0.6,11.9,4.0,0.0,0.0
2018,12,31,17,15,6.5,2.0,0.6,11.8,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
